Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  05:00:00,136.541997582,31.0502386781,23.0683053716,0.0,19.466279405,30.610668775,235.137284825,44.6302624736,3.33212,187.174902351
 01/15  06:00:00,150.199505976,31.0502386781,24.4793025288,0.0,19.466279405,30.610668775,288.512579253,45.4040329654,8.3303,234.778246288
 01/15  07:00:00,232.201480875,31.0502386781,34.9598577966,0.0,42.6918050922,54.3732441037,385.851377166,44.8561814031,16.6606,324.334595763
 01/15  08:00:00,310.862492828,37.0674629032,59.5292482762,0.258611946342,49.3960418185,88.5934452969,883.053617531,305.922731347,24.9909,552.139986184
 01/15  09:00:00,362.008419726,37.0645361594,87.239048693,0.31790554778,57.6566862989,112.030105488,1130.77930405,318.570364235,33.3212,778.887739813
 01/15  10:00:00,288.470286626,37.8933825567,70.582561744,0.310641884363,50.9524495726,81.1684271793,835.406647631,210.479021047,66.8089,558.118726584
 01/15  11:00:00,221.084358305,37.9591759508,48.8405986421,0.110393962296,42.6918050922,68.9656133826,738.216428776,228.662839251,83.4695,426.084089525
 01/15  12:00:00,209.020687938,38.0170522904,41.1380335345,0.0420946438117,38.286128036,68.9656133826,599.542218605,181.632580913,83.4695,334.440137692
 01/15  13:00:00,202.159576798,38.0946774978,35.2805270192,0.153932667409,38.286128036,68.9656133826,489.741162312,165.879177658,83.4695,240.392484654
 01/15  14:00:00,182.352323101,38.1430740522,34.1429459043,0.196630357126,31.5818913096,56.727595265,546.664654386,226.687842189,75.1392,244.837612197
 01/15  15:00:00,182.192873464,38.167143431,33.9555626351,0.0604402812503,31.5818913096,56.727595265,553.869582539,250.692066633,66.8089,236.368615906
 01/15  16:00:00,182.134977119,38.1905588833,33.9117105338,0.0502364778484,31.5818913096,56.727595265,557.667354755,244.303004384,75.1392,238.225150371
 01/15  17:00:00,211.263265938,37.796021586,33.886353426,0.189489235093,31.5818913096,61.661095265,542.668752922,260.586561592,91.7998,190.28239133
 01/15  18:00:00,263.057470076,37.0444461948,40.9229513854,0.0819312463264,31.5818913096,70.9729253606,646.262314808,357.534599902,49.9818,238.745914906
 01/15  19:00:00,335.394703368,37.0310528851,50.5785224091,0.0,80.3315023541,83.7685254822,657.690615811,326.007704071,49.9818,281.70111174
 01/15  20:00:00,350.29567415,37.0310528851,61.343662249,0.0,102.000620287,77.6748002752,702.065747744,297.210119552,33.3212,371.534428192
 01/15  21:00:00,378.146860034,37.0533750679,68.3246860833,0.327628373708,108.704857014,91.4735406516,709.585813518,306.613593298,33.3212,369.65102022
 01/15  22:00:00,351.043684328,37.0756972508,68.9792492548,0.706194130156,95.2963835608,89.1510273009,717.196087817,316.997415479,24.9909,375.207772338
 01/15  23:00:00,295.795443425,37.0645361594,67.1624709208,0.417118487301,80.3315023541,63.3799339444,908.379948765,342.924118644,16.6606,548.795230121
 01/15  24:00:00,208.740504561,37.0756972508,44.5289419513,0.321609950523,42.6918050922,48.4199368926,702.451747058,377.875820524,8.3303,316.245626535
 01/16  01:00:00,155.39229584,31.0502386781,31.0626842575,0.0,34.4311606118,33.1021868926,259.13759491,70.1978241986,3.33212,185.607650711
 01/16  02:00:00,149.201975524,31.0502386781,24.8266741414,0.0,34.4311606118,33.1021868926,205.546717216,57.0859697762,3.33212,145.12862744
 01/16  03:00:00,127.71547238,31.0502386781,20.8117014527,0.0,19.466279405,30.610668775,193.358098884,51.4909601311,3.33212,138.535018753
 01/16  04:00:00,126.61954028,31.0502386781,19.7372986948,0.0,19.466279405,30.610668775,189.900965896,48.0501875163,3.33212,138.51865838
 01/16  05:00:00,134.885926438,31.0502386781,21.4163771456,0.0,19.466279405,30.610668775,237.759051119,47.2500801554,3.33212,187.176850964
 01/16  06:00:00,147.698305414,31.0502386781,21.977659064,0.0,19.466279405,30.610668775,291.115144871,48.0159255224,8.3303,234.768919348
 01/16  07:00:00,227.248857496,31.0502386781,30.0095943076,0.0,42.6918050922,54.3732441037,392.134879046,49.0437051024,16.6606,326.430573943
 01/16  08:00:00,306.010100847,37.0680341735,54.5960761718,0.266598707329,49.3960418185,88.5934452969,932.180648321,355.036453513,24.9909,552.153294808
 01/16  09:00:00,360.258990818,37.0868583423,85.5915306851,0.172368706246,57.6566862989,112.030105488,1175.82813921,365.501419928,33.3212,777.005519279
 01/16  10:00:00,291.03881338,37.5144945207,72.1967058472,0.146087397809,50.9524495726,81.1684271793,934.027545897,308.41369273,66.8089,558.804953166
 01/16  11:00:00,221.894829507,37.9645510454,48.5977624605,0.0147312296048,42.6918050922,68.9656133826,767.468895533,256.638686674,83.4695,427.360708859
 01/16  12:00:00,208.984599379,38.0430575625,40.5892299032,0.00117394274854,38.286128036,68.9656133826,634.774271879,216.505404915,83.4695,334.799366964
 01/16  13:00:00,203.018876059,38.0802693631,35.8364339605,0.0375326839964,38.286128036,68.9656133826,527.579304754,206.680895079,83.4695,237.428909674
 01/16  14:00:00,182.857143538,38.1435058626,34.891018503,0.0104329661451,31.5818913096,56.727595265,507.658200109,187.69001792,75.1392,244.828982188
 01/16  15:00:00,181.836991921,38.156036101,33.5754419476,0.0,31.5818913096,56.727595265,569.989264375,266.803013441,66.8089,236.377350934
 01/16  16:00:00,180.209662278,38.1675656792,31.5673750866,0.0,31.5818913096,56.727595265,619.172755307,300.93687492,75.1392,243.096680387
 01/16  17:00:00,208.212448329,37.7786451524,30.4073220224,0.00309834872857,31.5818913096,61.661095265,586.366388151,306.07048744,91.7998,188.49610071
 01/16  18:00:00,261.716239168,37.0600717228,38.5031111066,0.0733918660637,31.5818913096,70.9729253606,651.782284006,366.017144403,49.9818,235.783339603
 01/16  19:00:00,334.98391404,37.0756972508,49.6207277703,0.307946721097,80.3315023541,83.7685254822,635.296811998,303.57788821,49.9818,281.737123788
 01/16  20:00:00,350.985861775,37.0310528851,62.0430420106,0.0,102.000620287,77.6748002752,692.788339826,287.501503703,33.3212,371.965636123
 01/16  21:00:00,379.872670569,37.0310528851,70.413595279,0.0,108.704857014,91.4735406516,682.995822551,279.507506712,33.3212,370.167115839
 01/16  22:00:00,353.17001587,37.0310528851,71.8738257117,0.0,95.2963835608,89.1510273009,681.091106388,279.107577154,24.9909,376.992629234
 01/16  23:00:00,299.26481469,37.0310528851,71.1135548679,0.0,80.3315023541,63.3799339444,856.262199017,290.816756853,16.6606,548.784842164
 01/16  24:00:00,213.280632432,37.0310528851,49.488768112,0.0,42.6918050922,48.4199368926,632.584383594,307.937034574,8.3303,316.317049019
 01/17  01:00:00,150.163014489,31.0502386781,37.4944056233,0.0,25.5240853573,30.610668775,227.451030872,41.1135727364,3.33212,183.005338136
 01/17  02:00:00,136.562935488,31.0502386781,31.25800213,0.0,19.418418834,29.3649097162,177.583702752,35.9902501892,3.33212,138.261332563
 01/17  03:00:00,125.968343106,31.0502386781,28.5833449503,0.0,12.7620426787,28.1191506574,175.960717302,34.3552325092,3.33212,138.273364793
 01/17  04:00:00,124.40499036,31.0502386781,27.0290307069,0.0,12.7620426787,28.1191506574,179.053120961,34.3044075345,3.33212,141.416593427
 01/17  05:00:00,133.163325396,31.0502386781,28.5772142352,0.0,12.7620426787,28.1191506574,221.61952549,34.4022377493,3.33212,183.885167741
 01/17  06:00:00,169.6453456,31.0502386781,37.4099592713,0.0,25.5240853573,30.610668775,362.509996692,34.2511623368,8.3303,319.928534356
 01/17  07:00:00,298.786998359,34.0406457816,65.7054911874,0.0,51.0481707146,78.1489452969,600.509995645,33.8991879438,16.6606,549.950207701
 01/17  08:00:00,376.087638757,37.0839555946,87.9095844485,0.0,64.3609230253,109.708623606,1028.00805774,268.693917925,24.9909,734.323239818
 01/17  09:00:00,299.202406368,37.0310528851,62.1520046348,0.0,51.0481707146,80.7689615957,878.386905229,286.12209197,33.3212,558.943613258
 01/17  10:00:00,258.233103257,37.8255081189,49.8741240256,0.0,51.0481707146,71.0224615957,759.505405384,268.609795356,66.8089,424.086710027
 01/17  11:00:00,195.633908819,37.9217593152,36.4327553917,0.0,32.1804615127,65.7244621605,692.068406482,279.443541094,83.4695,329.155365389
 01/17  12:00:00,188.211578102,37.9939847246,28.3747701343,0.0,32.1804615127,65.7244621605,617.383036129,292.388847215,83.4695,241.524688914
 01/17  13:00:00,185.875990554,38.0489331736,27.1365211361,0.0,32.1804615127,65.7244621605,600.52722541,272.221941937,83.4695,244.835783474
 01/17  14:00:00,177.550083416,38.096848642,28.9398111954,0.0,32.1804615127,55.9779621605,567.504925342,253.113162511,75.1392,239.252562831
 01/17  15:00:00,175.569505775,38.1387071802,27.2546997755,0.0,32.1804615127,55.9779621605,548.104936098,239.882864521,66.8089,241.413171578
 01/17  16:00:00,176.323259546,38.1767110362,27.9672183123,0.0,32.1804615127,55.9779621605,573.777750224,262.27745539,75.1392,236.361094834
 01/17  17:00:00,207.77695205,37.7674685191,30.1804075742,0.0,32.1804615127,60.9114621605,564.816318431,285.16477285,91.7998,187.851745581
 01/17  18:00:00,272.020089678,37.0310528851,41.7223514444,0.0,32.1804615127,77.5397301883,677.30125183,346.852145293,49.9818,280.467306537
 01/17  19:00:00,344.992689471,37.0310528851,60.4465761628,0.0,77.122965704,86.2600435998,850.480768135,293.336438318,49.9818,507.162529817
 01/17  20:00:00,351.221286611,37.0310528851,59.5288147594,0.0,102.647051061,80.1663183927,701.301318442,285.650508526,33.3212,382.329609917
 01/17  21:00:00,383.466343086,37.0310528851,66.4290694005,0.0,115.40909374,92.7192997104,685.161454561,280.44437019,33.3212,371.395884371
 01/17  22:00:00,374.413786775,37.0310528851,80.8435292521,0.0,102.647051061,94.1340635361,853.368893467,276.452376011,24.9909,551.925617456
 01/17  23:00:00,290.687600289,37.0310528851,63.3482596523,0.0,77.122965704,65.871452062,722.093066118,290.373227559,16.6606,415.059238559
 01/17  24:00:00,201.702984417,37.0310528851,42.4086145642,0.0,38.286128036,48.4199368926,543.029609451,300.431172507,8.3303,234.268136944
 01/18  01:00:00,147.645481393,31.0502386781,34.9893265463,0.0,25.5240853573,30.610668775,225.355088523,39.0741601627,3.33212,182.94880836
 01/18  02:00:00,135.671408313,31.0502386781,30.364922718,0.0,19.418418834,29.3649097162,181.204529658,35.6129327149,3.33212,142.259476943
 01/18  03:00:00,125.723684868,31.0502386781,28.3310717193,0.0,12.7620426787,28.1191506574,175.507197637,33.931230768,3.33212,138.243846869
 01/18  04:00:00,124.533515456,31.0502386781,27.1471735076,0.0,12.7620426787,28.1191506574,175.394291831,33.8061365457,3.33212,138.256035285
 01/18  05:00:00,132.867414628,31.0502386781,28.899499417,0.0,12.7620426787,28.1191506574,220.09276264,33.8012241657,3.33212,182.959418474
 01/18  06:00:00,169.183689224,31.0502386781,37.5702474942,0.0,25.5240853573,30.610668775,363.764761451,35.0172240949,8.3303,320.417237356
 01/18  07:00:00,299.020538737,34.2898463735,66.4331562194,0.0,51.0481707146,78.1489452969,601.418627382,32.5794479899,16.6606,552.178579392
 01/18  08:00:00,372.886189692,37.0310528851,89.1714393082,0.0,64.3609230253,109.708623606,1001.68029468,242.654239783,24.9909,734.035154895
 01/18  09:00:00,299.578362799,37.0310528851,63.9876604447,0.0,51.0481707146,80.7689615957,852.751520989,261.180049867,33.3212,558.250271123
 01/18  10:00:00,259.111609947,37.7703485411,52.4956753134,0.0,51.0481707146,71.0224615957,657.873297737,172.295664676,66.8089,418.768733061
 01/18  11:00:00,198.750588735,37.9170523534,41.2684716863,0.0,32.1804615127,65.7244621605,580.644123751,164.028779215,83.4695,333.145844536
 01/18  12:00:00,192.582202266,37.9932328721,34.6798808636,0.0,32.1804615127,65.7244621605,469.290840952,140.41661681,83.4695,245.404724142
 01/18  13:00:00,190.708867351,38.0483552458,33.6251124158,0.0,32.1804615127,65.7244621605,460.284828945,139.408375467,83.4695,237.406953478
 01/18  14:00:00,180.766647464,38.093633954,33.4258157806,0.0,32.1804615127,55.9779621605,457.577675428,138.135031727,75.1392,244.303443701
 01/18  15:00:00,180.95261666,38.1348056497,33.6598939622,0.0,32.1804615127,55.9779621605,427.34029191,124.168003519,66.8089,236.363388391
 01/18  16:00:00,181.678607908,38.1738514032,34.3592138444,0.0,32.1804615127,55.9779621605,445.476385423,133.645112252,75.1392,236.692073171
 01/18  17:00:00,211.362620049,37.7643988898,35.0488385961,0.0,32.1804615127,60.9114621605,457.165155926,175.142667987,91.7998,190.222687938
 01/18  18:00:00,275.142340132,37.0310528851,47.4628111913,0.0,32.1804615127,77.5397301883,559.323673377,226.911735818,49.9818,282.43013756
 01/18  19:00:00,347.786618158,37.0310528851,66.0710544187,0.0,77.122965704,86.2600435998,763.573970235,203.789608859,49.9818,509.802561376
 01/18  20:00:00,354.58763376,37.0310528851,65.0965535539,0.0,102.647051061,80.1663183927,636.300469417,228.468485966,33.3212,374.510783451
 01/18  21:00:00,386.939470887,37.0310528851,71.9517200128,0.0,115.40909374,92.7192997104,632.626821698,227.761649799,33.3212,371.543971899
 01/18  22:00:00,377.785416593,37.0310528851,86.3602898503,0.0,102.647051061,94.1340635361,786.870639256,209.21704105,24.9909,552.662698206
 01/18  23:00:00,293.821399087,37.0310528851,68.9425965111,0.0,77.122965704,65.871452062,641.930478033,207.702972597,16.6606,417.566905436
 01/18  24:00:00,204.284903396,37.0310528851,47.4578284134,0.0,38.286128036,48.4199368926,455.465887606,215.279433978,8.3303,231.856153628
 01/19  01:00:00,152.691534361,31.0502386781,40.1430136634,0.0,25.5240853573,30.610668775,245.926160259,55.4049776683,3.33212,187.189062591
 01/19  02:00:00,148.410605302,31.0502386781,43.1758578422,0.0,19.418418834,29.3649097162,189.137441256,47.5415932157,3.33212,138.263728041
 01/19  03:00:00,162.88229274,31.0502386781,65.4414092019,0.0,12.7620426787,28.1191506574,183.376782213,41.768921414,3.33212,138.275740799
 01/19  04:00:00,146.513790191,31.0502386781,49.0762976387,0.0,12.7620426787,28.1191506574,180.865381901,39.265029542,3.33212,138.268232359
 01/19  05:00:00,147.75615612,31.0502386781,43.7240999098,0.0,12.7620426787,28.1191506574,227.446311198,36.917490951,3.33212,187.196700247
 01/19  06:00:00,180.634347798,31.0502386781,48.9359152534,0.0,25.5240853573,30.610668775,363.728213654,35.4342285514,8.3303,319.963685103
 01/19  07:00:00,308.169912375,35.236808623,74.4108534597,0.0,51.0481707146,78.1489452969,600.589157342,33.9470533333,16.6606,549.981504009
 01/19  08:00:00,377.961793837,37.032455558,94.1268559291,0.0,64.3609230253,109.708623606,995.255857093,240.933321147,24.9909,729.331635946
 01/19  09:00:00,312.817916975,37.0313163953,77.295190585,0.0,51.0481707146,80.7689615957,823.11256325,230.885168969,33.3212,558.906194281
 01/19  10:00:00,286.250755747,37.785810219,79.4839757156,0.0,51.0481707146,71.0224615957,637.02679977,144.154581559,66.8089,426.063318211
 01/19  11:00:00,201.239886343,37.9348804317,43.8092449479,0.0,32.1804615127,65.7244621605,537.854369485,127.733724875,83.4695,326.65114461
 01/19  12:00:00,219.659790203,38.0157245446,61.7285505076,0.0,32.1804615127,65.7244621605,429.286431275,101.55088959,83.4695,244.266041685
 01/19  13:00:00,228.215548986,38.0779020767,71.114059639,0.0,32.1804615127,65.7244621605,413.469909397,85.1631181367,83.4695,244.83729126
 01/19  14:00:00,209.673352366,38.1241996418,62.2936788185,0.0,32.1804615127,55.9779621605,411.132213908,99.1047378771,75.1392,236.888276031
 01/19  15:00:00,201.184689901,38.162771526,53.7817040747,0.0,32.1804615127,55.9779621605,426.665680292,116.080992899,66.8089,243.775787393
 01/19  16:00:00,208.358138834,38.2030762416,60.9166062207,0.0,32.1804615127,55.9779621605,429.351054325,117.838058549,75.1392,236.373795776
 01/19  17:00:00,233.382427486,37.7935825408,56.9895531213,0.0,32.1804615127,60.9114621605,427.490336589,147.810471869,91.7998,187.88006472
 01/19  18:00:00,291.249530619,37.0348357113,63.5249618544,0.0,32.1804615127,77.5397301883,533.022320961,202.597082061,49.9818,280.4434389
 01/19  19:00:00,361.893895959,37.0900498876,80.1052171426,0.0,77.122965704,86.2600435998,739.448793881,182.314912461,49.9818,507.15208142
 01/19  20:00:00,368.744396572,37.0318082315,79.318805525,0.0,102.647051061,80.1663183927,609.636858187,194.961193625,33.3212,381.354464562
 01/19  21:00:00,401.928209432,37.0310528851,86.979370473,0.0,115.40909374,92.7192997104,619.21053988,213.501115864,33.3212,372.388224016
 01/19  22:00:00,387.258759677,37.0310528851,95.7837482606,0.0,102.647051061,94.1340635361,785.821210714,208.909451085,24.9909,551.920859629
 01/19  23:00:00,306.732167997,37.0356298564,81.8132746365,0.0,77.122965704,65.871452062,633.780099876,202.046842307,16.6606,415.07265757
 01/19  24:00:00,214.935552036,37.0310528851,57.9366253559,0.0,38.286128036,48.4199368926,469.082324168,226.473742854,8.3303,234.278281314
 01/20  01:00:00,161.974868032,31.0502386781,49.3766729336,0.0,25.5240853573,30.610668775,235.43055633,51.8564546745,3.33212,180.241981656
 01/20  02:00:00,165.721230342,31.0502386781,60.4037373697,0.0,19.418418834,29.3649097162,189.094251744,44.7595871872,3.33212,141.002544557
 01/20  03:00:00,169.560135262,31.0502386781,72.035944019,0.0,12.7620426787,28.1191506574,184.279104323,38.8372076087,3.33212,142.109776714
 01/20  04:00:00,151.395713399,31.0502386781,53.8673526456,0.0,12.7620426787,28.1191506574,176.582318898,35.0059347781,3.33212,138.24426412
 01/20  05:00:00,152.289406263,31.0502386781,47.5353172671,0.0,12.7620426787,28.1191506574,215.548312342,31.9829780518,3.33212,180.23321429
 01/20  06:00:00,183.751344652,31.0502386781,51.2467229359,0.0,25.5240853573,30.610668775,362.812583769,34.511964381,8.3303,319.970319388
 01/20  07:00:00,312.274392275,35.8348900437,76.9690200648,0.0,51.0481707146,78.1489452969,602.861364448,34.0513496432,16.6606,552.149414804
 01/20  08:00:00,365.650241527,37.0310528851,79.8647785388,0.0,64.3609230253,109.708623606,1026.12453303,266.558220973,24.9909,734.575412059
 01/20  09:00:00,287.747492865,37.0310528851,50.5931866513,0.0,51.0481707146,80.7689615957,870.035796388,277.806714714,33.3212,558.907881674
 01/20  10:00:00,260.212663916,37.8626200458,52.5403600761,0.0,51.0481707146,71.0224615957,702.581519334,213.492904981,66.8089,422.279714353
 01/20  11:00:00,221.801806913,37.9534949415,63.5142763366,0.0,32.1804615127,65.7244621605,607.992903803,193.060171081,83.4695,331.463232722
 01/20  12:00:00,228.04065399,38.034408,69.5372818327,0.0,32.1804615127,65.7244621605,487.107405715,163.776012937,83.4695,239.861892777
 01/20  13:00:00,232.484811061,38.0918347498,74.9594698624,0.0,32.1804615127,65.7244621605,475.938402524,148.04894194,83.4695,244.419960584
 01/20  14:00:00,214.476480071,38.1350846366,66.8161345997,0.0,32.1804615127,55.9779621605,454.017549324,137.431193675,75.1392,241.447155649
 01/20  15:00:00,202.826330873,38.1708822969,55.159134589,0.0,32.1804615127,55.9779621605,463.773766375,157.746067279,66.8089,239.218799096
 01/20  16:00:00,199.244236616,38.204735421,51.51943237,0.0,32.1804615127,55.9779621605,485.647723254,174.141961994,75.1392,236.36656126
 01/20  17:00:00,225.553129101,37.7882635798,48.6632200703,0.0,32.1804615127,60.9114621605,510.436851261,230.76919559,91.7998,187.867855672
 01/20  18:00:00,287.867752603,37.0310528851,58.9054665567,0.0,32.1804615127,77.5397301883,644.217553177,313.75235659,49.9818,280.483396587
 01/20  19:00:00,359.929105056,37.0363457947,76.7231356687,0.0,77.122965704,86.2600435998,818.966370234,261.024188983,49.9818,507.960381251
 01/20  20:00:00,366.573999539,37.0310528851,76.2180746897,0.0,102.647051061,80.1663183927,658.262852975,243.272762802,33.3212,381.668890173
 01/20  21:00:00,399.417323682,37.0310528851,83.696704954,0.0,115.40909374,92.7192997104,642.99280722,238.260420912,33.3212,371.411186308
 01/20  22:00:00,389.184364747,37.0310528851,96.5517943218,0.0,102.647051061,94.1340635361,838.604755383,261.700527305,24.9909,551.913328078
 01/20  23:00:00,302.812555381,37.0310528851,75.4657335379,0.0,77.122965704,65.871452062,724.331302796,292.61013728,16.6606,415.060565516
 01/20  24:00:00,210.46186616,37.0310528851,51.1454419579,0.0,38.286128036,48.4199368926,538.414112706,295.820122073,8.3303,234.263690633
 01/21  01:00:00,158.630035516,31.0502386781,43.7287080916,0.0,27.7269238854,30.610668775,225.314705634,37.2120887199,3.33212,184.770496914
 01/21  02:00:00,154.315498756,31.0502386781,39.3909127603,0.0,27.7269238854,30.610668775,176.003081158,32.1470390269,3.33212,140.523922131
 01/21  03:00:00,133.259491282,31.0502386781,35.7988820332,0.0,12.7620426787,28.1191506574,172.901802978,31.3212601301,3.33212,138.248422848
 01/21  04:00:00,131.391094084,31.0502386781,33.918124815,0.0,12.7620426787,28.1191506574,172.348189796,30.7555039074,3.33212,138.260565888
 01/21  05:00:00,140.278460709,31.0502386781,36.2856220925,0.0,12.7620426787,28.1191506574,213.938679431,26.3736487247,3.33212,184.232910706
 01/21  06:00:00,154.771016682,31.0502386781,38.5600702706,0.0,12.7620426787,28.1191506574,263.80116041,25.4363197125,8.3303,230.034540697
 01/21  07:00:00,248.819018617,35.0374481494,47.9325742935,0.0,42.6918050922,54.3732441037,367.757299489,25.1855674078,16.6606,325.911132081
 01/21  08:00:00,310.057579214,37.0321824594,72.1633850871,0.0,42.6918050922,86.1019271793,800.752006612,223.648707601,24.9909,552.112399011
 01/21  09:00:00,370.135627268,37.0310528851,96.3941353563,0.0,57.6566862989,112.030105488,1062.53258827,252.162965924,33.3212,777.048422348
 01/21  10:00:00,305.542396728,37.7920354497,79.3178467635,0.0,57.6566862989,83.6599452969,798.18935336,174.192824048,66.8089,557.187629313
 01/21  11:00:00,227.671801435,37.9349274005,55.6562056758,0.0,42.6918050922,68.9656133826,730.450061232,222.354720546,83.4695,424.625840686
 01/21  12:00:00,210.359499271,38.0095173876,46.5448352528,0.0,34.9340096728,67.7198543238,663.95586651,245.700365333,83.4695,334.786001178
 01/21  13:00:00,205.360749493,38.0662354931,42.5665876668,0.0,34.9340096728,67.7198543238,553.678468178,224.280959912,83.4695,245.928008267
 01/21  14:00:00,192.808528372,38.1148237053,39.683117082,0.0,34.9340096728,57.9733543238,558.155516435,241.541216049,75.1392,241.475100385
 01/21  15:00:00,191.073749869,38.1549912172,37.625370854,0.0,34.9340096728,57.9733543238,581.821310704,273.711400966,66.8089,241.301009738
 01/21  16:00:00,190.517818472,38.1906186945,36.9278780611,0.0,34.9340096728,57.9733543238,591.652083657,271.670845945,75.1392,244.842037712
 01/21  17:00:00,221.683032363,37.7776316339,38.4820346452,0.0,34.9340096728,62.9068543238,595.417381075,315.330062669,91.7998,188.287518406
 01/21  18:00:00,271.538205045,37.0310528851,43.6069757709,0.0,34.9340096728,72.2186844194,609.417870471,323.648426087,49.9818,235.787644384
 01/21  19:00:00,347.78126229,37.0310528851,53.5127704243,0.0,87.0357390804,86.2600435998,646.932220455,306.786158886,49.9818,290.164261569
 01/21  20:00:00,354.961296669,37.0310528851,65.9843449655,0.0,102.000620287,77.6748002752,708.591378143,302.705983159,33.3212,372.564194984
 01/21  21:00:00,375.235893814,37.0310528851,74.9719278143,0.0,102.000620287,88.9820225341,703.344812301,298.503040938,33.3212,371.520571363
 01/21  22:00:00,367.19717199,37.0310528851,76.6482372784,0.0,102.000620287,91.6425454185,696.467976653,294.215671304,24.9909,377.261405349
 01/21  23:00:00,312.957960139,37.0310528851,75.5669842327,0.0,87.0357390804,65.871452062,864.849708741,299.417466564,16.6606,548.771642177
 01/21  24:00:00,217.312900317,37.0310528851,53.5084057898,0.0,42.6918050922,48.4199368926,643.061237099,312.031049271,8.3303,322.699887827
 01/22  01:00:00,164.700566958,31.0502386781,40.5290771042,0.0,34.4311606118,33.1021868926,234.983220133,44.8641865969,3.33212,186.786913536
 01/22  02:00:00,158.484568725,31.0502386781,34.2453505236,0.0,34.4311606118,33.1021868926,184.028464436,41.4339950189,3.33212,139.262349417
 01/22  03:00:00,137.784238472,31.0502386781,30.9949333371,0.0,19.466279405,30.610668775,181.29415347,39.4367928901,3.33212,138.52524058
 01/22  04:00:00,136.098219223,31.0502386781,29.3128561648,0.0,19.466279405,30.610668775,184.223999105,37.907781061,3.33212,142.984098044
 01/22  05:00:00,143.910891017,31.0502386781,30.5500204306,0.0,19.466279405,30.610668775,223.246515126,37.3970033995,3.33212,182.517391727
 01/22  06:00:00,158.462238449,31.0502386781,32.8525700922,0.0,19.466279405,30.610668775,280.381643546,37.268056438,8.3303,234.783287108
 01/22  07:00:00,241.909843449,33.9575789176,41.8890829711,0.0,42.6918050922,54.3732441037,385.766281326,38.3585934239,16.6606,330.747087902
 01/22  08:00:00,313.553881372,37.0310528851,65.4412624132,0.0,49.3960418185,88.5934452969,869.156764749,292.068212396,24.9909,552.097652352
 01/22  09:00:00,369.621648792,37.0310528851,95.1766617337,0.0,57.6566862989,112.030105488,1111.43991087,300.944415794,33.3212,777.174295078
 01/22  10:00:00,312.879745635,37.6355980596,93.9871300368,0.0,50.9524495726,81.1684271793,901.311168931,275.744570104,66.8089,558.757698827
 01/22  11:00:00,257.915277746,37.8944070863,83.8993342507,0.0,42.6918050922,68.9656133826,778.060154702,272.225490906,83.4695,422.365163796
 01/22  12:00:00,250.499987049,38.0182257939,80.8623584228,0.0,38.286128036,68.9656133826,664.27173879,246.007042352,83.4695,334.795196438
 01/22  13:00:00,247.347696535,38.0785683097,79.145710325,0.0,38.286128036,68.9656133826,556.430244169,228.574043112,83.4695,244.386701057
 01/22  14:00:00,219.235865642,38.1234233273,69.9369397869,0.0,31.5818913096,56.727595265,572.267851437,259.212763842,75.1392,237.915887595
 01/22  15:00:00,217.838962618,38.1665584285,68.6227566818,0.0,31.5818913096,56.727595265,557.095874175,248.40268672,66.8089,241.884287455
 01/22  16:00:00,214.64898454,38.2010402456,64.7020897941,0.0,31.5818913096,56.727595265,628.8117662,315.4069823,75.1392,238.2655839
 01/22  17:00:00,229.528527043,37.5197497779,50.1698165632,0.0,31.5818913096,61.661095265,596.483304234,316.772913991,91.7998,187.910590243
 01/22  18:00:00,267.267211588,37.0310528851,46.6840361491,0.0,31.5818913096,70.9729253606,634.358706605,348.60802135,49.9818,235.768885255
 01/22  19:00:00,342.194706394,37.0310528851,57.0875399995,0.0,80.3315023541,83.7685254822,705.692073977,373.599725772,49.9818,282.110548204
 01/22  20:00:00,357.559116495,37.0310528851,68.5218902214,0.0,102.000620287,77.6748002752,779.366541262,369.065423038,33.3212,376.979918225
 01/22  21:00:00,386.165708438,37.0310528851,76.6211552444,0.0,108.704857014,91.4735406516,768.927641674,365.012049697,33.3212,370.594391977
 01/22  22:00:00,358.5431344,37.0310528851,77.1793297356,0.0,95.2963835608,89.1510273009,752.290387519,353.976647994,24.9909,373.322839525
 01/22  23:00:00,304.496090883,37.0310528851,76.3062361905,0.0,80.3315023541,63.3799339444,912.441740586,349.687198472,16.6606,546.093942115
 01/22  24:00:00,218.893166282,37.0310528851,55.0825120697,0.0,42.6918050922,48.4199368926,667.465166027,339.954320012,8.3303,319.180546015
 01/23  01:00:00,154.959164756,31.0502386781,42.1847948481,0.0,25.5240853573,30.610668775,239.885470056,50.553313113,3.33212,186.000036943
 01/23  02:00:00,140.381013327,31.0502386781,34.924284308,0.0,19.418418834,29.3649097162,185.197695293,42.5090250034,3.33212,139.35655029
 01/23  03:00:00,129.393702604,31.0502386781,31.8462645311,0.0,12.7620426787,28.1191506574,178.868737183,37.2852409422,3.33212,138.251376241
 01/23  04:00:00,127.577768588,31.0502386781,30.0580570823,0.0,12.7620426787,28.1191506574,175.858944198,34.2633190064,3.33212,138.263505192
 01/23  05:00:00,135.552196083,31.0502386781,31.4502636232,0.0,12.7620426787,28.1191506574,222.08102804,33.6913252774,3.33212,185.057582762
 01/23  06:00:00,172.208857057,31.0502386781,40.5031437679,0.0,25.5240853573,30.610668775,360.896875429,32.1116430561,8.3303,320.454932373
 01/23  07:00:00,301.976415013,34.0406457816,69.5282307414,0.0,51.0481707146,78.1489452969,598.984579149,30.1933945057,16.6606,552.130584643
 01/23  08:00:00,376.427144987,37.0310528851,91.980414589,0.0,64.3609230253,109.708623606,1023.2298975,269.855319544,24.9909,728.383677958
 01/23  09:00:00,303.015868262,37.0310528851,66.7235182998,0.0,51.0481707146,80.7689615957,897.949427805,306.364749793,33.3212,558.263478013
 01/23  10:00:00,267.081430013,37.6497370449,58.4434138129,0.0,51.0481707146,71.0224615957,785.37488929,295.131891299,66.8089,423.434097991
 01/23  11:00:00,218.406277729,37.9309201359,59.2514358349,0.0,32.1804615127,65.7244621605,649.169570795,236.664164514,83.4695,329.03590628
 01/23  12:00:00,202.368285097,38.0085704271,43.8799884432,0.0,32.1804615127,65.7244621605,491.296331955,162.438165518,83.4695,245.388666438
 01/23  13:00:00,192.828001167,38.0609739719,35.6599228784,0.0,32.1804615127,65.7244621605,454.100354312,125.780453737,83.4695,244.850400575
 01/23  14:00:00,186.196537233,38.1078801389,38.8537466403,0.0,32.1804615127,55.9779621605,429.343316398,117.313129577,75.1392,236.890986821
 01/23  15:00:00,191.891094662,38.1517578192,44.5380897122,0.0,32.1804615127,55.9779621605,428.327139295,120.030558971,66.8089,241.487680325
 01/23  16:00:00,190.728141235,38.1895134204,43.4417672495,0.0,32.1804615127,55.9779621605,415.610295352,101.818855312,75.1392,238.65224004
 01/23  17:00:00,211.877121339,37.7781863109,35.7801752697,0.0,32.1804615127,60.9114621605,380.55373895,100.845107324,91.7998,187.908831626
 01/23  18:00:00,271.238069358,37.0310528851,46.4656752536,0.0,32.1804615127,77.5397301883,546.264402458,215.869185253,49.9818,280.413417205
 01/23  19:00:00,351.433980058,37.0310528851,69.4637675958,0.0,77.122965704,86.2600435998,824.502311697,267.368207944,49.9818,507.152303752
 01/23  20:00:00,358.895609623,37.0310528851,69.2623538197,0.0,102.647051061,80.1663183927,646.259304772,234.405997302,33.3212,378.53210747
 01/23  21:00:00,390.965981902,37.0310528851,76.1223532154,0.0,115.40909374,92.7192997104,600.150153813,191.576679014,33.3212,375.252274799
 01/23  22:00:00,381.717536932,37.0310528851,90.5134438233,0.0,102.647051061,94.1340635361,755.732219037,178.826424431,24.9909,551.914894606
 01/23  23:00:00,297.568884878,37.0310528851,73.176187218,0.0,77.122965704,65.871452062,567.648832997,135.904519231,16.6606,415.083713766
 01/23  24:00:00,208.216069136,37.0310528851,52.0524699259,0.0,38.286128036,48.4199368926,363.500309938,122.657289479,8.3303,232.512720459
 01/24  01:00:00,156.821383134,31.0502386781,44.3326749158,0.0,25.5240853573,30.610668775,241.319900662,56.0748686364,3.33212,181.912912025
 01/24  02:00:00,144.100075667,31.0502386781,38.937958253,0.0,19.418418834,29.3649097162,192.089685715,50.4923233745,3.33212,138.26524234
 01/24  03:00:00,132.860199625,31.0502386781,35.5891898228,0.0,12.7620426787,28.1191506574,192.787978425,51.046540223,3.33212,138.409318202
 01/24  04:00:00,130.985493071,31.0502386781,33.6988295989,0.0,12.7620426787,28.1191506574,194.899744235,48.7187101153,3.33212,142.84891412
 01/24  05:00:00,135.391852674,31.0502386781,30.899577404,0.0,12.7620426787,28.1191506574,229.184328399,43.6272782748,3.33212,182.224930124
 01/24  06:00:00,172.024256022,31.0502386781,39.8817471756,0.0,25.5240853573,30.610668775,369.23900447,40.9723975423,8.3303,319.936306928
 01/24  07:00:00,306.095218038,34.7882475575,72.3722565645,0.0,51.0481707146,78.1489452969,602.807311533,36.0635175067,16.6606,550.083194027
 01/24  08:00:00,377.827088743,37.0310528851,94.7723296571,0.0,64.3609230253,109.708623606,914.16392537,154.56352414,24.9909,734.60950123
 01/24  09:00:00,304.131683911,37.0310528851,69.5661002583,0.0,51.0481707146,80.7689615957,768.853456104,176.593217655,33.3212,558.939038449
 01/24  10:00:00,263.570847981,37.7813487835,57.6475929066,0.0,51.0481707146,71.0224615957,625.564647367,134.89724134,66.8089,423.858506027
 01/24  11:00:00,201.400465156,37.9268376975,44.1901750587,0.0,32.1804615127,65.7244621605,557.225370003,144.325200946,83.4695,329.430669058
 01/24  12:00:00,194.630712756,38.0037166729,36.7052801552,0.0,32.1804615127,65.7244621605,483.953041447,159.207142397,83.4695,241.27639905
 01/24  13:00:00,192.374815098,38.0577306276,35.1725364449,0.0,32.1804615127,65.7244621605,496.06425842,167.758378456,83.4695,244.836379964
 01/24  14:00:00,182.371380431,38.1034120428,34.862704375,0.0,32.1804615127,55.9779621605,488.299611193,173.652125238,75.1392,239.508285955
 01/24  15:00:00,181.871857832,38.1441123391,34.3375446331,0.0,32.1804615127,55.9779621605,485.622576877,177.655925111,66.8089,241.157751766
 01/24  16:00:00,182.115665909,38.1814759733,34.5691777133,0.0,32.1804615127,55.9779621605,489.170308708,177.669461363,75.1392,236.361647345
 01/24  17:00:00,212.477029809,37.7729680818,36.0653511067,0.0,32.1804615127,60.9114621605,452.79610891,173.136677332,91.7998,187.859631578
 01/24  18:00:00,274.86820159,37.0310528851,50.2633465167,0.0,32.1804615127,77.5397301883,461.907369094,131.456629703,49.9818,280.468939391
 01/24  19:00:00,349.905551806,37.0310528851,68.4045156415,0.0,77.122965704,86.2600435998,716.12651373,158.981545496,49.9818,507.163168233
 01/24  20:00:00,356.255699182,37.0310528851,67.3961067358,0.0,102.647051061,80.1663183927,616.081977847,200.430232315,33.3212,382.330545531
 01/24  21:00:00,389.296692331,37.0310528851,75.1673499853,0.0,115.40909374,92.7192997104,568.73654347,164.017507651,33.3212,371.39783582
 01/24  22:00:00,380.012522444,37.0310528851,89.331498938,0.0,102.647051061,94.1340635361,745.364690304,168.458436092,24.9909,551.915354212
 01/24  23:00:00,296.154339386,37.0310528851,71.7404800616,0.0,77.122965704,65.871452062,593.528598805,161.80855682,16.6606,415.059441985
 01/24  24:00:00,206.344743573,37.0310528851,49.9731176322,0.0,38.286128036,48.4199368926,419.815563161,177.217933413,8.3303,234.267329749
 01/25  01:00:00,154.533079714,31.0502386781,42.0115833579,0.0,25.5240853573,30.610668775,250.324921276,63.7334022827,3.33212,183.259398994
 01/25  02:00:00,141.796034422,31.0502386781,36.5874504147,0.0,19.418418834,29.3649097162,206.391839687,61.0977149721,3.33212,141.962004715
 01/25  03:00:00,130.835491808,31.0502386781,33.4962169588,0.0,12.7620426787,28.1191506574,201.228140726,59.6513808159,3.33212,138.24463991
 01/25  04:00:00,129.500753839,31.0502386781,32.1562161471,0.0,12.7620426787,28.1191506574,192.445425535,50.856483347,3.33212,138.256822188
 01/25  05:00:00,137.400942719,31.0502386781,33.4674256067,0.0,12.7620426787,28.1191506574,231.142020562,44.624446863,3.33212,183.185453699
 01/25  06:00:00,173.9018737,31.0502386781,42.3370517322,0.0,25.5240853573,30.610668775,369.45158166,40.7004514015,8.3303,320.420830259
 01/25  07:00:00,304.293284004,35.236808623,70.7850461962,0.0,51.0481707146,78.1489452969,605.604815038,36.7821931691,16.6606,552.162021868
 01/25  08:00:00,376.816122053,37.033196048,93.490207664,0.0,64.3609230253,109.708623606,984.185788689,225.72495068,24.9909,733.469938009
 01/25  09:00:00,310.075455508,37.0310528851,76.2850466645,0.0,51.0481707146,80.7689615957,720.930071861,129.348154516,33.3212,558.260717345
 01/25  10:00:00,273.867685014,37.7949906304,68.2831289764,0.0,51.0481707146,71.0224615957,544.625967821,59.0531607049,66.8089,418.763907116
 01/25  11:00:00,210.80235108,37.9414491031,53.9707871447,0.0,32.1804615127,65.7244621605,464.443966518,47.8342008858,83.4695,333.140265633
 01/25  12:00:00,209.786093897,38.019760189,52.2644491269,0.0,32.1804615127,65.7244621605,374.797401824,45.9102674807,83.4695,245.417634343
 01/25  13:00:00,209.280992482,38.0773324284,52.4367415793,0.0,32.1804615127,65.7244621605,371.225938402,50.3549106216,83.4695,237.40152778
 01/25  14:00:00,194.771586759,38.1236210103,47.617455964,0.0,32.1804615127,55.9779621605,379.772431489,60.3328356021,75.1392,244.300395887
 01/25  15:00:00,192.09632632,38.1639073487,44.9214841548,0.0,32.1804615127,55.9779621605,367.887101042,64.7103991556,66.8089,236.367801887
 01/25  16:00:00,191.134566826,38.2029539724,43.9392273813,0.0,32.1804615127,55.9779621605,382.589924387,69.036730314,75.1392,238.413994073
 01/25  17:00:00,219.928767703,37.7897189222,43.8144521997,0.0,32.1804615127,60.9114621605,377.062597841,94.9226688311,91.7998,190.34012901
 01/25  18:00:00,280.240747586,37.0310528851,55.697263604,0.0,32.1804615127,77.5397301883,471.114638776,138.542046558,49.9818,282.590792218
 01/25  19:00:00,355.135483543,37.0683920817,73.6836436101,0.0,77.122965704,86.2600435998,709.22717301,151.147813829,49.9818,508.09755918
 01/25  20:00:00,362.283148541,37.0310528851,73.1785350563,0.0,102.647051061,80.1663183927,582.857498981,176.103684382,33.3212,373.432614599
 01/25  21:00:00,394.896358403,37.0310528851,80.40795958,0.0,115.40909374,92.7192997104,582.129850405,175.663301001,33.3212,373.145349404
 01/25  22:00:00,384.20966123,37.0310528851,93.2020762493,0.0,102.647051061,94.1340635361,764.094552637,185.34352804,24.9909,553.760124597
 01/25  23:00:00,301.018338251,37.0310528851,76.6633539246,0.0,77.122965704,65.871452062,585.83643131,151.631346061,16.6606,417.544485249
 01/25  24:00:00,211.543552364,37.0310528851,55.4191610294,0.0,38.286128036,48.4199368926,358.201967625,119.955631256,8.3303,229.916036369
 01/26  01:00:00,159.28729486,31.0502386781,46.7745354956,0.0,25.5240853573,30.610668775,251.740434914,61.2216784319,3.33212,187.186636482
 01/26  02:00:00,146.105187483,31.0502386781,40.9294847816,0.0,19.418418834,29.3649097162,196.891291426,55.2871273337,3.33212,138.272044092
 01/26  03:00:00,136.104856582,31.0502386781,38.8532998836,0.0,12.7620426787,28.1191506574,187.464154748,45.8568052673,3.33212,138.27522948
 01/26  04:00:00,135.267218719,31.0502386781,38.0170856124,0.0,12.7620426787,28.1191506574,181.660700481,40.0837184424,3.33212,138.244862038
 01/26  05:00:00,143.729917889,31.0502386781,39.8873662324,0.0,12.7620426787,28.1191506574,227.786109915,37.2594050208,3.33212,187.194584894
 01/26  06:00:00,182.850023816,33.0438434138,49.3979726022,0.0,25.5240853573,30.610668775,360.823283455,32.5152185435,8.3303,319.977764912
 01/26  07:00:00,310.082750639,35.0374481494,76.8712351982,0.0,51.0481707146,78.1489452969,600.301584844,33.6639832029,16.6606,549.977001641
 01/26  08:00:00,379.030012822,37.1176641667,96.5248934147,0.0,64.3609230253,109.708623606,946.801591378,191.837644477,24.9909,729.973046901
 01/26  09:00:00,307.039041546,37.0310528851,72.5890566504,0.0,51.0481707146,80.7689615957,813.660979781,221.427392021,33.3212,558.912387759
 01/26  10:00:00,270.469438155,37.795044788,63.9046161601,0.0,51.0481707146,71.0224615957,679.826496222,186.957710438,66.8089,426.059885783
 01/26  11:00:00,206.171122759,37.9410138774,48.2043162048,0.0,32.1804615127,65.7244621605,624.154482074,214.037346366,83.4695,326.647635708
 01/26  12:00:00,197.719314212,38.0197465208,39.0563399111,0.0,32.1804615127,65.7244621605,551.168193582,223.68825512,83.4695,244.010438461
 01/26  13:00:00,194.881597245,38.0758504164,36.623182473,0.0,32.1804615127,65.7244621605,597.199979714,268.893966716,83.4695,244.836512998
 01/26  14:00:00,185.783324563,38.1222699477,36.9475393304,0.0,32.1804615127,55.9779621605,586.110052375,274.086916636,75.1392,236.883935739
 01/26  15:00:00,185.185664031,38.1625266838,36.3467177773,0.0,32.1804615127,55.9779621605,574.467521828,263.882052449,66.8089,243.776569379
 01/26  16:00:00,185.918532265,38.1998062152,37.2926943323,0.0,32.1804615127,55.9779621605,552.142353093,240.645794404,75.1392,236.357358689
 01/26  17:00:00,218.215327702,37.7818616971,39.6384739669,0.0,32.1804615127,60.9114621605,603.935160319,324.258864226,91.7998,187.876496093
 01/26  18:00:00,275.422314722,37.0310528851,47.648425235,0.0,32.1804615127,77.5397301883,651.05657463,320.628488238,49.9818,280.446286392
 01/26  19:00:00,348.768267551,37.0310528851,64.1758395517,0.0,77.122965704,86.2600435998,889.043547542,331.908295255,49.9818,507.153452287
 01/26  20:00:00,355.613233588,37.0310528851,63.4702817275,0.0,102.647051061,80.1663183927,727.156605657,312.237444659,33.3212,381.597960998
 01/26  21:00:00,387.688120574,37.0310528851,70.2176033259,0.0,115.40909374,92.7192997104,708.458422511,302.992579701,33.3212,372.14464281
 01/26  22:00:00,377.68111437,37.0310528851,83.7750811072,0.0,102.647051061,94.1340635361,883.954309337,307.043627455,24.9909,551.919781882
 01/26  23:00:00,292.784638911,37.0310528851,65.4200095648,0.0,77.122965704,65.871452062,752.008377069,320.276689675,16.6606,415.071087395
 01/26  24:00:00,200.845270308,37.0310528851,41.4995528087,0.0,38.286128036,48.4199368926,597.280064782,354.679269969,8.3303,234.270494813
 01/27  01:00:00,146.960960122,31.0502386781,34.067595394,0.0,25.5240853573,30.610668775,249.182978567,65.6099274538,3.33212,180.240931113
 01/27  02:00:00,135.608385325,31.0502386781,30.0703751939,0.0,19.418418834,29.3649097162,194.767068875,49.6704316235,3.33212,141.764517252
 01/27  03:00:00,125.637471812,31.0502386781,27.9940119845,0.0,12.7620426787,28.1191506574,188.938035155,44.2652741525,3.33212,141.340641003
 01/27  04:00:00,124.400224332,31.0502386781,26.7611767357,0.0,12.7620426787,28.1191506574,183.362087344,41.7836779288,3.33212,138.246289415
 01/27  05:00:00,133.435987609,31.0502386781,28.6179794035,0.0,12.7620426787,28.1191506574,222.734235628,39.168721992,3.33212,180.233393636
 01/27  06:00:00,169.803225298,31.0502386781,37.3580573175,0.0,25.5240853573,30.610668775,366.732420036,38.0936983116,8.3303,320.308421724
 01/27  07:00:00,298.943211755,33.5422445977,66.1644317254,0.0,51.0481707146,78.1489452969,605.617548685,36.7778058933,16.6606,552.179142792
 01/27  08:00:00,373.947369904,37.0876739611,88.459808067,0.0,64.3609230253,109.708623606,1039.66497431,280.096570677,24.9909,734.577503631
 01/27  09:00:00,300.622914964,37.0310528851,63.5703151207,0.0,51.0481707146,80.7689615957,903.54015638,311.315491559,33.3212,558.903464821
 01/27  10:00:00,260.040446286,37.7417328203,51.3229671069,0.0,51.0481707146,71.0224615957,782.724531089,294.062908791,66.8089,421.852722298
 01/27  11:00:00,197.781064669,37.9338382416,38.2936927292,0.0,32.1804615127,65.7244621605,688.566473736,273.106594147,83.4695,331.99037959
 01/27  12:00:00,191.922871538,38.0090397233,32.100340749,0.0,32.1804615127,65.7244621605,605.048309878,281.721380042,83.4695,239.857429835
 01/27  13:00:00,190.718876276,38.0648712867,32.2288033973,0.0,32.1804615127,65.7244621605,570.611408501,243.177161338,83.4695,243.964747163
 01/27  14:00:00,182.933458032,38.1125453484,34.2675638455,0.0,32.1804615127,55.9779621605,580.914675789,263.890831083,75.1392,241.884644706
 01/27  15:00:00,183.308961327,38.152673873,34.6861869581,0.0,32.1804615127,55.9779621605,561.832876431,256.243654969,66.8089,238.780321462
 01/27  16:00:00,183.820743665,38.1884036577,35.1499498809,0.0,32.1804615127,55.9779621605,580.761943043,269.254779559,75.1392,236.367963483
 01/27  17:00:00,214.736960343,37.7097491328,35.7638973019,0.0,32.1804615127,60.9114621605,626.873526426,347.208092704,91.7998,187.865633722
 01/27  18:00:00,270.968273603,37.0310528851,43.1802231409,0.0,32.1804615127,77.5397301883,670.057515753,339.588986095,49.9818,280.486729658
 01/27  19:00:00,345.415613852,37.0310528851,60.81578436,0.0,77.122965704,86.2600435998,916.83601145,358.689735436,49.9818,508.164476014
 01/27  20:00:00,352.221815833,37.0310528851,60.510680789,0.0,102.647051061,80.1663183927,740.342436594,325.520202499,33.3212,381.501034095
 01/27  21:00:00,383.61020094,37.0310528851,66.5543029378,0.0,115.40909374,92.7192997104,720.543641321,315.808180712,33.3212,371.414260609
 01/27  22:00:00,373.008189094,37.0310528851,79.4043909255,0.0,102.647051061,94.1340635361,903.957477661,327.043632343,24.9909,551.922945319
 01/27  23:00:00,288.052726878,37.0310528851,60.6701209104,0.0,77.122965704,65.871452062,793.440683179,361.706953259,16.6606,415.073129921
 01/27  24:00:00,199.312677,37.0310528851,39.9967520824,0.0,38.286128036,48.4199368926,608.063544022,365.46993831,8.3303,234.263305712
 01/28  01:00:00,147.14163448,31.0502386781,32.1208004328,0.0,27.7269238854,30.610668775,247.27888361,59.017126302,3.33212,184.929637308
 01/28  02:00:00,140.781434748,31.0502386781,25.6401706975,0.0,27.7269238854,30.610668775,198.363195711,54.6560839259,3.33212,140.374991785
 01/28  03:00:00,118.378753404,31.0502386781,20.7087430102,0.0,12.7620426787,28.1191506574,192.104625613,50.5236511708,3.33212,138.248854442
 01/28  04:00:00,114.423020482,31.0502386781,16.7661831648,0.0,12.7620426787,28.1191506574,191.937914792,50.3448200056,3.33212,138.260974786
 01/28  05:00:00,114.748993622,31.0502386781,10.52931473,0.0,12.7620426787,28.1191506574,241.389850036,53.6903415563,3.33212,184.367388479
 01/28  06:00:00,127.717811567,31.0502386781,11.2605759559,0.0,12.7620426787,28.1191506574,295.272174401,57.0425834306,8.3303,229.89929097
 01/28  07:00:00,222.856195294,31.0502386781,25.6224989819,0.0,42.6918050922,54.3732441037,399.302034345,56.6501637547,16.6606,325.99127059
 01/28  08:00:00,290.838572093,37.0695479012,50.6462267097,1.00833694106,42.6918050922,86.1019271793,985.335300817,408.184083213,24.9909,552.160317605
 01/28  09:00:00,357.815890465,37.0533750679,82.7968054084,0.500668054756,57.6566862989,112.030105488,1235.277929,424.905142712,33.3212,777.051586291
 01/28  10:00:00,303.911873423,37.1291793221,75.9514153302,0.353946111874,57.6566862989,83.6599452969,990.352089464,366.356231489,66.8089,557.186957975
 01/28  11:00:00,231.304342202,37.4743423995,57.6796856847,0.0,42.6918050922,68.9656133826,844.190592461,336.266441361,83.4695,424.4546511
 01/28  12:00:00,229.685782379,37.8194117249,64.0598527644,0.0,34.9340096728,67.7198543238,724.565389277,306.304649436,83.4695,334.791239841
 01/28  13:00:00,235.115704016,38.0704416058,71.0596672422,0.0,34.9340096728,67.7198543238,568.277202594,238.867512977,83.4695,245.940189618
 01/28  14:00:00,229.062753771,38.1202930211,75.6151771337,0.0,34.9340096728,57.9733543238,530.466842036,213.626534045,75.1392,241.70110799
 01/28  15:00:00,228.314333745,38.1626687579,74.9927373011,0.0,34.9340096728,57.9733543238,532.587810953,224.703642313,66.8089,241.075268641
 01/28  16:00:00,222.411183022,38.197738337,69.104708005,0.0,34.9340096728,57.9733543238,552.591504977,232.61086704,75.1392,244.841437937
 01/28  17:00:00,237.547993256,37.7287408056,53.9938407975,0.0,34.9340096728,62.9068543238,626.251492312,346.164104706,91.7998,188.287587607
 01/28  18:00:00,273.910175897,37.0310528851,48.7436908275,0.0,34.9340096728,72.2186844194,616.427004381,330.664765625,49.9818,235.780438757
 01/28  19:00:00,348.880136216,37.0310528851,54.5674561595,0.0,87.0357390804,86.2600435998,693.539796014,353.247381625,49.9818,290.310614389
 01/28  20:00:00,354.023981692,37.0310528851,64.9890477318,0.0,102.000620287,77.6748002752,780.61193375,374.892926016,33.3212,372.397807734
 01/28  21:00:00,373.359932905,37.0310528851,73.0463294253,0.0,102.000620287,88.9820225341,776.084650811,371.238776333,33.3212,371.524674478
 01/28  22:00:00,363.520872222,37.0310528851,72.9164734455,0.0,102.000620287,91.6425454185,772.940832517,370.521495668,24.9909,377.428436848
 01/28  23:00:00,306.917943779,37.0310528851,69.4353008326,0.0,87.0357390804,65.871452062,975.194756394,409.749734901,16.6606,548.784421492
 01/28  24:00:00,210.691354497,37.0366334308,46.6135574389,0.160218410029,42.6918050922,48.4199368926,775.393712614,444.51238393,8.3303,322.551028685
 01/29  01:00:00,156.757831328,31.0502386781,32.4497595708,0.0,34.4311606118,33.1021868926,266.649243761,76.3117432017,3.33212,187.00538056
 01/29  02:00:00,148.587921263,31.0502386781,24.2379481344,0.0,34.4311606118,33.1021868926,202.7185458,60.3312599784,3.33212,139.055165821
 01/29  03:00:00,126.300684414,31.0502386781,19.4253113467,0.0,19.466279405,30.610668775,196.455198475,54.5982184776,3.33212,138.524859998
 01/29  04:00:00,124.075729679,31.0502386781,17.2083767549,0.0,19.466279405,30.610668775,199.401739542,52.8831154026,3.33212,143.186504139
 01/29  05:00:00,131.629281451,31.0502386781,18.1861320005,0.0,19.466279405,30.610668775,238.495945711,52.8596231234,3.33212,182.304202588
 01/29  06:00:00,145.259807542,31.0502386781,19.5688197033,0.0,19.466279405,30.610668775,296.785509175,53.6721717271,8.3303,234.783037448
