Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  07:00:00,226.494769524,31.0502386781,29.2571575077,0.0,42.6918050922,54.3732441037,401.479227638,53.9349026449,16.6606,330.883724993
 01/29  08:00:00,301.694484472,37.0701167051,53.0049233184,0.270687894861,49.3960418185,88.5934452969,989.431491711,412.580312852,24.9909,551.86027886
 01/29  09:00:00,360.333369583,37.0645361594,85.6266591792,0.160153182611,57.6566862989,112.030105488,1248.86212146,438.168900292,33.3212,777.372021164
 01/29  10:00:00,297.80232106,37.1824074707,79.0133301807,0.363653879239,50.9524495726,81.1684271793,985.751935221,360.191065909,66.8089,558.751969311
 01/29  11:00:00,245.700276729,37.5209890882,71.9492951802,0.0582502601018,42.6918050922,68.9656133826,820.886850657,315.139638557,83.4695,422.2777121
 01/29  12:00:00,246.094769442,37.718710065,75.9107712693,0.0,38.286128036,68.9656133826,722.394662798,304.127843763,83.4695,334.797319035
 01/29  13:00:00,246.8694741,38.0240705512,77.7266958801,0.0,38.286128036,68.9656133826,594.436833284,266.42316586,83.4695,244.544167423
 01/29  14:00:00,229.759063332,38.1183742582,80.5208557609,0.0,31.5818913096,56.727595265,547.443673092,234.545763598,75.1392,237.758709494
 01/29  15:00:00,227.824746874,38.1602124524,79.1435127416,0.0,31.5818913096,56.727595265,518.825069046,210.003222216,66.8089,242.01294683
 01/29  16:00:00,219.846775441,38.1964428318,71.2638633701,0.0,31.5818913096,56.727595265,542.71409947,229.447258665,75.1392,238.127640805
 01/29  17:00:00,234.507543719,37.7708092894,55.7679710965,0.0,31.5818913096,61.661095265,624.911349136,345.199532081,91.7998,187.912017055
 01/29  18:00:00,271.071990916,37.0310528851,50.4924023152,0.0,31.5818913096,70.9729253606,633.353031699,347.601165463,49.9818,235.770066236
 01/29  19:00:00,341.762339382,37.0310528851,56.6505098227,0.0,80.3315023541,83.7685254822,713.006727919,380.753409499,49.9818,282.27151842
 01/29  20:00:00,356.980775014,37.0310528851,67.9422150598,0.0,102.000620287,77.6748002752,788.978486239,378.666878789,33.3212,376.99040745
 01/29  21:00:00,385.487650325,37.0310528851,75.9458784608,0.0,108.704857014,91.4735406516,773.199853695,369.269450333,33.3212,370.609203361
 01/29  22:00:00,356.948707921,37.0310528851,75.5721914911,0.0,95.2963835608,89.1510273009,766.148464078,368.051137363,24.9909,373.106426715
 01/29  23:00:00,300.83800467,37.0310528851,72.5893817348,0.0,80.3315023541,63.3799339444,964.744695498,402.00008497,16.6606,546.084010528
 01/29  24:00:00,214.300522727,37.0756972508,49.4410699435,0.923977983507,42.6918050922,48.4199368926,753.914455887,426.410852919,8.3303,319.173302968
 01/30  01:00:00,147.152859452,31.0502386781,34.2798177482,0.0,25.5240853573,30.610668775,263.269572166,73.358944403,3.33212,186.578507763
 01/30  02:00:00,131.544527163,31.0502386781,25.9982929635,0.0,19.418418834,29.3649097162,199.550010131,57.4100163315,3.33212,138.807873799
 01/30  03:00:00,119.514414655,31.0502386781,21.8718425773,0.0,12.7620426787,28.1191506574,192.308181522,50.7232963055,3.33212,138.252765217
 01/30  04:00:00,117.228824008,31.0502386781,19.5960804887,0.0,12.7620426787,28.1191506574,190.406006578,48.809009527,3.33212,138.264877051
 01/30  05:00:00,124.900681854,31.0502386781,20.6874836451,0.0,12.7620426787,28.1191506574,237.378220761,48.6050835787,3.33212,185.441017183
 01/30  06:00:00,160.866843489,31.0502386781,29.0264845232,0.0,25.5240853573,30.610668775,377.688067782,48.8948915252,8.3303,320.462876257
 01/30  07:00:00,287.053781522,31.0502386781,57.4011793007,0.0,51.0481707146,78.1489452969,615.965978284,47.2151196113,16.6606,552.090258672
 01/30  08:00:00,365.372120162,37.0677437266,80.2769675029,0.397903339077,64.3609230253,109.708623606,1122.68321593,370.252249459,24.9909,727.440066473
 01/30  09:00:00,295.131101089,37.0645361594,58.641529469,0.108036981706,51.0481707146,80.7689615957,999.333778083,407.735019348,33.3212,558.277558735
 01/30  10:00:00,263.646204176,37.4275531888,55.0444682513,0.158179831521,51.0481707146,71.0224615957,829.447229503,337.636331813,66.8089,425.00199769
 01/30  11:00:00,205.857472998,37.9203480058,46.0530087279,0.0854885146337,32.1804615127,65.7244621605,693.130313478,282.003745297,83.4695,327.657068181
 01/30  12:00:00,206.152610287,38.0055477933,46.6361662796,0.0,32.1804615127,65.7244621605,577.403185095,248.525025558,83.4695,245.408659537
 01/30  13:00:00,217.052192502,38.0641364966,58.8739083837,0.0,32.1804615127,65.7244621605,540.766953111,212.463731131,83.4695,244.83372198
 01/30  14:00:00,211.16367439,38.1133796158,63.2617961726,0.0,32.1804615127,55.9779621605,476.120041312,164.096608158,75.1392,236.884233154
 01/30  15:00:00,210.189381963,38.1555182945,62.6133652742,0.0,32.1804615127,55.9779621605,437.213223613,126.957232017,66.8089,243.447091596
 01/30  16:00:00,206.041026326,38.1915770433,58.3503517645,0.0,32.1804615127,55.9779621605,483.238332242,171.409105126,75.1392,236.690027116
 01/30  17:00:00,228.681004702,37.7762570775,51.2203527551,0.0,32.1804615127,60.9114621605,595.922461291,316.213276197,91.7998,187.909385094
 01/30  18:00:00,282.155057799,37.0310528851,54.413100029,0.0,32.1804615127,77.5397301883,689.938735434,359.529479672,49.9818,280.427455762
 01/30  19:00:00,353.260235413,37.0310528851,68.6670035136,0.0,77.122965704,86.2600435998,874.893328771,317.761991023,49.9818,507.149537748
 01/30  20:00:00,358.817927732,37.0310528851,66.6537120848,0.0,102.647051061,80.1663183927,742.043336357,328.944264127,33.3212,379.77787223
 01/30  21:00:00,390.100491409,37.0310528851,72.6188316639,0.0,115.40909374,92.7192997104,731.195097051,323.889580542,33.3212,373.98431651
 01/30  22:00:00,379.461425209,37.0310528851,85.5514507063,0.0,102.647051061,94.1340635361,897.823057383,320.906506571,24.9909,551.925650812
 01/30  23:00:00,293.861667417,37.0310528851,66.4864763778,0.0,77.122965704,65.871452062,769.07172544,337.329703052,16.6606,415.081422388
 01/30  24:00:00,202.441235267,37.0310528851,43.1043292013,0.0,38.286128036,48.4199368926,608.515391293,365.909205107,8.3303,234.275886187
 01/31  01:00:00,146.574930079,31.0502386781,33.6855798507,0.0,25.5240853573,30.610668775,249.00551925,65.4203144439,3.33212,180.253084806
 01/31  02:00:00,132.589961226,31.0502386781,27.0249811258,0.0,19.418418834,29.3649097162,193.207329655,51.6032715206,3.33212,138.271938135
 01/31  03:00:00,121.194802559,31.0502386781,23.5321416218,0.0,12.7620426787,28.1191506574,190.249752406,45.9136710152,3.33212,141.003961391
 01/31  04:00:00,119.360948292,31.0502386781,21.7066791101,0.0,12.7620426787,28.1191506574,189.450752522,44.0098254115,3.33212,142.108807111
 01/31  05:00:00,128.123494947,31.0502386781,23.2567942054,0.0,12.7620426787,28.1191506574,227.24867341,43.6717307739,3.33212,180.244822636
 01/31  06:00:00,164.661987508,31.0502386781,32.1451611489,0.0,25.5240853573,30.610668775,371.920782572,43.6406741143,8.3303,319.949808458
 01/31  07:00:00,290.792323665,31.0502386781,60.406590853,0.0,51.0481707146,78.1489452969,609.459681047,41.8173528919,16.6606,550.981728155
 01/31  08:00:00,368.585493642,37.0469413082,82.8518358234,0.12837087829,64.3609230253,109.708623606,1075.41217213,315.833266113,24.9909,734.588006017
 01/31  09:00:00,297.623342919,37.0868583423,59.5053598015,0.973115193537,51.0481707146,80.7689615957,950.087039346,357.840152111,33.3212,558.925687235
 01/31  10:00:00,260.908958867,37.5874909814,52.3441139484,0.0,51.0481707146,71.0224615957,802.881138622,312.91546838,66.8089,423.156770242
 01/31  11:00:00,209.153413248,37.9317078546,50.3249481711,0.0,32.1804615127,65.7244621605,638.595652041,224.797596797,83.4695,330.328555243
 01/31  12:00:00,203.299673803,38.0090070642,44.6845138125,0.0,32.1804615127,65.7244621605,515.181922581,191.240142028,83.4695,240.472280552
 01/31  13:00:00,204.629355637,38.0632982891,47.2462410952,0.0,32.1804615127,65.7244621605,478.492113554,150.184187209,83.4695,244.838426345
 01/31  14:00:00,199.867655722,38.1123162942,52.3992654477,0.0,32.1804615127,55.9779621605,441.395872066,125.920098046,75.1392,240.336574021
 01/31  15:00:00,197.261041827,38.152303949,49.8095516504,0.0,32.1804615127,55.9779621605,439.590301414,132.452839765,66.8089,240.32856165
 01/31  16:00:00,199.254245917,38.1900274757,51.7861783316,0.0,32.1804615127,55.9779621605,450.470725413,138.967931285,75.1392,236.363594129
 01/31  17:00:00,221.958610469,37.7762677686,45.4439630237,0.0,32.1804615127,60.9114621605,474.560085135,194.903410056,91.7998,187.856875079
 01/31  18:00:00,276.597712923,37.0310528851,54.158164678,0.0,32.1804615127,77.5397301883,586.547333255,256.089424371,49.9818,280.476108884
 01/31  19:00:00,354.593151834,37.0310528851,72.3845653875,0.0,77.122965704,86.2600435998,802.735592282,245.26250325,49.9818,507.491289032
 01/31  20:00:00,360.845630531,37.0310528851,71.1828889784,0.0,102.647051061,80.1663183927,669.113218182,253.734991628,33.3212,382.057026554
 01/31  21:00:00,392.286486159,37.0310528851,76.8503485647,0.0,115.40909374,92.7192997104,667.103901754,262.378652394,33.3212,371.40404936
 01/31  22:00:00,382.99968566,37.0310528851,90.8193739732,0.0,102.647051061,94.1340635361,826.595138269,249.689788879,24.9909,551.91444939
 01/31  23:00:00,298.637423872,37.0310528851,72.6362681119,0.0,77.122965704,65.871452062,682.628245269,250.90772216,16.6606,415.059923109
 01/31  24:00:00,208.486943866,37.0310528851,50.4439514177,0.0,38.286128036,48.4199368926,505.609440812,263.013607135,8.3303,234.265533677
 02/01  01:00:00,154.285801549,31.0502386781,41.6648461687,0.0,25.5240853573,30.610668775,230.553108567,43.2486650307,3.33212,183.972323536
 02/01  02:00:00,140.885316958,31.0502386781,35.5931029408,0.0,19.418418834,29.3649097162,182.916230808,38.3018625171,3.33212,141.282248291
 02/01  03:00:00,130.09444131,31.0502386781,32.7083820832,0.0,12.7620426787,28.1191506574,176.742884696,35.1643164552,3.33212,138.246448241
 02/01  04:00:00,128.514467929,31.0502386781,31.1252576749,0.0,12.7620426787,28.1191506574,174.907567515,33.3168343825,3.33212,138.258613132
 02/01  05:00:00,136.622797486,31.0502386781,32.6463858734,0.0,12.7620426787,28.1191506574,219.082618476,32.0630861463,3.33212,183.68741233
 02/01  06:00:00,173.158913202,31.0502386781,41.5638299062,0.0,25.5240853573,30.610668775,359.85995458,31.1004288982,8.3303,320.429225682
 02/01  07:00:00,303.670327237,34.7882475575,70.6147120179,0.0,51.0481707146,78.1489452969,596.9193022,28.1519628622,16.6606,552.106739338
 02/01  08:00:00,374.377828105,37.0310528851,94.1551662505,0.0,64.3609230253,109.708623606,957.955097842,200.764044761,24.9909,732.200153081
 02/01  09:00:00,311.686368784,37.0310528851,77.5060802916,0.0,51.0481707146,80.7689615957,764.994281167,173.393894765,33.3212,558.279186402
 02/01  10:00:00,284.137034387,37.7891218524,78.3571632564,0.0,51.0481707146,71.0224615957,567.291688837,81.7234604802,66.8089,418.759328357
 02/01  11:00:00,236.439655679,37.9407155128,79.4863685053,0.0,32.1804615127,65.7244621605,470.313896058,53.7053697602,83.4695,333.139026297
 02/01  12:00:00,240.722292995,38.0211899848,83.0774849679,0.0,32.1804615127,65.7244621605,378.36810074,49.475396657,83.4695,245.423204083
 02/01  13:00:00,245.386011511,38.0789444457,88.4261430654,0.0,32.1804615127,65.7244621605,372.079430669,48.3545571875,83.4695,240.255373482
 02/01  14:00:00,239.035425005,38.1291507712,91.7620971325,0.0,32.1804615127,55.9779621605,359.739097883,43.1466666871,75.1392,241.453231196
 02/01  15:00:00,238.487257109,38.1731357562,91.2093623852,0.0,32.1804615127,55.9779621605,332.103722058,28.9207706596,66.8089,236.374051398
 02/01  16:00:00,234.942146498,38.2183112257,87.6494421096,0.0,32.1804615127,55.9779621605,343.876417293,26.5938984427,75.1392,242.14331885
 02/01  17:00:00,251.338649948,37.8038027663,75.1871526766,0.0,32.1804615127,60.9114621605,326.818140926,45.6352350714,91.7998,189.383105855
 02/01  18:00:00,297.414602009,37.0459964805,75.6636937462,0.0,32.1804615127,77.5397301883,418.943766854,88.604691244,49.9818,280.35727561
 02/01  19:00:00,370.136301647,37.1065522146,88.5256417348,0.0,77.122965704,86.2600435998,712.547195987,155.405056962,49.9818,507.160339026
 02/01  20:00:00,375.773074604,37.0348971292,86.5152662548,0.0,102.647051061,80.1663183927,585.921441279,179.11982812,33.3212,373.480413159
 02/01  21:00:00,407.987672971,37.0310528851,93.3730109614,0.0,115.40909374,92.7192997104,583.623617241,173.676876639,33.3212,376.625540602
 02/01  22:00:00,385.055448721,37.0310528851,94.0285631423,0.0,102.647051061,94.1340635361,736.968563939,158.287689116,24.9909,553.689974823
 02/01  23:00:00,311.530953353,37.0569127127,86.8365914472,0.0,77.122965704,65.871452062,637.435374715,203.226414396,16.6606,417.548360319
 02/01  24:00:00,219.207750824,37.034584802,62.3675865294,0.0,38.286128036,48.4199368926,465.636144321,230.227062118,8.3303,227.078782203
 02/02  01:00:00,165.525339155,31.0502386781,52.9515478797,0.0,25.5240853573,30.610668775,242.563297925,52.0497271126,3.33212,187.181450812
 02/02  02:00:00,152.736932748,31.0502386781,47.5367329147,0.0,19.418418834,29.3649097162,180.089377993,38.4833312659,3.33212,138.273926727
 02/02  03:00:00,143.038528442,31.0502386781,45.7810713981,0.0,12.7620426787,28.1191506574,169.929961361,28.3538541687,3.33212,138.243987192
 02/02  04:00:00,142.563174033,31.0502386781,45.3211935263,0.0,12.7620426787,28.1191506574,164.130262154,22.5538757926,3.33212,138.244266361
 02/02  05:00:00,150.810528819,31.0502386781,46.9834954767,0.0,12.7620426787,28.1191506574,211.733437986,21.2167102982,3.33212,187.184607688
 02/02  06:00:00,188.815177572,34.0406457816,54.3750739855,0.0,25.5240853573,30.610668775,351.16157428,22.8550644847,8.3303,319.976209795
 02/02  07:00:00,315.250479667,35.0374481494,82.0520285259,0.0,51.0481707146,78.1489452969,589.333699994,22.7100291373,16.6606,549.963070857
 02/02  08:00:00,373.322824988,37.0396698022,94.4332304624,0.0,64.3609230253,109.708623606,856.693006758,100.723957473,24.9909,730.978149284
 02/02  09:00:00,316.852880744,37.0338969075,83.3027621414,0.0,51.0481707146,80.7689615957,726.851350215,134.607554188,33.3212,558.922596026
 02/02  10:00:00,288.666138396,37.803043249,82.8927048653,0.0,51.0481707146,71.0224615957,584.417102382,91.7626533497,66.8089,425.845549033
 02/02  11:00:00,241.040037802,37.9550079581,83.9059282116,0.0,32.1804615127,65.7244621605,503.808653062,93.42633025,83.4695,326.912822812
 02/02  12:00:00,225.486765222,38.0325074038,67.6146968473,0.0,32.1804615127,65.7244621605,442.430272891,115.429777222,83.4695,243.530995669
 02/02  13:00:00,213.873246868,38.0841535706,56.7608588845,0.0,32.1804615127,65.7244621605,446.482622376,118.177996621,83.4695,244.835125755
 02/02  14:00:00,199.233426426,38.1286310572,51.6874080081,0.0,32.1804615127,55.9779621605,474.770341769,162.425148128,75.1392,237.205993641
 02/02  15:00:00,196.165466769,38.1657367451,48.3617308335,0.0,32.1804615127,55.9779621605,524.470299092,214.206101246,66.8089,243.455297845
 02/02  16:00:00,194.254681026,38.2026895002,46.2788385886,0.0,32.1804615127,55.9779621605,538.83080206,227.33428029,75.1392,236.35732177
 02/02  17:00:00,222.811381043,37.7913918598,45.6030496392,0.0,32.1804615127,60.9114621605,539.09060381,259.418899525,91.7998,187.871904285
 02/02  18:00:00,281.200459528,37.032776065,57.6158651338,0.0,32.1804615127,77.5397301883,628.033589624,297.601642219,49.9818,280.450147405
 02/02  19:00:00,360.023628364,37.0855466706,76.4922644839,0.0,77.122965704,86.2600435998,826.251614242,269.114559569,49.9818,507.155254673
 02/02  20:00:00,367.477437927,37.0312953529,76.0027576139,0.0,102.647051061,80.1663183927,678.606270174,263.360419214,33.3212,381.92465096
 02/02  21:00:00,400.180435838,37.0310534274,83.3709883377,0.0,115.40909374,92.7192997104,656.215106653,251.078034964,33.3212,371.815871689
 02/02  22:00:00,389.77116003,37.0310528851,96.5204309742,0.0,102.647051061,94.1340635361,827.538993833,250.629794858,24.9909,551.918298975
 02/02  23:00:00,305.39645832,37.0322122706,78.2074471001,0.0,77.122965704,65.871452062,708.066574887,276.336056296,16.6606,415.069918591
 02/02  24:00:00,213.242902319,37.0310528851,53.913158292,0.0,38.286128036,48.4199368926,524.66954854,282.069273446,8.3303,234.269975093
 02/03  01:00:00,156.877665165,31.0502386781,44.1207406186,0.0,25.5240853573,30.610668775,222.262247886,38.6897637188,3.33212,180.240364167
 02/03  02:00:00,143.936317714,31.0502386781,38.5013152978,0.0,19.418418834,29.3649097162,180.067951375,34.0422405869,3.33212,142.693590788
 02/03  03:00:00,133.157391209,31.0502386781,35.6157545788,0.0,12.7620426787,28.1191506574,175.623094383,31.8865690705,3.33212,140.404405313
 02/03  04:00:00,131.165499871,31.0502386781,33.608340856,0.0,12.7620426787,28.1191506574,172.219454009,30.6386274834,3.33212,138.248706525
 02/03  05:00:00,139.804956782,31.0502386781,35.0359297944,0.0,12.7620426787,28.1191506574,213.702715683,29.5299109291,3.33212,180.840684754
 02/03  06:00:00,175.971551976,31.0502386781,43.5632319485,0.0,25.5240853573,30.610668775,357.719587875,29.0081103838,8.3303,320.381177491
 02/03  07:00:00,306.193417845,35.236808623,71.7677282828,0.0,51.0481707146,78.1489452969,596.811069543,28.0044644479,16.6606,552.146005095
 02/03  08:00:00,377.112140172,37.0310528851,94.390732954,0.0,64.3609230253,109.708623606,1019.39611081,259.859115481,24.9909,734.546095331
 02/03  09:00:00,311.538243359,37.0310528851,74.4581103668,0.0,51.0481707146,80.7689615957,881.348077498,289.115131955,33.3212,558.911745542
 02/03  10:00:00,282.248251056,37.7676851157,73.4609261522,0.0,51.0481707146,71.0224615957,757.401779129,269.598481349,66.8089,420.99439778
 02/03  11:00:00,233.841589087,37.958354167,73.8733177615,0.0,32.1804615127,65.7244621605,680.036031271,263.46920455,83.4695,333.097326721
 02/03  12:00:00,236.618778992,38.0355141669,76.7799754058,0.0,32.1804615127,65.7244621605,549.681525603,226.317232561,83.4695,239.894793043
 02/03  13:00:00,239.914116878,38.0943627762,81.262779568,0.0,32.1804615127,65.7244621605,552.807425202,226.40516433,83.4695,242.932760872
 02/03  14:00:00,233.298902846,38.1426260736,84.1106371554,0.0,32.1804615127,55.9779621605,575.182716783,257.140626061,75.1392,242.902890722
 02/03  15:00:00,231.54880166,38.1858935626,82.4413274832,0.0,32.1804615127,55.9779621605,543.5437681,238.971859233,66.8089,237.763008867
 02/03  16:00:00,223.585518847,38.2236455813,74.6785367652,0.0,32.1804615127,55.9779621605,544.582834962,233.074230875,75.1392,236.369404087
 02/03  17:00:00,243.064391949,37.7486206859,64.0178258334,0.0,32.1804615127,60.9114621605,595.094504103,315.422091663,91.7998,187.87261244
 02/03  18:00:00,288.832194898,37.0310528851,63.8187193149,0.0,32.1804615127,77.5397301883,634.392095533,303.916825021,49.9818,280.493470511
 02/03  19:00:00,362.051435267,37.0310528851,77.4278202528,0.0,77.122965704,86.2600435998,881.50584625,322.921399406,49.9818,508.602646844
 02/03  20:00:00,366.102710877,37.0310528851,74.3434856373,0.0,102.647051061,80.1663183927,734.279078788,319.820965695,33.3212,381.136913094
 02/03  21:00:00,396.111596189,37.0310528851,78.9889283416,0.0,115.40909374,92.7192997104,736.921508572,332.179119546,33.3212,371.421189027
 02/03  22:00:00,384.941432779,37.0310528851,91.2931145131,0.0,102.647051061,94.1340635361,922.899666886,345.986990875,24.9909,551.921776011
 02/03  23:00:00,297.414674282,37.0310528851,70.0067078065,0.0,77.122965704,65.871452062,795.549090923,363.814497209,16.6606,415.073993715
 02/03  24:00:00,207.252954396,37.0310528851,47.906746107,0.0,38.286128036,48.4199368926,619.751538094,377.159477865,8.3303,234.261760229
 02/04  01:00:00,155.405676465,31.0502386781,40.298449614,0.0,27.7269238854,30.610668775,251.332514831,62.3129555902,3.33212,185.687439241
 02/04  02:00:00,151.003955436,31.0502386781,35.8435422148,0.0,27.7269238854,30.610668775,189.773030892,46.783979895,3.33212,139.656930997
 02/04  03:00:00,130.639355365,31.0502386781,32.9785718334,0.0,12.7620426787,28.1191506574,179.236324551,37.6534939966,3.33212,138.250710554
 02/04  04:00:00,128.993614688,31.0502386781,31.3637201083,0.0,12.7620426787,28.1191506574,175.347507433,33.7525783059,3.33212,138.262809127
 02/04  05:00:00,136.856844956,31.0502386781,32.6456598048,0.0,12.7620426787,28.1191506574,220.954536833,32.7656157196,3.33212,184.856801113
 02/04  06:00:00,150.69519923,31.0502386781,34.237964171,0.0,12.7620426787,28.1191506574,270.296714658,32.5896925299,8.3303,229.376722129
 02/04  07:00:00,243.164492472,33.5422445977,43.4894043411,0.0,42.6918050922,54.3732441037,375.691328284,32.6323405646,16.6606,326.398387719
 02/04  08:00:00,303.400916124,37.0310528851,67.2786855805,0.0,42.6918050922,86.1019271793,863.043508013,285.957482301,24.9909,552.095125713
 02/04  09:00:00,369.796311423,37.0310528851,95.356676119,0.0,57.6566862989,112.030105488,1125.8684612,315.479744828,33.3212,777.067516374
 02/04  10:00:00,322.237936454,37.5077123602,94.2601196306,0.0,57.6566862989,83.6599452969,913.049823238,289.047895745,66.8089,557.193027493
 02/04  11:00:00,259.905596531,37.9064673269,85.8973797948,0.0,42.6918050922,68.9656133826,779.483407473,271.968817533,83.4695,424.045089941
 02/04  12:00:00,235.705570002,38.0274043757,70.3093014036,0.0,34.9340096728,67.7198543238,686.299896685,268.045782637,83.4695,334.784614048
 02/04  13:00:00,215.934937099,38.0795404438,51.4775177528,0.0,34.9340096728,67.7198543238,606.616845846,277.211710858,83.4695,245.935634989
 02/04  14:00:00,215.264387606,38.1263238233,60.5446351402,0.0,34.9340096728,57.9733543238,593.676679242,276.071653644,75.1392,242.465825598
 02/04  15:00:00,220.109296341,38.1711031854,65.4136292937,0.0,34.9340096728,57.9733543238,580.288485872,273.170599441,66.8089,240.308986431
 02/04  16:00:00,209.589885719,38.2065632155,54.9494311992,0.0,34.9340096728,57.9733543238,596.734493209,276.755717949,75.1392,244.839575261
 02/04  17:00:00,234.304476961,37.6581235672,50.2610124356,0.0,34.9340096728,62.9068543238,588.85143402,308.76818078,91.7998,188.283453241
 02/04  18:00:00,275.050220872,37.0310528851,52.6834634986,0.0,34.9340096728,72.2186844194,594.993857786,309.228095019,49.9818,235.783962767
 02/04  19:00:00,356.206941122,37.0310528851,61.9264157032,0.0,87.0357390804,86.2600435998,646.472009907,306.184777038,49.9818,290.305432869
 02/04  20:00:00,363.18690834,37.0310528851,74.1931576709,0.0,102.000620287,77.6748002752,707.582966008,301.857357482,33.3212,372.404408526
 02/04  21:00:00,382.581819122,37.0310528851,82.2904371395,0.0,102.000620287,88.9820225341,710.927584288,306.072530462,33.3212,371.533853826
 02/04  22:00:00,373.646088888,37.0310528851,83.0774147582,0.0,102.000620287,91.6425454185,709.128372554,306.220592567,24.9909,377.916879988
 02/04  23:00:00,317.603892298,37.0310528851,80.1971249326,0.0,87.0357390804,65.871452062,875.219900859,309.790388021,16.6606,548.768912838
 02/04  24:00:00,220.927319541,37.0310528851,57.1090822624,0.0,42.6918050922,48.4199368926,658.70316254,328.270044052,8.3303,322.102818488
 02/05  01:00:00,167.688724915,31.0502386781,43.4047358424,0.0,34.4311606118,33.1021868926,244.20409683,53.3052478835,3.33212,187.566728947
 02/05  02:00:00,160.242265277,31.0502386781,35.8523206804,0.0,34.4311606118,33.1021868926,187.513390774,45.6556458602,3.33212,138.525624914
 02/05  03:00:00,137.573666858,31.0502386781,30.646674576,0.0,19.466279405,30.610668775,181.826953407,39.9733290652,3.33212,138.521504342
 02/05  04:00:00,134.93896741,31.0502386781,28.0212306979,0.0,19.466279405,30.610668775,185.174968529,37.8012603801,3.33212,144.041588149
 02/05  05:00:00,142.576167879,31.0502386781,29.0826820241,0.0,19.466279405,30.610668775,221.959884152,37.2249515024,3.33212,181.40281265
 02/05  06:00:00,156.396983599,31.0502386781,30.6556784165,0.0,19.466279405,30.610668775,280.695334004,37.5828581837,8.3303,234.78217582
 02/05  07:00:00,240.381718291,34.0406457816,40.1553884815,0.0,42.6918050922,54.3732441037,385.629103027,37.5919443838,16.6606,331.376558644
 02/05  08:00:00,309.537660033,37.0310528851,64.1776162945,0.0,49.3960418185,88.5934452969,884.821737191,308.635955683,24.9909,551.194881508
 02/05  09:00:00,369.181636448,37.0310528851,94.7139743605,0.0,57.6566862989,112.030105488,1154.45170936,343.30908491,33.3212,777.821424454
 02/05  10:00:00,311.774113618,37.3176786706,93.1933061632,0.0,50.9524495726,81.1684271793,932.16976385,306.598801817,66.8089,558.762062033
 02/05  11:00:00,257.236059584,37.5811538743,83.4432864269,0.0,42.6918050922,68.9656133826,801.71079014,296.16437118,83.4695,422.07691896
 02/05  12:00:00,253.065780006,37.8400151292,82.743405365,0.0,38.286128036,68.9656133826,708.41434031,290.147362864,83.4695,334.797477446
 02/05  13:00:00,235.909792675,38.0725264063,66.5184784009,0.0,38.286128036,68.9656133826,599.59434643,271.248316208,83.4695,244.876530222
 02/05  14:00:00,206.335424686,38.1143550955,55.8175786842,0.0,31.5818913096,56.727595265,610.957255771,298.391102262,75.1392,237.426953508
 02/05  15:00:00,213.187931702,38.1339947901,62.4421947216,0.0,31.5818913096,56.727595265,608.694520341,299.530068024,66.8089,242.355552317
 02/05  16:00:00,206.202955355,38.2060567227,55.8765158306,0.0,31.5818913096,56.727595265,591.550207149,278.626571201,75.1392,237.784435948
 02/05  17:00:00,228.827712915,37.5867092827,49.4478670551,0.0,31.5818913096,61.661095265,594.71915866,315.006058684,91.7998,187.913299976
 02/05  18:00:00,269.117618275,37.0310528851,51.3468794328,0.0,31.5818913096,70.9729253606,615.807248363,330.053087827,49.9818,235.772360536
 02/05  19:00:00,345.790819823,37.0310528851,60.7204116852,0.0,80.3315023541,83.7685254822,665.940229774,333.419981574,49.9818,282.5384482
 02/05  20:00:00,361.258699786,37.0310528851,72.2541970365,0.0,102.000620287,77.6748002752,736.922248569,326.59335044,33.3212,377.007698129
 02/05  21:00:00,388.753289666,37.0310528851,79.213421324,0.0,108.704857014,91.4735406516,742.497243444,338.542357143,33.3212,370.633686301
 02/05  22:00:00,360.917653056,37.0310528851,79.5456394321,0.0,95.2963835608,89.1510273009,748.399267687,350.660534638,24.9909,372.747833049
 02/05  23:00:00,305.685917514,37.0310528851,77.474195566,0.0,80.3315023541,63.3799339444,921.217957981,358.463939401,16.6606,546.09341858
 02/05  24:00:00,218.426052599,37.0310528851,54.5686678748,0.0,42.6918050922,48.4199368926,702.40815637,374.903671994,8.3303,319.174184376
 02/06  01:00:00,153.140839163,31.0502386781,40.2391368756,0.0,25.5240853573,30.610668775,256.025399932,65.5170236501,3.33212,187.176256282
 02/06  02:00:00,138.223068875,31.0502386781,32.6452852719,0.0,19.418418834,29.3649097162,191.462525992,49.8831659503,3.33212,138.247240041
 02/06  03:00:00,126.572346808,31.0502386781,28.8965785986,0.0,12.7620426787,28.1191506574,184.366795209,42.7804666713,3.33212,138.254208538
 02/06  04:00:00,123.982372427,31.0502386781,26.3168181533,0.0,12.7620426787,28.1191506574,181.774023356,40.1756109215,3.33212,138.266292435
 02/06  05:00:00,131.433722874,31.0502386781,27.188971176,0.0,12.7620426787,28.1191506574,228.902689498,39.7354568752,3.33212,185.835112622
 02/06  06:00:00,167.441800159,31.0502386781,35.5691180142,0.0,25.5240853573,30.610668775,368.67018147,39.8684872595,8.3303,320.471394211
 02/06  07:00:00,295.972809389,33.0438434138,64.322952293,0.0,51.0481707146,78.1489452969,606.577731008,38.3974953022,16.6606,551.519635706
 02/06  08:00:00,368.864756591,37.0310528851,87.1072856181,0.0,64.3609230253,109.708623606,1079.00170325,326.811259639,24.9909,727.199543608
 02/06  09:00:00,304.951008778,37.0310528851,68.5895539904,0.0,51.0481707146,80.7689615957,968.845580634,377.151825637,33.3212,558.372554997
 02/06  10:00:00,277.927576392,37.0921491166,69.725692996,0.0,51.0481707146,71.0224615957,852.084964627,359.231222464,66.8089,426.044842163
 02/06  11:00:00,224.009224721,37.2703679727,64.3851664625,0.0,32.1804615127,65.7244621605,761.763140611,351.582425174,83.4695,326.711215437
 02/06  12:00:00,220.915085097,37.4249049672,60.4714020821,0.0,32.1804615127,65.7244621605,670.264903654,341.377295486,83.4695,245.418108168
 02/06  13:00:00,225.545757927,37.5875269712,65.7142644312,0.0,32.1804615127,65.7244621605,655.869553007,327.558674456,83.4695,244.841378551
 02/06  14:00:00,220.336487434,37.697995011,70.1101201721,0.0,32.1804615127,55.9779621605,632.550167096,320.527448526,75.1392,236.88351857
 02/06  15:00:00,216.3576907,37.8445881852,66.0122573684,0.0,32.1804615127,55.9779621605,627.156278955,316.574110147,66.8089,243.773268808
 02/06  16:00:00,212.746857573,37.9707488381,62.3114865994,0.0,32.1804615127,55.9779621605,618.301865343,306.800243637,75.1392,236.362421706
 02/06  17:00:00,231.061741286,37.2964293941,52.0510751983,0.0,32.1804615127,60.9114621605,592.360577311,312.66996005,91.7998,187.89081726
 02/06  18:00:00,278.030382315,37.0310528851,52.9857068064,0.0,32.1804615127,77.5397301883,700.619374846,370.202150544,49.9818,280.435424303
 02/06  19:00:00,353.527420293,37.0310528851,68.8840108154,0.0,77.122965704,86.2600435998,945.358312126,388.227432461,49.9818,507.149079664
 02/06  20:00:00,361.170378006,37.0310528851,68.9815419226,0.0,102.647051061,80.1663183927,769.530947475,355.619164144,33.3212,380.590583331
 02/06  21:00:00,392.735958232,37.0310528851,75.2181922354,0.0,115.40909374,92.7192997104,758.53173231,352.05015976,33.3212,373.160372549
 02/06  22:00:00,379.986077376,37.0310528851,86.0055297159,0.0,102.647051061,94.1340635361,954.948643435,378.028245153,24.9909,551.929498282
 02/06  23:00:00,292.061570253,37.0310528851,64.6107940087,0.0,77.122965704,65.871452062,854.12064133,422.382086188,16.6606,415.077955143
 02/06  24:00:00,200.486701661,37.0366334308,40.8897223676,0.188681899736,38.286128036,48.4199368926,684.826113078,442.231418986,8.3303,234.264394092
 02/07  01:00:00,144.948057504,31.0502386781,32.0838463768,0.0,25.5240853573,30.610668775,258.447779692,74.867072416,3.33212,180.248587276
 02/07  02:00:00,131.6155581,31.0502386781,26.071097298,0.0,19.418418834,29.3649097162,199.808080954,57.6078784368,3.33212,138.868082517
 02/07  03:00:00,119.070628593,31.0502386781,21.4313187968,0.0,12.7620426787,28.1191506574,196.768866849,50.5666211467,3.33212,142.870125703
 02/07  04:00:00,114.501497237,31.0502386781,16.876861442,0.0,12.7620426787,28.1191506574,192.810004217,49.8467297776,3.33212,139.63115444
 02/07  05:00:00,121.58825314,31.0502386781,16.7541709712,0.0,12.7620426787,28.1191506574,235.411203664,51.8410480551,3.33212,180.238035608
 02/07  06:00:00,157.453336177,31.0502386781,24.9713036635,0.0,25.5240853573,30.610668775,381.685377448,53.3946806732,8.3303,319.960396775
 02/07  07:00:00,283.097218318,31.0502386781,52.7207223574,0.0,51.0481707146,78.1489452969,620.804057624,52.5352013413,16.6606,551.608256283
 02/07  08:00:00,359.476009426,37.0779294691,75.4772162455,0.988124499236,64.3609230253,109.708623606,1196.46930163,436.887699694,24.9909,734.590701939
 02/07  09:00:00,296.534477047,37.0756972508,58.6864378151,0.609945828627,51.0481707146,80.7689615957,1066.59259532,474.355966834,33.3212,558.915428489
 02/07  10:00:00,270.669079452,37.0661109737,61.8641763864,0.620589829833,51.0481707146,71.0224615957,897.954409253,408.478921704,66.8089,422.666587549
 02/07  11:00:00,219.904096586,37.1523903462,60.3955891587,0.0,32.1804615127,65.7244621605,793.835262436,379.4169544,83.4695,330.948808036
 02/07  12:00:00,222.06458439,37.3188610097,61.7171982386,0.0,32.1804615127,65.7244621605,681.625064634,358.232508795,83.4695,239.92305584
 02/07  13:00:00,228.021606694,37.6172082315,68.1619221822,0.0,32.1804615127,65.7244621605,660.916835775,332.607453972,83.4695,244.839881803
 02/07  14:00:00,222.555426006,37.9817886639,72.0654623788,0.0,32.1804615127,55.9779621605,624.04236363,308.003588965,75.1392,240.899574665
 02/07  15:00:00,222.561693777,38.143298452,71.9213392703,0.0,32.1804615127,55.9779621605,605.477274744,298.903111711,66.8089,239.765263032
 02/07  16:00:00,216.075863109,38.2030886623,65.4184700387,0.0,32.1804615127,55.9779621605,606.036022812,294.531784319,75.1392,236.365038493
 02/07  17:00:00,231.6486655,37.3423968312,52.5979286998,0.0,32.1804615127,60.9114621605,585.436198856,305.764637161,91.7998,187.871761695
 02/07  18:00:00,277.919782349,37.0310528851,52.8957967868,0.0,32.1804615127,77.5397301883,689.987722454,359.5261424,49.9818,280.479780054
 02/07  19:00:00,350.579122515,37.0310528851,65.9269732693,0.0,77.122965704,86.2600435998,948.06957213,390.383056122,49.9818,507.704716008
 02/07  20:00:00,354.811098728,37.0310528851,63.0164828033,0.0,102.647051061,80.1663183927,817.092019269,401.894689803,33.3212,381.876129466
 02/07  21:00:00,385.215179944,37.0366334308,67.8413130634,0.206240222235,115.40909374,92.7192997104,820.720183431,415.982719769,33.3212,371.416263663
 02/07  22:00:00,373.988518149,37.0533750679,79.5211770098,0.73202040256,102.647051061,94.1340635361,1017.64324818,440.746871332,24.9909,551.905476847
 02/07  23:00:00,288.541500576,37.0459343403,60.5617036909,0.505985158807,77.122965704,65.871452062,885.335963841,453.599680899,16.6606,415.075682943
 02/07  24:00:00,196.862186089,37.0645361594,36.7335140382,0.665422022485,38.286128036,48.4199368926,708.450334531,465.859283421,8.3303,234.26075111
 02/08  01:00:00,139.477563869,31.0502386781,26.642523518,0.0,25.5240853573,30.610668775,269.307651511,81.6877068033,3.33212,184.287824707
 02/08  02:00:00,124.98405637,31.0502386781,19.4669117222,0.0,19.418418834,29.3649097162,209.005076647,64.6892649721,3.33212,140.983691674
 02/08  03:00:00,112.158757114,31.0502386781,14.5463368049,0.0,12.7620426787,28.1191506574,200.106969435,58.5275944798,3.33212,138.247254955
 02/08  04:00:00,110.450258876,31.0502386781,12.8465461689,0.0,12.7620426787,28.1191506574,198.724891627,57.1333724414,3.33212,138.259399186
 02/08  05:00:00,118.070390257,31.072560861,13.8634948596,0.0,12.7620426787,28.1191506574,244.235297923,56.998123567,3.33212,183.905054355
 02/08  06:00:00,153.682157787,31.1172052268,21.7345013633,0.0701710861834,25.5240853573,30.610668775,386.498385153,57.7350321284,8.3303,320.433053024
 02/08  07:00:00,281.6168391,31.0948830439,51.896243619,0.0342770507658,51.0481707146,78.1489452969,624.061961421,55.278385606,16.6606,552.122975815
 02/08  08:00:00,358.759848997,37.0656522685,76.8247675761,0.000179375151813,64.3609230253,109.708623606,1165.61946566,409.082757545,24.9909,731.54580811
 02/08  09:00:00,296.803405759,37.0310528851,60.3971038457,0.0,51.0481707146,80.7689615957,1038.14135357,446.544339676,33.3212,558.275813896
 02/08  10:00:00,272.038747668,37.0912233976,63.7471308837,0.095506223861,51.0481707146,71.0224615957,877.505282242,391.931127209,66.8089,418.765255033
 02/08  11:00:00,221.689932384,37.3272487895,61.6861573449,0.34074533796,32.1804615127,65.7244621605,772.309525739,355.708730195,83.4695,333.131295544
 02/08  12:00:00,225.30846636,37.5971167786,64.7081931424,0.0,32.1804615127,65.7244621605,657.190980674,328.31232315,83.4695,245.409157524
 02/08  13:00:00,231.001213813,37.9888236111,70.9413436454,0.0,32.1804615127,65.7244621605,619.27348217,293.497179364,83.4695,242.306802806
 02/08  14:00:00,223.579002305,38.1180516745,74.2786179656,0.0,32.1804615127,55.9779621605,551.004540276,236.447427347,75.1392,239.417912929
 02/08  15:00:00,221.55106834,38.1606251123,72.650480987,0.0,32.1804615127,55.9779621605,544.804357821,241.619335779,66.8089,236.376122041
 02/08  16:00:00,215.342462041,38.1991604177,66.4719994211,0.0,32.1804615127,55.9779621605,568.371312917,249.460513335,75.1392,243.771599582
 02/08  17:00:00,234.402006043,37.7229478228,55.4018875716,0.0,32.1804615127,60.9114621605,605.800500846,326.133882371,91.7998,187.866818475
 02/08  18:00:00,277.690660585,37.0310528851,55.4778695581,0.0,32.1804615127,77.5397301883,656.471636169,326.122278219,49.9818,280.36755795
 02/08  19:00:00,352.346530563,37.0310528851,67.7103950601,0.0,77.122965704,86.2600435998,925.273300909,368.125087461,49.9818,507.166413448
 02/08  20:00:00,357.397406024,37.0310528851,65.2043780097,0.0,102.647051061,80.1663183927,775.933681618,368.480952657,33.3212,374.131528961
 02/08  21:00:00,388.168986885,37.0310528851,70.6412388213,0.0,115.40909374,92.7192997104,783.76214373,373.500667292,33.3212,376.940276439
 02/08  22:00:00,376.793856727,37.0310528851,82.8217881305,0.0,102.647051061,94.1340635361,970.034526275,391.33205794,24.9909,553.711568334
 02/08  23:00:00,290.518280401,37.0310528851,63.0770833716,0.0,77.122965704,65.871452062,851.248178133,417.930488276,16.6606,416.657089857
 02/08  24:00:00,199.399481322,37.0422139765,39.7246954485,0.272514358245,38.286128036,48.4199368926,673.456602786,438.188830504,8.3303,226.937472282
 02/09  01:00:00,144.282998715,31.0502386781,31.423552664,0.0,25.5240853573,30.610668775,264.108142313,73.5984091122,3.33212,187.177613201
 02/09  02:00:00,130.054183853,31.0502386781,24.5162657348,0.0,19.418418834,29.3649097162,198.08563824,56.4999907364,3.33212,138.253527504
 02/09  03:00:00,118.772759972,31.0502386781,21.1371748149,0.0,12.7620426787,28.1191506574,191.117045746,49.5448270691,3.33212,138.240098677
 02/09  04:00:00,118.833394688,31.0502386781,21.2014161284,0.0,12.7620426787,28.1191506574,187.3357103,45.7513073279,3.33212,138.252282972
 02/09  05:00:00,127.534861357,31.0502386781,23.3184440281,0.0,12.7620426787,28.1191506574,233.94103908,43.4332495708,3.33212,187.17566951
 02/09  06:00:00,164.3175431,31.0502386781,32.4706513892,0.0,25.5240853573,30.610668775,370.688457064,42.3906627323,8.3303,319.967494332
 02/09  07:00:00,291.418421489,31.0502386781,61.7652127707,0.0,51.0481707146,78.1489452969,606.595731321,39.9615525884,16.6606,549.973578732
 02/09  08:00:00,368.635904043,37.079752418,85.9081892989,0.872142596577,64.3609230253,109.708623606,1066.74353563,310.203177128,24.9909,731.549458504
 02/09  09:00:00,303.822248287,37.0422139765,67.2668746756,0.211620682542,51.0481707146,80.7689615957,949.653328323,357.395850594,33.3212,558.936277729
 02/09  10:00:00,276.672981047,37.2096034894,68.3883847873,0.0,51.0481707146,71.0224615957,824.992345167,332.653762801,66.8089,425.529682366
 02/09  11:00:00,218.29877197,37.4514167697,58.5353004711,0.0,32.1804615127,65.7244621605,737.750067894,326.98020908,83.4695,327.300358813
 02/09  12:00:00,200.09931119,37.5758498023,39.3996979835,0.172311156337,32.1804615127,65.7244621605,660.641192395,333.987927805,83.4695,243.18376459
 02/09  13:00:00,202.359331299,37.7142986649,42.4757741524,0.0,32.1804615127,65.7244621605,655.933835965,327.630275172,83.4695,244.834060793
 02/09  14:00:00,191.012162884,37.9608251455,40.6253965941,0.0,32.1804615127,55.9779621605,630.767347048,318.034200713,75.1392,237.593946335
 02/09  15:00:00,198.218995278,38.1170807302,47.6722424741,0.0,32.1804615127,55.9779621605,616.093149664,306.216458613,66.8089,243.067791051
 02/09  16:00:00,196.083948003,38.0363047155,45.6319770739,0.0,32.1804615127,55.9779621605,617.760780986,306.263638549,75.1392,236.357942437
 02/09  17:00:00,221.15915574,37.3911978366,42.0980521714,0.0,32.1804615127,60.9114621605,588.413906912,308.748018755,91.7998,187.866088157
 02/09  18:00:00,270.837889046,37.0310528851,48.6385653917,0.0,32.1804615127,77.5397301883,669.802069398,339.36692581,49.9818,280.453343589
 02/09  19:00:00,349.12297658,37.0310528851,64.5030799123,0.0,77.122965704,86.2600435998,919.069753107,361.931256668,49.9818,507.156696439
 02/09  20:00:00,355.438404243,37.0310528851,63.2577343487,0.0,102.647051061,80.1663183927,775.196118718,359.684403167,33.3212,382.19051555
 02/09  21:00:00,387.268464255,37.0310528851,69.7688122794,0.0,115.40909374,92.7192997104,758.10227695,353.233730766,33.3212,371.547346184
 02/09  22:00:00,377.160769721,37.0310528851,83.2338717411,0.0,102.647051061,94.1340635361,925.974166951,349.05554878,24.9909,551.927718171
 02/09  23:00:00,291.23930854,37.0310528851,63.8494639648,0.0,77.122965704,65.871452062,797.615026282,365.878815553,16.6606,415.075610729
 02/09  24:00:00,200.325158731,37.0868583423,39.9746809253,0.937996503222,38.286128036,48.4199368926,639.285260272,396.684392934,8.3303,234.270567338
 02/10  01:00:00,143.730181211,31.0502386781,30.8568483555,0.0,25.5240853573,30.610668775,253.840747479,69.9210389638,3.33212,180.587588515
 02/10  02:00:00,131.029997882,31.0502386781,25.4767025198,0.0,19.418418834,29.3649097162,200.593396061,54.4175328805,3.33212,142.843743181
 02/10  03:00:00,119.969732399,31.0502386781,22.3180548443,0.0,12.7620426787,28.1191506574,190.781387436,47.5301717054,3.33212,139.91909573
 02/10  04:00:00,116.581295001,31.0502386781,18.9401731394,0.0,12.7620426787,28.1191506574,187.909122897,46.327037402,3.33212,138.249965495
 02/10  05:00:00,123.830291891,31.0502386781,18.9796713679,0.0,12.7620426787,28.1191506574,232.420716937,47.8814667451,3.33212,181.207130192
 02/10  06:00:00,160.14997575,31.0502386781,27.6511782539,0.0,25.5240853573,30.610668775,377.578750795,48.8580201208,8.3303,320.390430675
 02/10  07:00:00,287.117458077,31.0502386781,56.7364634348,0.0,51.0481707146,78.1489452969,615.709948594,46.8751245567,16.6606,552.174224037
 02/10  08:00:00,364.018359122,37.0566029123,80.8194838574,0.3326086019,64.3609230253,109.708623606,1114.37730835,354.831624059,24.9909,734.554784295
 02/10  09:00:00,299.29786171,37.0533750679,61.9327363491,0.229142391698,51.0481707146,80.7689615957,986.116988396,393.879981805,33.3212,558.915806591
 02/10  10:00:00,259.841838342,37.2488886885,51.4634458725,0.091412795849,51.0481707146,71.0224615957,839.785047,352.553800423,66.8089,420.422346577
 02/10  11:00:00,201.360816231,37.703957582,41.1449825915,0.262253223127,32.1804615127,65.7244621605,745.446120706,328.831648308,83.4695,333.144972398
 02/10  12:00:00,192.181803428,37.8039725315,31.4151653072,0.0417833561944,32.1804615127,65.7244621605,649.333429075,325.076101597,83.4695,240.787827478
 02/10  13:00:00,192.047244768,37.9998861513,31.911966193,0.140402017181,32.1804615127,65.7244621605,639.573380544,314.102851847,83.4695,242.001028698
 02/10  14:00:00,189.742890175,38.1115533916,40.208977151,0.0,32.1804615127,55.9779621605,589.30498559,270.341508502,75.1392,243.824277089
 02/10  15:00:00,197.019254155,38.1563944237,48.2225193984,0.0,32.1804615127,55.9779621605,534.28203274,230.62997917,66.8089,236.84315357
 02/10  16:00:00,188.681795722,38.1928570818,40.1992361145,0.0,32.1804615127,55.9779621605,545.136431954,233.626575846,75.1392,236.370656108
 02/10  17:00:00,215.201971093,37.7773509662,37.6058554729,0.0,32.1804615127,60.9114621605,544.283682964,264.607176233,91.7998,187.876706731
 02/10  18:00:00,269.95227455,37.0310528851,48.0418066354,0.0,32.1804615127,77.5397301883,664.321658476,333.839270696,49.9818,280.50058778
 02/10  19:00:00,349.68884169,37.0310528851,65.1292515752,0.0,77.122965704,86.2600435998,852.781490366,293.78678016,49.9818,509.012910206
 02/10  20:00:00,355.602794582,37.0310528851,63.9007238477,0.0,102.647051061,80.1663183927,709.371455761,295.253841137,33.3212,380.796414624
 02/10  21:00:00,388.01485186,37.0310528851,70.9681254857,0.0,115.40909374,92.7192997104,690.434372488,285.685667448,33.3212,371.42750504
 02/10  22:00:00,378.691330404,37.0310528851,85.1157312476,0.0,102.647051061,94.1340635361,855.121782304,278.220480166,24.9909,551.910402138
 02/10  23:00:00,293.185499716,37.0310528851,65.8301987838,0.0,77.122965704,65.871452062,730.08254308,298.346941832,16.6606,415.075001248
 02/10  24:00:00,201.059284109,37.0310528851,41.7379160957,0.0,38.286128036,48.4199368926,577.350193713,334.751365388,8.3303,234.268528325
 02/11  01:00:00,147.085298312,31.0502386781,31.9822346579,0.0,27.7269238854,30.610668775,251.8500758,62.1184172111,3.33212,186.399538589
 02/11  02:00:00,142.022909762,31.0502386781,26.8646414531,0.0,27.7269238854,30.610668775,193.58282806,51.2677379624,3.33212,138.982970098
 02/11  03:00:00,120.848159279,31.0502386781,23.1622999037,0.0,12.7620426787,28.1191506574,187.95671536,46.3721753585,3.33212,138.252420001
 02/11  04:00:00,117.510173259,31.0502386781,19.8358855296,0.0,12.7620426787,28.1191506574,187.564005299,45.9673889284,3.33212,138.264496371
 02/11  05:00:00,125.763935773,31.0502386781,21.5114514457,0.0,12.7620426787,28.1191506574,235.273878538,46.6136371768,3.33212,185.328121361
 02/11  06:00:00,140.297756073,31.0502386781,23.7991633574,0.0,12.7620426787,28.1191506574,283.50958101,46.2991440824,8.3303,228.880136928
 02/11  07:00:00,229.892704386,31.0502386781,32.6561514064,0.0,42.6918050922,54.3732441037,389.577358141,46.216915751,16.6606,326.69984239
 02/11  08:00:00,290.60078541,37.0479649979,56.9820554303,0.119642239714,42.6918050922,86.1019271793,913.142116986,336.003386645,24.9909,552.147830341
 02/11  09:00:00,365.393346596,37.0422139765,90.6850647701,0.253806012616,57.6566862989,112.030105488,1152.8839969,342.483431686,33.3212,777.079365215
 02/11  10:00:00,317.411681429,37.6689478008,89.3144183443,0.0,57.6566862989,83.6599452969,908.976532347,284.97541259,66.8089,557.192219757
 02/11  11:00:00,254.323777111,37.9438209921,81.8008117319,0.0,42.6918050922,68.9656133826,700.739279405,193.631440499,83.4695,423.638338906
 02/11  12:00:00,249.108655618,38.0239434018,85.7653313595,0.0,34.9340096728,67.7198543238,576.663818769,158.410418035,83.4695,334.783900734
 02/11  13:00:00,242.990025409,38.0827363228,80.7194364139,0.0,34.9340096728,67.7198543238,477.259083615,147.848657734,83.4695,245.940925882
 02/11  14:00:00,218.729497546,38.1282088781,66.3365676705,0.0,34.9340096728,57.9733543238,457.628941398,139.375381267,75.1392,243.114360132
 02/11  15:00:00,222.470311053,38.1696559986,70.0913993794,0.0,34.9340096728,57.9733543238,446.886071263,140.409421907,66.8089,239.667749356
 02/11  16:00:00,222.679028469,38.2105515631,70.3426150759,0.0,34.9340096728,57.9733543238,452.365875232,132.389024364,75.1392,244.837650868
 02/11  17:00:00,242.47824263,37.7931962308,61.0565463897,0.0,34.9340096728,62.9068543238,482.06416861,201.984622213,91.7998,188.279746397
 02/11  18:00:00,276.651456104,37.0310528851,58.8953465784,0.0,34.9340096728,72.2186844194,617.47640305,331.719734259,49.9818,235.774868791
 02/11  19:00:00,358.072646151,37.0313202485,63.9476963308,0.0,87.0357390804,86.2600435998,684.853699566,344.571653793,49.9818,290.300245773
 02/11  20:00:00,363.531758408,37.0310528851,74.5429418832,0.0,102.000620287,77.6748002752,698.274805625,292.542774544,33.3212,372.410831081
 02/11  21:00:00,382.519531802,37.0310528851,82.2334069643,0.0,102.000620287,88.9820225341,691.947129854,287.083598303,33.3212,371.542331551
 02/11  22:00:00,372.292906521,37.0310528851,81.7162885619,0.0,102.000620287,91.6425454185,704.961618801,301.600212789,24.9909,378.370506012
 02/11  23:00:00,314.826247459,37.0310528851,77.3941011341,0.0,87.0357390804,65.871452062,895.404668586,329.959129109,16.6606,548.784939477
 02/11  24:00:00,216.999171294,37.0310528851,53.134617513,0.0,42.6918050922,48.4199368926,703.01588743,373.025928589,8.3303,321.659658841
 02/12  01:00:00,163.336956744,31.0502386781,38.9940823701,0.0,34.4311606118,33.1021868926,256.638668404,65.7392834657,3.33212,187.567264938
 02/12  02:00:00,156.524424416,31.0502386781,32.1361339702,0.0,34.4311606118,33.1021868926,191.825956582,49.9656735649,3.33212,138.528163017
 02/12  03:00:00,134.750082509,31.0502386781,27.8327909867,0.0,19.466279405,30.610668775,184.622830676,42.7713095407,3.33212,138.519401135
 02/12  04:00:00,132.850644887,31.0502386781,25.9392478208,0.0,19.466279405,30.610668775,188.082536435,39.7271213271,3.33212,145.023295108
 02/12  05:00:00,139.898301687,31.0502386781,26.4117541513,0.0,19.466279405,30.610668775,222.787061929,39.0896616574,3.33212,180.365280272
 02/12  06:00:00,153.890628643,31.0502386781,28.156971013,0.0,19.466279405,30.610668775,283.07853613,39.9666842047,8.3303,234.781551925
 02/12  07:00:00,236.657844717,33.5422445977,36.9322069871,0.0,42.6918050922,54.3732441037,389.011167757,40.3523444511,16.6606,331.998223306
