Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/26  12:00:00,227.851277539,38.0243048939,59.5745454806,0.0,38.286128036,68.9656133826,627.172193229,208.905452826,83.4695,334.797240403
 02/26  13:00:00,216.819091428,38.0781637963,49.350134094,0.0,38.286128036,68.9656133826,553.970458087,230.178194348,83.4695,240.32276374
 02/26  14:00:00,195.271056173,38.1196329882,46.7827497614,0.0,31.5818913096,56.727595265,543.720488447,226.629535359,75.1392,241.951753087
 02/26  15:00:00,192.772488296,38.1589584808,44.3880638801,0.0,31.5818913096,56.727595265,528.342680391,223.737449907,66.8089,237.796330484
 02/26  16:00:00,190.899433568,38.1947610286,42.515048052,0.0,31.5818913096,56.727595265,548.165732555,230.677657128,75.1392,242.348875427
 02/26  17:00:00,218.548537557,37.7815056409,41.1069264966,0.0,31.5818913096,61.661095265,535.490116394,255.803091029,91.7998,187.887225365
 02/26  18:00:00,257.120113088,37.0310528851,48.7698999071,0.0,31.5818913096,70.9729253606,614.231913162,328.479270449,49.9818,235.770842712
 02/26  19:00:00,343.646136746,37.0310528851,58.8031395088,0.0,80.3315023541,83.7685254822,633.965264952,302.208788832,49.9818,281.77467612
 02/26  20:00:00,359.985831376,37.0310528851,71.0075719029,0.0,102.000620287,77.6748002752,688.678381041,280.711802944,33.3212,374.645378097
 02/26  21:00:00,388.880988795,37.0310528851,79.3843434698,0.0,108.704857014,91.4735406516,683.7980863,280.093387593,33.3212,370.383498707
 02/26  22:00:00,361.838698776,37.0310528851,80.5042842499,0.0,95.2963835608,89.1510273009,682.948409082,281.553416116,24.9909,376.404092966
 02/26  23:00:00,306.255641592,37.0310528851,78.0723181852,0.0,80.3315023541,63.3799339444,858.665028575,295.933066028,16.6606,546.071362547
 02/26  24:00:00,218.681893061,37.0310528851,54.8684825885,0.0,42.6918050922,48.4199368926,644.250088806,316.729729701,8.3303,319.190059104
 02/27  01:00:00,153.662780056,31.0502386781,40.857455909,0.0,25.5240853573,30.610668775,231.87688558,48.3041522922,3.33212,180.240613288
 02/27  02:00:00,139.270538379,31.0502386781,33.7715740115,0.0,19.418418834,29.3649097162,185.99055714,40.6687564552,3.33212,141.989680684
 02/27  03:00:00,129.051711892,31.0502386781,31.4792029504,0.0,12.7620426787,28.1191506574,179.128585183,34.6828447813,3.33212,141.113620402
 02/27  04:00:00,128.004915449,31.0502386781,30.4559329042,0.0,12.7620426787,28.1191506574,173.833130749,32.2541408594,3.33212,138.24686989
 02/27  05:00:00,136.94061538,31.0502386781,32.8360143901,0.0,12.7620426787,28.1191506574,214.237398102,30.6001053414,3.33212,180.30517276
 02/27  06:00:00,173.812641977,31.0502386781,42.1018198425,0.0,25.5240853573,30.610668775,358.475000706,29.7764818303,8.3303,320.368218876
 02/27  07:00:00,297.464024443,34.5390469655,70.1079565198,0.0,51.0481707146,78.1489452969,597.486172627,28.6847811058,16.6606,552.140791521
 02/27  08:00:00,372.222534879,37.0310528851,93.3738153449,0.0,64.3609230253,109.708623606,1020.19967282,260.622715142,24.9909,734.586057683
 02/27  09:00:00,306.941293925,37.0310528851,70.6564449965,0.0,51.0481707146,80.7689615957,869.84034806,277.614013199,33.3212,558.905134861
 02/27  10:00:00,268.141317027,37.8505357409,61.3525372946,0.0,51.0481707146,71.0224615957,647.589371105,159.062435103,66.8089,421.718036002
 02/27  11:00:00,206.761989412,37.9414002829,49.0452605289,0.0,32.1804615127,65.7244621605,594.527618035,178.886202927,83.4695,332.171915108
 02/27  12:00:00,204.986728472,38.0155104581,46.7603139777,0.0,32.1804615127,65.7244621605,492.134166085,168.801032488,83.4695,239.863633597
 02/27  13:00:00,206.281880599,38.0725475539,48.9199865666,0.0,32.1804615127,65.7244621605,488.03280303,160.770485797,83.4695,243.792817233
 02/27  14:00:00,197.592319327,38.1218273079,49.9223371865,0.0,32.1804615127,55.9779621605,487.8837991,170.690434757,75.1392,242.054164343
 02/27  15:00:00,197.395258541,38.1652592989,49.7015351888,0.0,32.1804615127,55.9779621605,481.092502682,175.672700279,66.8089,238.610902403
 02/27  16:00:00,195.128394084,38.205485768,47.4268980426,0.0,32.1804615127,55.9779621605,488.905615112,177.39794955,75.1392,236.368465561
 02/27  17:00:00,222.503139339,37.7875493196,45.7566458173,0.0,32.1804615127,60.9114621605,493.087419797,213.417489545,91.7998,187.870130252
 02/27  18:00:00,270.062467295,37.0310528851,55.2829793896,0.0,32.1804615127,77.5397301883,644.06824667,313.598938021,49.9818,280.487508649
 02/27  19:00:00,355.579879522,37.0383466537,72.034736175,0.0,77.122965704,86.2600435998,856.452922222,298.244851706,49.9818,508.226270516
 02/27  20:00:00,362.831270137,37.0310528851,71.3857049459,0.0,102.647051061,80.1663183927,680.795082036,266.023745735,33.3212,381.450136301
 02/27  21:00:00,395.215739149,37.0310528851,77.9374817249,0.0,115.40909374,92.7192997104,679.366077297,274.629682192,33.3212,371.415195105
 02/27  22:00:00,384.404738828,37.0310528851,90.4825961141,0.0,102.647051061,94.1340635361,850.681925101,273.768232424,24.9909,551.922792677
 02/27  23:00:00,297.948374832,37.0310528851,70.5712678334,0.0,77.122965704,65.871452062,729.572360159,297.838518694,16.6606,415.073241466
 02/27  24:00:00,207.448239854,37.0310528851,48.1265059003,0.0,38.286128036,48.4199368926,560.218598777,317.625213145,8.3303,234.263085632
 02/28  01:00:00,150.977955728,31.0502386781,38.087146529,0.0,25.5240853573,30.610668775,241.632851597,53.2683851077,3.33212,185.032346489
 02/28  02:00:00,137.168832094,31.0502386781,31.5760245739,0.0,19.418418834,29.3649097162,187.614977188,44.0052686837,3.33212,140.277588505
 02/28  03:00:00,126.518962612,31.0502386781,28.8169470297,0.0,12.7620426787,28.1191506574,180.865139845,39.2839118203,3.33212,138.249108025
 02/28  04:00:00,125.60327836,31.0502386781,27.9120661091,0.0,12.7620426787,28.1191506574,178.415393593,36.8220481391,3.33212,138.261225454
 02/28  05:00:00,133.211028639,31.0502386781,28.3847856274,0.0,12.7620426787,28.1191506574,221.261125205,33.5383131336,3.33212,184.390692071
 02/28  06:00:00,170.439954587,31.0502386781,37.9592511138,0.0,25.5240853573,30.610668775,363.887407662,35.1360266521,8.3303,320.42108101
 02/28  07:00:00,296.257497089,34.5390469655,68.0795762911,0.0,51.0481707146,78.1489452969,600.272067321,31.4619375995,16.6606,552.149529722
 02/28  08:00:00,371.749663425,37.0310528851,91.9180164247,0.0,64.3609230253,109.708623606,1020.37466,265.159269514,24.9909,730.22449049
 02/28  09:00:00,306.294867204,37.0310528851,69.2425933728,0.0,51.0481707146,80.7689615957,882.888412388,291.301787729,33.3212,558.265424659
 02/28  10:00:00,269.402777942,37.8496069611,61.3419355305,0.0,51.0481707146,71.0224615957,724.283555338,237.262159903,66.8089,420.212495434
 02/28  11:00:00,210.972294943,37.941597488,52.4912542037,0.0,32.1804615127,65.7244621605,632.41944728,217.097779884,83.4695,331.852167397
 02/28  12:00:00,212.205439622,38.0158381101,53.2271527715,0.0,32.1804615127,65.7244621605,553.607109296,224.751819123,83.4695,245.385790173
 02/28  13:00:00,204.046932726,38.0703438949,45.8417637764,0.0,32.1804615127,65.7244621605,563.765657963,235.444367962,83.4695,244.851790001
 02/28  14:00:00,191.462799348,38.1155919166,43.1407767844,0.0,32.1804615127,55.9779621605,534.702577291,222.66683931,75.1392,236.896537981
 02/28  15:00:00,189.858665957,38.1573407848,41.6327610586,0.0,32.1804615127,55.9779621605,526.464959686,222.037436813,66.8089,237.618622873
 02/28  16:00:00,187.012333668,38.1951383166,38.79078382,0.0,32.1804615127,55.9779621605,545.193585471,227.529361724,75.1392,242.525023748
 02/28  17:00:00,216.15791683,37.7837446265,38.6899459999,0.0,32.1804615127,60.9114621605,548.154851401,268.470612595,91.7998,187.884438806
 02/28  18:00:00,266.959889226,37.0310528851,51.1107442722,0.0,32.1804615127,77.5397301883,645.522949631,315.152073374,49.9818,280.389076257
 02/28  19:00:00,353.074145596,37.0310528851,68.7216449151,0.0,77.122965704,86.2600435998,845.379609022,288.231416734,49.9818,507.166392287
 02/28  20:00:00,359.97692216,37.0310528851,68.2672636681,0.0,102.647051061,80.1663183927,680.285694694,270.830932797,33.3212,376.133561898
 02/28  21:00:00,392.73231796,37.0310528851,75.6632420257,0.0,115.40909374,92.7192997104,676.200695589,265.797090092,33.3212,377.082405497
 02/28  22:00:00,383.382325638,37.0310528851,89.7828876389,0.0,102.647051061,94.1340635361,844.018578511,266.274940366,24.9909,552.752738145
 02/28  23:00:00,298.868274964,37.0310528851,71.5107635483,0.0,77.122965704,65.871452062,705.107238485,273.374131364,16.6606,415.072507121
 02/28  24:00:00,208.255284506,37.0310528851,48.9449280288,0.0,38.286128036,48.4199368926,522.187331796,286.396002485,8.3303,227.46102931
 03/01  01:00:00,153.431613404,31.0502386781,40.7334818664,0.0,25.5240853573,30.610668775,227.138170288,37.1250947076,3.33212,186.680955581
 03/01  02:00:00,140.69433272,31.0502386781,35.3214425766,0.0,19.418418834,29.3649097162,175.297880184,33.7163215495,3.33212,138.249438635
 03/01  03:00:00,130.230206702,31.0502386781,32.7621404777,0.0,12.7620426787,28.1191506574,173.804782658,32.2111162145,3.33212,138.261546443
 03/01  04:00:00,128.891565315,31.0502386781,31.4145888325,0.0,12.7620426787,28.1191506574,173.460616698,31.8550244808,3.33212,138.273472217
 03/01  05:00:00,136.852566128,31.0502386781,32.7684192828,0.0,12.7620426787,28.1191506574,223.17971137,32.6625105953,3.33212,187.185080775
 03/01  06:00:00,173.2404666,31.0502386781,41.5509717563,0.0,25.5240853573,30.610668775,359.769006699,31.4967743358,8.3303,319.941932363
 03/01  07:00:00,297.530430849,34.7882475575,69.9671856842,0.0,51.0481707146,78.1489452969,595.688514584,29.0709745597,16.6606,549.956940025
 03/01  08:00:00,371.707559117,37.0310577215,92.8146921542,0.0,64.3609230253,109.708623606,1013.48821138,255.311803267,24.9909,733.185508113
 03/01  09:00:00,309.394605661,37.0310681095,73.0876508879,0.0,51.0481707146,80.7689615957,859.756537548,267.489055292,33.3212,558.946282256
 03/01  10:00:00,278.69638964,37.8513470514,71.476144738,0.0,51.0481707146,71.0224615957,675.838888872,184.363350767,66.8089,424.666638105
 03/01  11:00:00,225.899859488,37.9479156012,67.9176243314,0.0,32.1804615127,65.7244621605,589.634300591,177.755830774,83.4695,328.408969817
 03/01  12:00:00,228.42531079,38.0275378162,70.0261454499,0.0,32.1804615127,65.7244621605,490.387631844,164.722629183,83.4695,242.19550266
 03/01  13:00:00,232.317528668,38.0875007364,74.7136061566,0.0,32.1804615127,65.7244621605,497.288111258,168.984332939,83.4695,244.834278319
 03/01  14:00:00,223.633608015,38.1368895244,75.7200579068,0.0,32.1804615127,55.9779621605,490.846412306,177.128723235,75.1392,238.578489071
 03/01  15:00:00,221.949751209,38.1803555925,74.1075272172,0.0,32.1804615127,55.9779621605,472.478539678,163.584659039,66.8089,242.08498064
 03/01  16:00:00,215.822803925,38.2188199701,68.0469167923,0.0,32.1804615127,55.9779621605,469.184105936,157.675517443,75.1392,236.369388493
 03/01  17:00:00,237.153738037,37.8027767854,60.235115476,0.0,32.1804615127,60.9114621605,496.390260039,216.729058203,91.7998,187.861401836
 03/01  18:00:00,281.955795254,37.0420932399,66.9623769289,0.0,32.1804615127,77.5397301883,633.172650527,302.729869147,49.9818,280.46098138
 03/01  19:00:00,365.009763273,37.1034170419,81.8497664987,0.0,77.122965704,86.2600435998,808.338464507,251.19674148,49.9818,507.159923028
 03/01  20:00:00,371.313178349,37.0343190683,80.5395518833,0.0,102.647051061,80.1663183927,659.070989254,243.407402024,33.3212,382.34238723
 03/01  21:00:00,403.4267858,37.0310528851,86.9387687593,0.0,115.40909374,92.7192997104,663.976793258,259.268206461,33.3212,371.387386798
 03/01  22:00:00,390.749780459,37.0310528851,96.8402532252,0.0,102.647051061,94.1340635361,861.629370492,284.721748688,24.9909,551.916721804
 03/01  23:00:00,303.355427122,37.0310528851,75.9656188042,0.0,77.122965704,65.871452062,720.182344477,288.451056976,16.6606,415.070687501
 03/01  24:00:00,210.942093149,37.0310528851,51.6134498502,0.0,38.286128036,48.4199368926,547.109597755,304.508196073,8.3303,234.271101683
 03/02  01:00:00,155.941801909,31.0502386781,43.1448723338,0.0,25.5240853573,30.610668775,229.272342679,44.0239452768,3.33212,181.916277403
 03/02  02:00:00,141.908891791,31.0502386781,36.3834978292,0.0,19.418418834,29.3649097162,185.039179544,38.7831723293,3.33212,142.923887215
 03/02  03:00:00,130.482831358,31.0502386781,32.828820785,0.0,12.7620426787,28.1191506574,176.758023942,34.8604504753,3.33212,138.565453467
 03/02  04:00:00,128.710616323,31.0502386781,31.0604920723,0.0,12.7620426787,28.1191506574,172.991136577,31.4055901323,3.33212,138.253426444
 03/02  05:00:00,136.890094942,31.0502386781,32.688926708,0.0,12.7620426787,28.1191506574,214.276445188,28.7381998615,3.33212,182.206125326
 03/02  06:00:00,173.589949985,31.0502386781,41.7920910696,0.0,25.5240853573,30.610668775,356.400599064,27.664083692,8.3303,320.406215372
 03/02  07:00:00,296.782872162,34.7882475575,69.0046052875,0.0,51.0481707146,78.1489452969,599.016507273,30.2361703802,16.6606,552.119736893
 03/02  08:00:00,371.917182118,37.0310528851,92.9878990042,0.0,64.3609230253,109.708623606,1027.11828377,267.574482975,24.9909,734.5529008
 03/02  09:00:00,312.204079159,37.0310528851,75.8975673783,0.0,51.0481707146,80.7689615957,868.933521352,276.686821461,33.3212,558.925499891
 03/02  10:00:00,283.030467683,37.8713036616,76.024325541,0.0,51.0481707146,71.0224615957,650.680606338,164.772504693,66.8089,419.099201645
 03/02  11:00:00,231.273319514,37.965267012,73.3886840584,0.0,32.1804615127,65.7244621605,586.648204106,170.036832867,83.4695,333.141871238
 03/02  12:00:00,234.471219838,38.041910258,76.1474626583,0.0,32.1804615127,65.7244621605,476.921588167,150.311790818,83.4695,243.140297349
 03/02  13:00:00,238.941092849,38.1012747106,81.5456885412,0.0,32.1804615127,65.7244621605,452.663714957,129.541808379,83.4695,239.652406577
 03/02  14:00:00,230.56004936,38.1505201557,82.9023220044,0.0,32.1804615127,55.9779621605,451.075179393,131.638927471,75.1392,244.297051923
 03/02  15:00:00,227.520134035,38.1943012299,79.8438468165,0.0,32.1804615127,55.9779621605,442.651895051,139.483280843,66.8089,236.359714208
 03/02  16:00:00,221.393671339,38.2313762955,73.7200741678,0.0,32.1804615127,55.9779621605,455.144186681,143.634418206,75.1392,236.370568475
 03/02  17:00:00,242.532662048,37.813391726,65.7730478665,0.0,32.1804615127,60.9114621605,479.0793309,199.393584019,91.7998,187.885946881
 03/02  18:00:00,286.464294186,37.041592713,71.643664066,0.0,32.1804615127,77.5397301883,640.641272712,309.690104936,49.9818,280.969367777
 03/02  19:00:00,367.889252339,37.0888681708,83.6436635328,0.0,77.122965704,86.2600435998,881.619793954,321.774522433,49.9818,509.863471521
 03/02  20:00:00,372.250213961,37.0310528851,80.0650630243,0.0,102.647051061,80.1663183927,687.668332087,274.78295816,33.3212,379.564173927
 03/02  21:00:00,403.236983116,37.0310528851,85.7262294279,0.0,115.40909374,92.7192997104,673.250836542,268.479066682,33.3212,371.450569861
 03/02  22:00:00,390.654971088,37.0310528851,96.7044746025,0.0,102.647051061,94.1340635361,852.437004914,275.528986975,24.9909,551.917117939
 03/02  23:00:00,304.628188027,37.0310528851,77.2398704897,0.0,77.122965704,65.871452062,724.161500614,292.422320366,16.6606,415.078580248
 03/02  24:00:00,211.88374344,37.0310528851,52.5506739989,0.0,38.286128036,48.4199368926,549.959276941,307.353243706,8.3303,234.275733234
 03/03  01:00:00,155.756550634,31.0502386781,42.886845801,0.0,25.5240853573,30.610668775,240.038164588,49.5185703931,3.33212,187.187474195
 03/03  02:00:00,141.965019752,31.0502386781,36.3998135156,0.0,19.418418834,29.3649097162,180.995463234,39.4161939996,3.33212,138.247149234
 03/03  03:00:00,130.7719097,31.0502386781,33.1183779805,0.0,12.7620426787,28.1191506574,174.851023293,33.2596164094,3.33212,138.259286884
 03/03  04:00:00,128.461504502,31.0502386781,30.8135829773,0.0,12.7620426787,28.1191506574,171.911303438,30.3079236692,3.33212,138.271259769
 03/03  05:00:00,136.690377563,31.0502386781,31.8317716986,0.0,12.7620426787,28.1191506574,219.542086326,29.0243154322,3.33212,187.185650894
 03/03  06:00:00,173.007669059,31.0502386781,40.5087995538,0.0,25.5240853573,30.610668775,356.765557029,28.5037081452,8.3303,319.931548884
 03/03  07:00:00,297.837306992,34.7882475575,69.3492654503,0.0,51.0481707146,78.1489452969,594.528436212,27.887409818,16.6606,549.980426394
 03/03  08:00:00,374.637781683,37.0310528851,94.7483760635,0.0,64.3609230253,109.708623606,1014.96052499,261.753602325,24.9909,728.216022661
 03/03  09:00:00,314.289218924,37.0310528851,77.3421105857,0.0,51.0481707146,80.7689615957,862.377042813,270.160882128,33.3212,558.894960685
 03/03  10:00:00,284.4831967,37.8151451042,77.8073171521,0.0,51.0481707146,71.0224615957,639.784029168,146.902022365,66.8089,426.073106803
 03/03  11:00:00,233.203143036,37.9640493251,75.6232204459,0.0,32.1804615127,65.7244621605,548.289310982,138.162698439,83.4695,326.657112543
 03/03  12:00:00,236.085727334,38.0432161167,77.9768804507,0.0,32.1804615127,65.7244621605,454.087308501,125.909382954,83.4695,244.708425548
 03/03  13:00:00,239.794691321,38.1025268893,82.4489890309,0.0,32.1804615127,65.7244621605,457.35823116,129.050027259,83.4695,244.8387039
 03/03  14:00:00,231.441059214,38.1515916715,83.7813623569,0.0,32.1804615127,55.9779621605,449.621712251,137.598930744,75.1392,236.883581507
 03/03  15:00:00,228.95869103,38.1946526616,81.2789465442,0.0,32.1804615127,55.9779621605,453.301463065,142.717642058,66.8089,243.774921008
 03/03  16:00:00,222.978960782,38.2325004378,75.301492481,0.0,32.1804615127,55.9779621605,456.817560853,145.318738281,75.1392,236.359622572
 03/03  17:00:00,244.147621597,37.8149653946,67.6323346298,0.0,32.1804615127,60.9114621605,425.368219812,145.684566066,91.7998,187.883853746
 03/03  18:00:00,287.59204011,37.0368954179,73.61812227,0.0,32.1804615127,77.5397301883,548.234696631,217.811971674,49.9818,280.440924957
 03/03  19:00:00,368.829864203,37.093479272,86.5530989006,0.0,77.122965704,86.2600435998,794.383212858,237.250653059,49.9818,507.150759799
 03/03  20:00:00,374.209344965,37.0325893732,84.4929276249,0.0,102.647051061,80.1663183927,663.622171461,249.183891384,33.3212,381.117080077
 03/03  21:00:00,407.332879367,37.0310528851,91.8292610674,0.0,115.40909374,92.7192997104,661.384027528,255.434418196,33.3212,372.628409332
 03/03  22:00:00,389.946110625,37.0310528851,97.3197606366,0.0,102.647051061,94.1340635361,843.807996183,266.895180677,24.9909,551.921915506
 03/03  23:00:00,310.147000329,37.033458972,82.9695500854,0.0,77.122965704,65.871452062,712.227282232,280.492412978,16.6606,415.074269254
 03/03  24:00:00,217.62573838,37.0310528851,58.6320569953,0.0,38.286128036,48.4199368926,499.944758129,257.336687422,8.3303,234.277770707
 03/04  01:00:00,164.815296491,31.0502386781,49.9335661617,0.0,27.7269238854,30.610668775,217.623437245,34.0476974354,3.33212,180.24361981
 03/04  02:00:00,158.764996097,31.0502386781,43.8460969292,0.0,27.7269238854,30.610668775,174.348471676,30.7018699899,3.33212,140.314481686
 03/04  03:00:00,137.128027266,31.0502386781,39.6901029844,0.0,12.7620426787,28.1191506574,174.187778988,28.0523586049,3.33212,142.803300383
 03/04  04:00:00,133.974510499,31.0502386781,36.49954195,0.0,12.7620426787,28.1191506574,169.460297257,27.8857260282,3.33212,138.242451229
 03/04  05:00:00,139.819192549,31.0502386781,35.6773403035,0.0,12.7620426787,28.1191506574,213.246416412,29.680407006,3.33212,180.233889406
 03/04  06:00:00,152.823501518,31.0502386781,36.4030857876,0.0,12.7620426787,28.1191506574,271.737702096,29.1426368085,8.3303,234.264765288
 03/04  07:00:00,241.434211311,35.236808623,45.7170250406,0.0,42.6918050922,54.3732441037,366.671264039,27.6946007662,16.6606,322.316063273
 03/04  08:00:00,304.683239847,37.0310528851,71.3052201354,0.0,42.6918050922,86.1019271793,835.742195907,258.685883633,24.9909,552.065412274
 03/04  09:00:00,370.737847363,37.0402098548,96.2370197863,0.0,57.6566862989,112.030105488,1082.20482045,268.756002891,33.3212,780.12761756
 03/04  10:00:00,323.775076686,37.818265676,97.6659768862,0.0,57.6566862989,83.6599452969,759.673932092,136.754122017,66.8089,556.110910075
 03/04  11:00:00,262.269275478,37.9707590669,90.9381288048,0.0,42.6918050922,68.9656133826,619.9461599,114.78337549,83.4695,421.69328441
 03/04  12:00:00,254.677439627,38.0495082511,91.8051786886,0.0,34.9340096728,67.7198543238,523.75935011,105.855401732,83.4695,334.434448378
 03/04  13:00:00,253.789470079,38.1217805871,91.7891962295,0.0,34.9340096728,67.7198543238,425.995644566,96.8385706509,83.4695,245.687573915
 03/04  14:00:00,245.603258933,38.1606309074,93.407223616,0.0,34.9340096728,57.9733543238,394.166410487,75.3513485983,75.1392,243.675861889
 03/04  15:00:00,244.778547107,38.2067249906,92.6287592054,0.0,34.9340096728,57.9733543238,368.795042927,57.1537190292,66.8089,244.832423898
 03/04  16:00:00,238.766929342,38.2451264568,86.6335250099,0.0,34.9340096728,57.9733543238,373.077554036,55.2109890164,75.1392,242.727365019
 03/04  17:00:00,256.893151704,37.8215128004,75.8153989146,0.0,34.9340096728,62.9068543238,387.175934088,105.135884883,91.7998,190.240249204
 03/04  18:00:00,286.43434192,37.0756293977,75.195607741,0.0,34.9340096728,72.2186844194,504.21187569,218.460833077,49.9818,235.769242613
 03/04  19:00:00,371.861709266,37.1633879704,79.9400673123,0.0,87.0357390804,86.2600435998,587.910598885,253.614718492,49.9818,284.314080394
 03/04  20:00:00,377.74507694,37.039257243,90.7542053408,0.0,102.000620287,77.6748002752,683.455888692,270.91941717,33.3212,379.215271521
 03/04  21:00:00,396.866898309,37.0310528851,98.1602297354,0.0,102.000620287,88.9820225341,667.959412016,263.238949329,33.3212,371.399262686
 03/04  22:00:00,387.066601594,37.0310528851,97.0223314821,0.0,102.000620287,91.6425454185,691.137105923,293.643442894,24.9909,372.502763028
 03/04  23:00:00,329.19308167,37.0310528851,91.7548182931,0.0,87.0357390804,65.871452062,837.593728302,273.144729529,16.6606,547.788398773
 03/04  24:00:00,230.102867964,37.0310528851,66.259108547,0.0,42.6918050922,48.4199368926,615.059264978,282.346620745,8.3303,324.382344233
 03/05  01:00:00,175.141616704,31.0502386781,50.9178798014,0.0,34.4311606118,33.1021868926,226.446893317,39.5710790609,3.33212,183.543694256
 03/05  02:00:00,167.339164144,31.0502386781,43.0434163409,0.0,34.4311606118,33.1021868926,184.041060542,35.6188698039,3.33212,145.090070739
 03/05  03:00:00,145.903525567,31.0502386781,39.1196191277,0.0,19.466279405,30.610668775,171.53392791,29.6686642563,3.33212,138.533143654
 03/05  04:00:00,143.98189958,31.0502386781,37.2426807792,0.0,19.466279405,30.610668775,167.454902383,25.5969292027,3.33212,138.525853181
 03/05  05:00:00,151.305755463,31.0502386781,37.9607943104,0.0,19.466279405,30.610668775,216.094713981,25.5777808177,3.33212,187.184813164
 03/05  06:00:00,165.051661345,31.0502386781,39.4469131825,0.0,19.466279405,30.610668775,268.557366471,25.4467588501,8.3303,234.780307621
 03/05  07:00:00,242.42312985,35.4361690965,49.336716275,0.0,42.6918050922,54.3732441037,369.22578788,24.989156407,16.6606,327.576031473
 03/05  08:00:00,318.810949868,37.0514325691,76.205753442,0.0,49.3960418185,88.5934452969,818.364086472,241.250128893,24.9909,552.123057579
 03/05  09:00:00,370.223367985,37.0695115244,96.9144128352,0.0,57.6566862989,112.030105488,1005.99882312,195.627174805,33.3212,777.050448315
 03/05  10:00:00,309.538346854,37.8774734809,93.0852859949,0.0,50.9524495726,81.1684271793,745.77324985,120.151933684,66.8089,558.812416165
 03/05  11:00:00,256.47809586,38.00334225,85.3255958346,0.0,42.6918050922,68.9656133826,603.034508545,93.5485518521,83.4695,426.016456693
 03/05  12:00:00,255.209303283,38.0798036972,87.9655751803,0.0,38.286128036,68.9656133826,476.462562997,58.1956118351,83.4695,334.797451162
 03/05  13:00:00,235.724048152,38.1153834288,69.3397564353,0.0,38.286128036,68.9656133826,387.507591155,66.0417036398,83.4695,237.996387515
 03/05  14:00:00,207.095369587,38.1454836676,59.6545010538,0.0,31.5818913096,56.727595265,399.012477573,79.5965929126,75.1392,244.27668466
 03/05  15:00:00,206.375704727,38.1859948688,58.9338117135,0.0,31.5818913096,56.727595265,381.96253586,78.7804984068,66.8089,236.373137453
 03/05  16:00:00,209.252951103,38.2236390292,61.8149589532,0.0,31.5818913096,56.727595265,391.11755745,72.203930206,75.1392,243.774427244
 03/05  17:00:00,235.802840394,37.8074671491,59.4806779369,0.0,31.5818913096,61.661095265,369.657927764,89.9840484927,91.7998,187.874079271
 03/05  18:00:00,271.411091371,37.031365421,65.1027387215,0.0,31.5818913096,70.9729253606,457.074324173,171.313214463,49.9818,235.77930971
 03/05  19:00:00,355.20659094,37.0682904085,72.8384924876,0.0,80.3315023541,83.7685254822,584.173242233,252.436572386,49.9818,281.754869847
 03/05  20:00:00,371.503434877,37.0310528851,84.9826754913,0.0,102.000620287,77.6748002752,657.129131962,250.5703601,33.3212,373.237571861
 03/05  21:00:00,401.426979837,37.0310528851,94.2370768062,0.0,108.704857014,91.4735406516,638.227922292,234.63567901,33.3212,370.271043283
 03/05  22:00:00,374.585538038,37.0310528851,95.4464414029,0.0,95.2963835608,89.1510273009,626.979210722,224.916773439,24.9909,377.071537283
 03/05  23:00:00,317.146590066,37.0310528851,90.7366159423,0.0,80.3315023541,63.3799339444,828.170687897,264.17883375,16.6606,547.331254146
 03/05  24:00:00,227.919435259,37.0310528851,65.120663224,0.0,42.6918050922,48.4199368926,619.6927537,292.520821558,8.3303,318.841632142
 03/06  01:00:00,162.719160272,31.0502386781,50.0461061339,0.0,25.5240853573,30.610668775,222.931522094,39.0829646173,3.33212,180.516437477
 03/06  02:00:00,147.615547658,31.0502386781,42.2705929816,0.0,19.418418834,29.3649097162,175.848658207,34.2468067962,3.33212,138.26973141
 03/06  03:00:00,136.775417931,31.0502386781,39.3588353824,0.0,12.7620426787,28.1191506574,172.746988496,29.2650383402,3.33212,140.149830155
 03/06  04:00:00,135.715276505,31.0502386781,38.3163116651,0.0,12.7620426787,28.1191506574,171.931552896,25.6510807932,3.33212,142.948352103
 03/06  05:00:00,143.264545964,31.0502386781,39.2409602436,0.0,12.7620426787,28.1191506574,209.711184079,26.1116907682,3.33212,180.26737331
 03/06  06:00:00,178.954523577,31.0502386781,47.2820791908,0.0,25.5240853573,30.610668775,354.221107592,25.9445326234,8.3303,319.946274969
 03/06  07:00:00,300.711870707,35.4361690965,75.284138532,0.0,51.0481707146,78.1489452969,592.075050391,24.6770306368,16.6606,550.737419754
 03/06  08:00:00,374.641021875,37.0355137122,95.9246873372,0.0,64.3609230253,109.708623606,986.221034062,226.6318484,24.9909,734.598285663
 03/06  09:00:00,321.416740223,37.0907901656,86.9369731316,0.0,51.0481707146,80.7689615957,751.46066372,159.209562504,33.3212,558.929901215
 03/06  10:00:00,289.456174667,37.8165533528,83.4955222962,0.0,51.0481707146,71.0224615957,586.176081248,96.0017928426,66.8089,423.365388406
 03/06  11:00:00,234.040803657,37.9664333629,76.8702211836,0.0,32.1804615127,65.7244621605,502.827720545,89.2985178564,83.4695,330.059702688
 03/06  12:00:00,238.649683553,38.0459630452,80.8548932794,0.0,32.1804615127,65.7244621605,397.311487392,73.1316780552,83.4695,240.710309337
 03/06  13:00:00,242.267744466,38.1069004505,85.2390890862,0.0,32.1804615127,65.7244621605,384.975770911,56.6684695215,83.4695,244.837801389
 03/06  14:00:00,226.615079581,38.154951006,79.315295214,0.0,32.1804615127,55.9779621605,370.324807535,55.0942992521,75.1392,240.091308283
 03/06  15:00:00,216.810158492,38.1953348795,69.5167022567,0.0,32.1804615127,55.9779621605,365.546893713,58.1639583336,66.8089,240.574035379
 03/06  16:00:00,213.024416834,38.232045343,65.7209029475,0.0,32.1804615127,55.9779621605,373.300821972,61.7935630187,75.1392,236.368058953
 03/06  17:00:00,238.445009918,37.8247124254,62.2315026126,0.0,32.1804615127,60.9114621605,363.072974227,83.4114903613,91.7998,187.861683866
 03/06  18:00:00,286.757285945,37.0930111219,73.2200542287,0.0,32.1804615127,77.5397301883,471.197392123,140.742235791,49.9818,280.473356332
 03/06  19:00:00,370.249546831,37.1477634129,88.5845100553,0.0,77.122965704,86.2600435998,721.664237189,164.328867384,49.9818,507.353569804
 03/06  20:00:00,378.072153368,37.0596564352,88.7483679187,0.0,102.647051061,80.1663183927,607.971767833,192.483692062,33.3212,382.166875771
 03/06  21:00:00,410.793787458,37.0330565657,95.9874027073,0.0,115.40909374,92.7192997104,613.24863741,208.5251385,33.3212,371.402298911
 03/06  22:00:00,387.380919677,37.0318958072,95.9633095877,0.0,102.647051061,94.1340635361,795.971250504,219.065640761,24.9909,551.914709743
 03/06  23:00:00,310.46343789,37.0862902475,85.2045176215,0.0,77.122965704,65.871452062,684.640146729,252.907606659,16.6606,415.07194007
 03/06  24:00:00,217.700999842,37.0625931047,60.4479682577,0.0,38.286128036,48.4199368926,474.7745379,232.177977718,8.3303,234.266260182
 03/07  01:00:00,163.794944517,31.0502386781,51.1575298474,0.0,25.5240853573,30.610668775,238.26434374,51.2575564088,3.33212,183.674667331
 03/07  02:00:00,150.138465212,31.0502386781,44.8561690524,0.0,19.418418834,29.3649097162,187.284388659,42.3857980692,3.33212,141.56647059
 03/07  03:00:00,139.515351199,31.0502386781,42.1685343447,0.0,12.7620426787,28.1191506574,175.980993561,34.4031326505,3.33212,138.24574091
 03/07  04:00:00,138.993712202,31.0502386781,41.6783017375,0.0,12.7620426787,28.1191506574,168.997468527,27.4074533399,3.33212,138.257895187
 03/07  05:00:00,147.765558866,31.0502386781,43.2160918094,0.0,12.7620426787,28.1191506574,213.487107975,26.6710497934,3.33212,183.483938182
 03/07  06:00:00,186.34486142,34.0406457816,51.1301599554,0.0,25.5240853573,30.610668775,355.391840929,26.6454480433,8.3303,320.416092885
 03/07  07:00:00,304.854088223,35.236808623,78.9644956585,0.0,51.0481707146,78.1489452969,594.422613547,25.6234017701,16.6606,552.138611777
 03/07  08:00:00,375.344137725,37.0533094258,96.5749208655,0.0,64.3609230253,109.708623606,956.240397837,198.485196005,24.9909,732.764301832
 03/07  09:00:00,325.303546669,37.1100515621,90.2827958506,0.0,51.0481707146,80.7689615957,754.1267041,162.530712143,33.3212,558.274791957
 03/07  10:00:00,288.837427063,37.8145018956,82.8047233088,0.0,51.0481707146,71.0224615957,597.311479264,111.742278813,66.8089,418.76030045
 03/07  11:00:00,236.012097798,37.9639617809,78.7364305512,0.0,32.1804615127,65.7244621605,524.756180059,108.144474867,83.4695,333.142205192
 03/07  12:00:00,240.414884832,38.0481892359,82.5312807594,0.0,32.1804615127,65.7244621605,417.059811042,88.1641272752,83.4695,245.426183767
 03/07  13:00:00,240.666392208,38.116547225,83.606915985,0.0,32.1804615127,65.7244621605,383.230715011,61.1995462209,83.4695,238.56166879
 03/07  14:00:00,229.734558025,38.1529716702,82.3885098318,0.0,32.1804615127,55.9779621605,380.918312173,62.6387345677,75.1392,243.140377605
 03/07  15:00:00,233.343762574,38.1946655123,85.960309148,0.0,32.1804615127,55.9779621605,366.356733935,63.1765803269,66.8089,236.371253608
 03/07  16:00:00,229.627402677,38.2354610691,82.2489621841,0.0,32.1804615127,55.9779621605,374.980564926,59.3932299721,75.1392,240.448134954
 03/07  17:00:00,248.951767867,37.8422360956,72.6729850821,0.0,32.1804615127,60.9114621605,361.550572506,79.3577789815,91.7998,190.392993525
 03/07  18:00:00,287.296101954,37.1108788763,76.4554425393,0.0,32.1804615127,77.5397301883,484.891160787,153.892320711,49.9818,281.017040075
 03/07  19:00:00,373.036858021,37.1691591521,91.2167883464,0.0,77.122965704,86.2600435998,745.100408904,187.969609548,49.9818,507.148999357
 03/07  20:00:00,379.329994049,37.0799436124,90.2618839841,0.0,102.647051061,80.1663183927,616.80595857,210.019515025,33.3212,373.465243545
 03/07  21:00:00,411.464830259,37.0472964291,96.8670721073,0.0,115.40909374,92.7192997104,629.360861791,220.392171006,33.3212,375.647490785
 03/07  22:00:00,387.412308303,37.0577800685,96.1963777256,0.0,102.647051061,94.1340635361,786.728354417,208.015553608,24.9909,553.721900808
 03/07  23:00:00,313.118204867,37.1094137069,87.8436503148,0.0,77.122965704,65.871452062,671.789944361,237.590878729,16.6606,417.538465633
 03/07  24:00:00,219.533002848,37.0803513014,61.8133303303,0.0,38.286128036,48.4199368926,508.318978197,272.107515539,8.3303,227.881162658
 03/08  01:00:00,164.370156229,31.0502386781,51.6864414928,0.0,25.5240853573,30.610668775,237.444997875,46.9275454823,3.33212,187.185332392
 03/08  02:00:00,150.337815348,31.0502386781,44.9910281734,0.0,19.418418834,29.3649097162,181.96617854,40.3562649502,3.33212,138.27779359
 03/08  03:00:00,139.112817763,31.0502386781,41.6718443361,0.0,12.7620426787,28.1191506574,176.467406094,34.8829413902,3.33212,138.252344703
 03/08  04:00:00,137.346592489,31.0502386781,39.9265292769,0.0,12.7620426787,28.1191506574,170.704126167,29.1313591967,3.33212,138.24064697
 03/08  05:00:00,144.371817075,31.0502386781,40.3443341375,0.0,12.7620426787,28.1191506574,218.269819424,27.7517775649,3.33212,187.185921859
 03/08  06:00:00,181.563119821,33.0438434138,47.8723824502,0.0,25.5240853573,30.610668775,356.429759754,28.1179360061,8.3303,319.981523748
 03/08  07:00:00,301.329222329,35.0374481494,76.2586035035,0.0,51.0481707146,78.1489452969,593.442423665,26.8097046727,16.6606,549.972118992
 03/08  08:00:00,374.694062871,37.1098696531,96.2396035218,0.0,64.3609230253,109.708623606,964.731033876,209.06734692,24.9909,730.672786956
 03/08  09:00:00,323.315094508,37.0844098279,89.0124883049,0.0,51.0481707146,80.7689615957,746.775170228,154.534503916,33.3212,558.919466312
 03/08  10:00:00,294.645206956,37.8247841503,88.7173523678,0.0,51.0481707146,71.0224615957,581.32534651,88.5127879902,66.8089,426.00365852
 03/08  11:00:00,239.511952573,37.9738354059,82.431062418,0.0,32.1804615127,65.7244621605,474.58671443,64.4020754873,83.4695,326.715138943
 03/08  12:00:00,233.59000616,38.0504764688,75.8944093508,0.0,32.1804615127,65.7244621605,379.042147487,51.8659293025,83.4695,243.706718184
 03/08  13:00:00,244.783458762,38.1179488946,87.7633551879,0.0,32.1804615127,65.7244621605,374.053587462,45.7484626406,83.4695,244.835624821
 03/08  14:00:00,239.097271223,38.1589638612,91.7585088376,0.0,32.1804615127,55.9779621605,358.339290428,46.1745087308,75.1392,237.025581697
 03/08  15:00:00,236.808449884,38.2035760184,89.4449188554,0.0,32.1804615127,55.9779621605,355.663817577,45.2193746312,66.8089,243.635542946
 03/08  16:00:00,227.724814505,38.2409355567,80.3704980664,0.0,32.1804615127,55.9779621605,358.653289186,47.1419743689,75.1392,236.372114817
 03/08  17:00:00,252.684874244,37.8474796016,76.4543536135,0.0,32.1804615127,60.9114621605,335.542916052,55.8689735243,91.7998,187.874142527
 03/08  18:00:00,295.777470782,37.1160469626,85.0626236289,0.0,32.1804615127,77.5397301883,432.755375191,102.325465241,49.9818,280.44810995
 03/08  19:00:00,373.332729212,37.1739657456,91.772181397,0.0,77.122965704,86.2600435998,669.235950018,112.099834462,49.9818,507.154315555
 03/08  20:00:00,383.664304357,37.0832312033,94.4070571454,0.0,102.647051061,80.1663183927,584.217392412,169.139879112,33.3212,381.756313299
 03/08  21:00:00,408.941706016,37.0519968842,94.2782177327,0.0,115.40909374,92.7192997104,580.613452146,175.307775958,33.3212,371.984476188
 03/08  22:00:00,385.10594089,37.0691692143,93.8784556116,0.0,102.647051061,94.1340635361,766.327836383,189.408608147,24.9909,551.928328235
 03/08  23:00:00,316.238017616,37.1238361379,91.4262607447,0.0,77.122965704,65.871452062,629.624030984,197.89312711,16.6606,415.070303873
 03/08  24:00:00,222.187968996,37.0954608803,65.3762384153,0.0,38.286128036,48.4199368926,454.175785125,211.566901195,8.3303,234.27858393
 03/09  01:00:00,168.149684342,31.0502386781,55.5423649433,0.0,25.5240853573,30.610668775,239.658963733,56.0862583174,3.33212,180.240585416
 03/09  02:00:00,154.677742679,31.0502386781,49.437302844,0.0,19.418418834,29.3649097162,191.591033171,46.2072857531,3.33212,142.051627418
 03/09  03:00:00,143.187821783,31.0502386781,45.8500061175,0.0,12.7620426787,28.1191506574,186.765556114,42.3822512793,3.33212,141.051184835
 03/09  04:00:00,141.427380016,31.0502386781,44.0899487131,0.0,12.7620426787,28.1191506574,177.86961769,36.2904665205,3.33212,138.24703117
 03/09  05:00:00,152.154702203,34.0406457816,45.2524307989,0.0,12.7620426787,28.1191506574,215.366611587,31.682550777,3.33212,180.35194081
 03/09  06:00:00,186.228287095,32.0470410459,53.6821357281,0.0,25.5240853573,30.610668775,357.428126179,28.739257087,8.3303,320.358569092
 03/09  07:00:00,308.620345637,36.0342505172,82.6961601452,0.0,51.0481707146,78.1489452969,595.893157381,27.0438426194,16.6606,552.188714761
 03/09  08:00:00,374.485759184,37.0383990699,97.300574479,0.0,64.3609230253,109.708623606,937.292894928,177.722985305,24.9909,734.579009624
 03/09  09:00:00,323.828211672,37.0736260614,89.862584852,0.0,51.0481707146,80.7689615957,741.345741533,149.118420748,33.3212,558.906120785
 03/09  10:00:00,294.486114539,37.81428959,88.6825573795,0.0,51.0481707146,71.0224615957,564.994966367,76.559814848,66.8089,421.626251519
 03/09  11:00:00,240.847177568,37.9647534483,83.804023838,0.0,32.1804615127,65.7244621605,475.970832591,60.2381207283,83.4695,332.263211863
 03/09  12:00:00,240.431082581,38.0619681561,82.7017613485,0.0,32.1804615127,65.7244621605,375.949170635,52.6129377737,83.4695,239.866732862
 03/09  13:00:00,238.839765298,38.1301563314,81.8166251752,0.0,32.1804615127,65.7244621605,378.154619631,50.9772325592,83.4695,243.707887072
 03/09  14:00:00,235.66562475,38.1543699924,88.3349005932,0.0,32.1804615127,55.9779621605,367.595384093,50.3182562032,75.1392,242.137927889
 03/09  15:00:00,227.926185358,38.198454222,80.5859501925,0.0,32.1804615127,55.9779621605,356.126326644,50.790229895,66.8089,238.527196749
 03/09  16:00:00,214.229767189,38.2351671781,66.909647621,0.0,32.1804615127,55.9779621605,367.911868721,56.4042960781,75.1392,236.368372642
 03/09  17:00:00,240.452796726,37.8506478226,64.2635927821,0.0,32.1804615127,60.9114621605,337.110251402,57.4402003023,91.7998,187.870251099
 03/09  18:00:00,287.171674323,37.1300652062,76.4974282319,0.0,32.1804615127,77.5397301883,429.72276169,99.2529181275,49.9818,280.488043562
 03/09  19:00:00,373.618184544,37.1835926432,91.9006102352,0.0,77.122965704,86.2600435998,728.030174064,169.78442011,49.9818,508.263953954
 03/09  20:00:00,381.632597108,37.0874183359,92.0384064577,0.0,102.647051061,80.1663183927,660.688541263,245.951378537,33.3212,381.415962726
 03/09  21:00:00,411.458338437,37.0553844208,96.4863622158,0.0,115.40909374,92.7192997104,616.659520834,211.922268743,33.3212,371.416052091
 03/09  22:00:00,388.528117791,37.0724867608,96.7872550853,0.0,102.647051061,94.1340635361,819.260637202,242.347083482,24.9909,551.92265372
 03/09  23:00:00,314.036836164,37.1254621158,88.6938475065,0.0,77.122965704,65.871452062,656.576429992,224.842485821,16.6606,415.073344171
 03/09  24:00:00,220.43633215,37.0961446889,63.3005275535,0.0,38.286128036,48.4199368926,454.43988868,211.846699816,8.3303,234.262888864
 03/10  01:00:00,165.978761041,31.0502386781,53.3491341961,0.0,25.5240853573,30.610668775,238.962522109,50.5048898823,3.33212,185.125512227
 03/10  02:00:00,152.293551717,31.0502386781,47.0161680077,0.0,19.418418834,29.3649097162,186.197487724,42.6761224448,3.33212,140.189245279
 03/10  03:00:00,141.105827518,31.0502386781,43.7529718183,0.0,12.7620426787,28.1191506574,177.305036493,35.7235784757,3.33212,138.249338017
 03/10  04:00:00,139.545302559,31.0502386781,42.1973881967,0.0,12.7620426787,28.1191506574,172.353298812,30.7597260264,3.33212,138.261452786
 03/10  05:00:00,151.541195036,34.0406457816,43.9921979233,0.0,12.7620426787,28.1191506574,215.06856452,27.2824463088,3.33212,184.453998212
 03/10  06:00:00,185.262125402,31.0502386781,53.0618239735,0.0,25.5240853573,30.610668775,353.620610296,24.8383826053,8.3303,320.45192769
 03/10  07:00:00,308.414278879,35.8348900437,81.9662300155,0.0,51.0481707146,78.1489452969,591.94993951,23.127202158,16.6606,552.162137352
 03/10  08:00:00,374.962656958,37.0427343554,97.1389029819,0.0,64.3609230253,109.708623606,901.628412253,146.677304154,24.9909,729.960208099
 03/10  09:00:00,318.616251329,37.0364801506,83.7480692096,0.0,51.0481707146,80.7689615957,773.385621413,181.801380877,33.3212,558.263040536
 03/10  10:00:00,276.330173566,37.8079222777,70.0932962451,0.0,51.0481707146,71.0224615957,639.280038839,151.7510461,66.8089,420.720092739
 03/10  11:00:00,212.924075379,37.953248408,55.4553798003,0.0,32.1804615127,65.7244621605,569.587794228,154.719443945,83.4695,331.398850283
 03/10  12:00:00,208.803454287,38.0294339175,50.680123643,0.0,32.1804615127,65.7244621605,486.130095713,157.276175128,83.4695,245.384420585
 03/10  13:00:00,208.572803019,38.0870866141,51.3237843994,0.0,32.1804615127,65.7244621605,462.404351533,134.081904344,83.4695,244.852947189
 03/10  14:00:00,198.930684671,38.1345569873,51.4641414809,0.0,32.1804615127,55.9779621605,436.022381618,123.985543469,75.1392,236.897638149
 03/10  15:00:00,199.414734575,38.1771667127,51.9705554381,0.0,32.1804615127,55.9779621605,422.802161951,117.748245016,66.8089,238.245016936
 03/10  16:00:00,201.812589904,38.2161134528,54.4180792804,0.0,32.1804615127,55.9779621605,417.354873558,100.31766351,75.1392,241.898010048
 03/10  17:00:00,228.108872331,37.8026464038,51.8092161659,0.0,32.1804615127,60.9114621605,399.161453911,119.473583335,91.7998,187.888070576
 03/10  18:00:00,273.672653,37.0578243832,62.7481160658,0.0,32.1804615127,77.5397301883,520.976843764,190.602366563,49.9818,280.392677201
 03/10  19:00:00,362.061370622,37.1176410426,80.0604117158,0.0,77.122965704,86.2600435998,784.481575677,227.335437562,49.9818,507.164338115
 03/10  20:00:00,368.598089582,37.0370792221,78.7653269186,0.0,102.647051061,80.1663183927,713.524696406,303.693246322,33.3212,376.510250084
 03/10  21:00:00,402.428404409,37.0310528851,86.6936841144,0.0,115.40909374,92.7192997104,680.176543136,269.747280879,33.3212,377.108062257
 03/10  22:00:00,389.534114,37.0310528851,96.8930480761,0.0,102.647051061,94.1340635361,841.201569197,264.009923475,24.9909,552.200745721
 03/10  23:00:00,305.200037338,37.0566243425,78.544779701,0.0,77.122965704,65.871452062,690.690906082,258.955534624,16.6606,415.074771457
 03/10  24:00:00,214.312786952,37.0337431337,55.1870875775,0.0,38.286128036,48.4199368926,522.538950592,285.476119351,8.3303,228.732531241
 03/11  01:00:00,162.487064089,31.0502386781,47.6117149036,0.0,27.7269238854,30.610668775,220.03757665,31.2168633286,3.33212,185.488593322
 03/11  02:00:00,158.235988724,31.0502386781,43.3698688209,0.0,27.7269238854,30.610668775,167.671723084,26.0862512082,3.33212,138.253351876
 03/11  03:00:00,137.520328256,31.0502386781,40.146797196,0.0,12.7620426787,28.1191506574,165.759568075,24.1619846751,3.33212,138.2654634
 03/11  04:00:00,135.793480517,31.0502386781,38.4441192812,0.0,12.7620426787,28.1191506574,163.602691214,21.8784025887,3.33212,138.392168625
 03/11  05:00:00,143.557589933,31.0502386781,39.6209171162,0.0,12.7620426787,28.1191506574,211.925055738,21.5243791411,3.33212,187.068556597
 03/11  06:00:00,157.801265507,31.0502386781,41.5912464102,0.0,12.7620426787,28.1191506574,265.265890979,22.6545908026,8.3303,234.281000177
 03/11  07:00:00,244.24856176,35.6355295701,51.1210631086,0.0,42.6918050922,54.3732441037,361.780819728,22.8060359206,16.6606,322.314183808
 03/11  08:00:00,308.119939116,37.0531337339,75.4930504908,0.0,42.6918050922,86.1019271793,795.15502126,220.20780148,24.9909,549.956319779
 03/11  09:00:00,370.492394228,37.0310528851,96.6637681363,0.0,57.6566862989,112.030105488,1062.27606321,245.222463452,33.3212,783.732399755
 03/11  10:00:00,310.913296686,37.8077131838,84.6697710602,0.0,57.6566862989,83.6599452969,793.197117572,170.185499158,66.8089,556.202718414
 03/11  11:00:00,235.540818827,37.952565309,63.8214253603,0.0,42.6918050922,68.9656133826,681.546035242,179.311919654,83.4695,418.764615588
 03/11  12:00:00,220.910794274,38.0303219494,57.5935435862,0.0,34.9340096728,67.7198543238,608.23933555,189.98098681,83.4695,334.78884874
 03/11  13:00:00,212.116084329,38.0844421834,49.6309558035,0.0,34.9340096728,67.7198543238,529.442498849,200.048197641,83.4695,245.924801208
 03/11  14:00:00,199.566709216,38.1280126478,46.6628628502,0.0,34.9340096728,57.9733543238,543.300062136,222.779619884,75.1392,245.381242251
 03/11  15:00:00,197.34501111,38.1679017357,44.33487847,0.0,34.9340096728,57.9733543238,537.878149414,229.071188956,66.8089,241.998060458
 03/11  16:00:00,195.394815935,38.2035035505,42.3851541354,0.0,34.9340096728,57.9733543238,540.249424711,224.863344812,75.1392,240.246879899
 03/11  17:00:00,221.615777905,37.7881401568,39.5542753307,0.0,34.9340096728,62.9068543238,530.976343994,249.396905997,91.7998,189.779637997
 03/11  18:00:00,257.585363366,37.0310528851,47.4125605491,0.0,34.9340096728,72.2186844194,612.154324003,322.880088078,49.9818,239.292435926
 03/11  19:00:00,352.576216684,37.0825689824,59.4708549042,0.0,87.0357390804,86.2600435998,579.216885381,244.477465751,49.9818,284.757619631
 03/11  20:00:00,361.259518498,37.0310528851,73.6665825967,0.0,102.000620287,77.6748002752,647.860272474,240.963443489,33.3212,373.575628985
 03/11  21:00:00,381.40126821,37.0310528851,82.134618157,0.0,102.000620287,88.9820225341,676.107226944,265.817204632,33.3212,376.968822313
 03/11  22:00:00,372.647909585,37.0310528851,82.787198031,0.0,102.000620287,91.6425454185,661.500466082,261.754301168,24.9909,374.755264914
 03/11  23:00:00,317.920986165,37.0310528851,80.7263042581,0.0,87.0357390804,65.871452062,844.360578787,281.610952376,16.6606,546.089026411
 03/11  24:00:00,221.742583921,37.0310528851,57.938355038,0.0,42.6918050922,48.4199368926,612.755805593,283.730481387,8.3303,320.695024206
 03/12  01:00:00,166.439149617,31.0502386781,42.37093283,0.0,34.4311606118,33.1021868926,182.783741812,34.3224376636,3.33212,145.129184148
 03/12  02:00:00,143.487588442,31.0502386781,36.8368744953,0.0,19.466279405,30.610668775,171.916772633,30.0569210025,3.33212,138.527731631
 03/12  03:00:00,141.958557996,31.0502386781,35.3026110076,0.0,19.466279405,30.610668775,169.290471847,27.4388238433,3.33212,138.519528004
 03/12  04:00:00,149.683933939,31.0502386781,36.4232141053,0.0,19.466279405,30.610668775,217.56847941,27.0603150243,3.33212,187.176044385
 03/12  05:00:00,164.187253651,31.0502386781,38.690178132,0.0,19.466279405,30.610668775,268.757358301,25.647554806,8.3303,234.779503496
 03/12  06:00:00,249.412495119,35.236808623,48.2741960064,0.0,42.6918050922,54.3732441037,365.08972227,24.343941512,16.6606,324.085180758
 03/12  07:00:00,319.279806303,37.0403129068,71.1235192579,0.0,49.3960418185,88.5934452969,822.66118093,245.505708226,24.9909,552.164572704
 03/12  08:00:00,370.118174759,37.0310528851,95.7003058142,0.0,57.6566862989,112.030105488,1074.61658274,261.79616997,33.3212,779.499212773
 03/12  09:00:00,293.771802348,37.8592611063,76.1617455801,0.0,50.9524495726,81.1684271793,829.169838591,204.24234706,66.8089,558.118591531
 03/12  10:00:00,227.034102414,37.9487906337,54.7498597364,0.0,42.6918050922,68.9656133826,728.874342804,220.432848093,83.4695,424.971994711
 03/12  11:00:00,215.836591833,38.0222477908,47.4194096769,0.0,38.286128036,68.9656133826,648.069621275,230.146466272,83.4695,334.453655004
 03/12  12:00:00,209.754341885,38.0782468289,42.5001926794,0.0,38.286128036,68.9656133826,526.100341023,201.386717643,83.4695,241.24412338
 03/12  13:00:00,189.892985114,38.1214072003,41.7583592694,0.0,31.5818913096,56.727595265,519.101992546,199.125026112,75.1392,244.837766434
 03/12  14:00:00,193.864283227,38.1612156983,45.7051903525,0.0,31.5818913096,56.727595265,513.079872633,209.904604268,66.8089,236.366368365
 03/12  15:00:00,198.501509608,38.1976067452,50.3227631557,0.0,31.5818913096,56.727595265,524.183726359,211.683215558,75.1392,237.3613108
