Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/12  16:00:00,222.755946675,37.7823758505,45.712576363,0.0,31.5818913096,61.661095265,497.576251547,215.527123418,91.7998,190.24932813
 03/12  17:00:00,255.416364494,37.0310528851,50.901522804,0.0,31.5818913096,70.9729253606,565.300641088,276.037433691,49.9818,239.281407397
 03/12  18:00:00,328.097330641,37.0310528851,61.7018198837,0.0,80.3315023541,83.7685254822,587.974044375,255.906893292,49.9818,282.085351083
 03/12  19:00:00,361.315143889,37.0310528851,73.9560159223,0.0,102.000620287,77.6748002752,665.363887415,260.520905068,33.3212,371.521782347
 03/12  20:00:00,390.132481424,37.0310528851,81.6099422795,0.0,108.704857014,91.4735406516,681.308143734,278.345781133,33.3212,369.641162601
 03/12  21:00:00,363.0212341,37.0310528851,81.8566362824,0.0,95.2963835608,89.1510273009,684.456731395,284.831837785,24.9909,374.633993611
 03/12  22:00:00,308.292432541,37.0310528851,80.4479790522,0.0,80.3315023541,63.3799339444,826.457141542,260.990671084,16.6606,548.805870458
 03/12  23:00:00,221.131431469,37.0310528851,58.0408569508,0.0,42.6918050922,48.4199368926,590.250677019,265.667379272,8.3303,316.252997746
 03/12  24:00:00,168.731726411,31.0502386781,44.653018911,0.0,34.4311606118,33.1021868926,226.42809368,37.05020707,3.33212,186.04576661
 03/13  01:00:00,142.488937997,31.0502386781,37.1616666908,0.0,19.418418834,29.3649097162,176.076393449,33.3086114733,3.33212,139.435661976
 03/13  02:00:00,132.228624152,31.0502386781,34.8222307968,0.0,12.7620426787,28.1191506574,175.63972933,29.4052437236,3.33212,142.902365606
 03/13  03:00:00,131.441040308,31.0502386781,34.0508400084,0.0,12.7620426787,28.1191506574,169.0032574,26.6512911981,3.33212,139.019846202
 03/13  04:00:00,139.906772744,31.0502386781,35.9312216187,0.0,12.7620426787,28.1191506574,209.301169879,25.7327529721,3.33212,180.236296907
 03/13  05:00:00,174.539061042,31.0502386781,42.9485713769,0.0,25.5240853573,30.610668775,353.583965969,25.3030141887,8.3303,319.95065178
 03/13  06:00:00,304.855326539,34.8380876758,71.733197074,0.0,51.0481707146,78.1489452969,592.899702017,24.4873954709,16.6606,551.751706546
 03/13  07:00:00,378.687173275,37.0310528851,94.9399129899,0.0,64.3609230253,109.708623606,981.462679876,221.868317529,24.9909,734.603462347
 03/13  08:00:00,305.591294972,37.0310528851,70.0316988034,0.0,51.0481707146,80.7689615957,840.702942076,248.467850741,33.3212,558.913891335
 03/13  09:00:00,265.744073776,37.7920637284,59.1285028146,0.0,51.0481707146,71.0224615957,650.008757834,160.613871713,66.8089,422.585986121
 03/13  10:00:00,206.481276556,37.9385368311,48.9861236068,0.0,32.1804615127,65.7244621605,565.594290541,151.082700571,83.4695,331.04208997
 03/13  11:00:00,203.553474657,38.0158846476,45.5524464558,0.0,32.1804615127,65.7244621605,462.881912016,139.581149518,83.4695,239.831262498
 03/13  12:00:00,208.044824482,38.0729261757,50.8726542616,0.0,32.1804615127,65.7244621605,456.500758163,128.191081453,83.4695,244.84017671
 03/13  13:00:00,205.969970397,38.1218629557,58.5087498507,0.0,32.1804615127,55.9779621605,443.242258867,127.106479762,75.1392,240.996579105
 03/13  14:00:00,208.241970006,38.1650650404,60.7953932209,0.0,32.1804615127,55.9779621605,425.665312764,119.188171851,66.8089,239.668240913
 03/13  15:00:00,210.020662932,38.2033776945,62.6258343291,0.0,32.1804615127,55.9779621605,412.571974985,101.064874767,75.1392,236.367900218
 03/13  16:00:00,236.295457051,37.7913007805,60.0403813978,0.0,32.1804615127,60.9114621605,385.91486063,106.249463304,91.7998,187.865597326
 03/13  17:00:00,281.643692169,37.0398289898,70.9145036418,0.0,32.1804615127,77.5397301883,473.914011988,143.451994848,49.9818,280.480217141
 03/13  18:00:00,352.292153568,37.1041571614,87.3503808443,0.0,77.122965704,86.2600435998,734.088863105,176.351578897,49.9818,507.755484207
 03/13  19:00:00,369.952907213,37.034123093,80.4297311456,0.0,102.647051061,80.1663183927,651.709089214,236.553876287,33.3212,381.834012927
 03/13  20:00:00,401.511229524,37.0310528851,86.1720524257,0.0,115.40909374,92.7192997104,679.022879434,274.293271386,33.3212,371.408408048
 03/13  21:00:00,389.054328463,37.0310528851,96.7311298758,0.0,102.647051061,94.1340635361,851.101177842,274.19650244,24.9909,551.913775402
 03/13  22:00:00,304.482905833,37.0595008452,78.1584851073,0.0,77.122965704,65.871452062,706.596350245,274.863174708,16.6606,415.072575537
 03/13  23:00:00,213.267247551,37.0397289336,55.0964736336,0.0,38.286128036,48.4199368926,490.229144648,247.634252787,8.3303,234.264591861
 03/13  24:00:00,158.711878523,31.0502386781,46.0592110677,0.0,25.5240853573,30.610668775,228.234353682,40.5442599628,3.33212,184.357973719
 03/14  01:00:00,144.056961201,31.0502386781,38.6769079273,0.0,19.418418834,29.3649097162,183.724087864,39.474640765,3.33212,140.917327099
 03/14  02:00:00,133.59172124,31.0502386781,36.1305497205,0.0,12.7620426787,28.1191506574,174.623829607,33.0442671383,3.33212,138.247442469
 03/14  03:00:00,133.436935941,31.0502386781,36.0303894368,0.0,12.7620426787,28.1191506574,167.86354856,26.2718498958,3.33212,138.259578664
 03/14  04:00:00,141.524625212,31.0502386781,36.8807888704,0.0,12.7620426787,28.1191506574,213.245565981,25.9592239588,3.33212,183.954222022
 03/14  05:00:00,177.018096382,31.0502386781,44.7042146354,0.0,25.5240853573,30.610668775,354.825338764,26.0611024345,8.3303,320.43393633
 03/14  06:00:00,307.104951075,35.8348900437,72.1233374424,0.0,51.0481707146,78.1489452969,595.783344783,26.9573939068,16.6606,552.165350876
 03/14  07:00:00,379.19076356,37.0310528851,93.6838792963,0.0,64.3609230253,109.708623606,1015.6856458,259.364813172,24.9909,731.329932623
 03/14  08:00:00,307.676961158,37.0310528851,70.6091139699,0.0,51.0481707146,80.7689615957,868.668946455,277.074675041,33.3212,558.273071414
 03/14  09:00:00,269.35072443,37.8576124473,62.5579498988,0.0,51.0481707146,71.0224615957,639.616671633,154.045175826,66.8089,418.762595807
 03/14  10:00:00,206.707071356,37.9494222088,49.2969127231,0.0,32.1804615127,65.7244621605,547.262875775,130.661563955,83.4695,333.13181182
 03/14  11:00:00,199.420477207,38.0229118158,41.4063115963,0.0,32.1804615127,65.7244621605,473.816829048,144.944453146,83.4695,245.402875902
 03/14  12:00:00,196.789025406,38.0756737075,39.1398325394,0.0,32.1804615127,65.7244621605,551.97505552,225.486067373,83.4695,243.019488148
 03/14  13:00:00,183.98843459,38.1158167252,35.6308343568,0.0,32.1804615127,55.9779621605,583.620160485,269.76729844,75.1392,238.713662045
 03/14  14:00:00,182.946833481,38.1488326273,33.4017149206,0.0,32.1804615127,55.9779621605,656.844767433,353.662281926,66.8089,236.373585507
 03/14  15:00:00,183.740361353,38.1973276624,33.966005372,0.0,32.1804615127,55.9779621605,597.666950693,278.754781144,75.1392,243.772969548
 03/14  16:00:00,214.244825433,37.7870762336,35.9742693586,0.0,32.1804615127,60.9114621605,540.085885017,260.417003272,91.7998,187.869081745
 03/14  17:00:00,256.930977377,37.0310528851,43.1680176249,0.0,32.1804615127,77.5397301883,646.543062479,316.18901549,49.9818,280.372246988
 03/14  18:00:00,328.296415169,37.0310528851,60.4911911511,0.0,77.122965704,86.2600435998,863.1721881,306.022524544,49.9818,507.167863557
 03/14  19:00:00,355.118678639,37.0310528851,63.4106681009,0.0,102.647051061,80.1663183927,709.326386181,301.466089445,33.3212,374.539096736
 03/14  20:00:00,387.562709983,37.0310528851,70.5076800132,0.0,115.40909374,92.7192997104,702.675577994,292.38447049,33.3212,376.969907504
 03/14  21:00:00,377.857717889,37.0310528851,84.2772027456,0.0,102.647051061,94.1340635361,864.029769094,285.332747429,24.9909,553.706121665
 03/14  22:00:00,293.84919145,37.0310528851,66.5099563347,0.0,77.122965704,65.871452062,724.244903156,291.363943469,16.6606,416.220359688
 03/14  23:00:00,203.568860178,37.0310528851,44.268626898,0.0,38.286128036,48.4199368926,542.651427905,307.399178373,8.3303,226.921949532
 03/14  24:00:00,148.904597772,31.0502386781,36.1392699558,0.0,25.5240853573,30.610668775,237.454654221,46.9445249687,3.33212,187.178009252
 03/15  01:00:00,136.346857367,31.0502386781,30.9065105648,0.0,19.418418834,29.3649097162,181.626582658,40.0493321246,3.33212,138.245130533
 03/15  02:00:00,125.871187031,31.0502386781,28.3306581197,0.0,12.7620426787,28.1191506574,178.251820624,36.6761765963,3.33212,138.243524028
 03/15  03:00:00,124.670462352,31.0502386781,27.1358000441,0.0,12.7620426787,28.1191506574,176.717604085,35.1297714292,3.33212,138.255712656
 03/15  04:00:00,132.813448839,31.0502386781,28.6678633323,0.0,12.7620426787,28.1191506574,226.375274548,35.868188283,3.33212,187.174966265
 03/15  05:00:00,168.542543263,31.0502386781,36.7101578719,0.0,25.5240853573,30.610668775,366.152738879,37.8597391754,8.3303,319.962699703
 03/15  06:00:00,296.915745236,33.9575789176,64.3684281882,0.0,51.0481707146,78.1489452969,604.405010235,37.7870107518,16.6606,549.957399483
 03/15  07:00:00,370.791833969,37.0310528851,86.3320637597,0.0,64.3609230253,109.708623606,1051.54838163,294.713596487,24.9909,731.84388514
 03/15  08:00:00,298.780636897,37.0310528851,62.4789795937,0.0,51.0481707146,80.7689615957,923.842501649,331.589562639,33.3212,558.931739011
 03/15  09:00:00,260.659024249,37.4976516269,52.1600735773,0.0,51.0481707146,71.0224615957,799.967301394,307.771763663,66.8089,425.386637731
 03/15  10:00:00,200.247002535,37.9190526773,40.8855309945,0.0,32.1804615127,65.7244621605,666.836046415,255.879137821,83.4695,327.487408594
 03/15  11:00:00,198.168663434,38.0109622582,38.8672382759,0.0,32.1804615127,65.7244621605,570.516224279,244.025821097,83.4695,243.020903182
 03/15  12:00:00,204.179129334,38.0697802942,45.8527770741,0.0,32.1804615127,65.7244621605,560.391433484,232.088193505,83.4695,244.833739979
 03/15  13:00:00,200.575024001,38.1206002571,52.2473540439,0.0,32.1804615127,55.9779621605,524.394975845,211.518664218,75.1392,237.737111627
 03/15  14:00:00,203.167947535,38.1646659002,54.9212301435,0.0,32.1804615127,55.9779621605,522.640669079,212.90693533,66.8089,242.924833749
 03/15  15:00:00,203.00221381,38.2037838533,54.7525190806,0.0,32.1804615127,55.9779621605,528.082509548,216.58512631,75.1392,236.358183238
 03/15  16:00:00,227.914636396,37.7896524695,50.7855211581,0.0,32.1804615127,60.9114621605,496.224972799,216.566728678,91.7998,187.85844412
 03/15  17:00:00,271.685236908,37.0310528851,59.5373919808,0.0,32.1804615127,77.5397301883,608.212601744,277.77606627,49.9818,280.454735474
 03/15  18:00:00,342.492359879,37.0360151964,75.7265784047,0.0,77.122965704,86.2600435998,836.189470766,279.050358362,49.9818,507.157312404
 03/15  19:00:00,363.693498359,37.0310528851,71.7835019521,0.0,102.647051061,80.1663183927,698.876675737,283.24908098,33.3212,382.306394757
 03/15  20:00:00,393.87626307,37.0310528851,76.395493455,0.0,115.40909374,92.7192997104,676.998108018,272.2465888,33.3212,371.430319219
 03/15  21:00:00,382.060867771,37.0310528851,88.1389470904,0.0,102.647051061,94.1340635361,865.010351228,288.091915987,24.9909,551.927535241
 03/15  22:00:00,296.178736485,37.0310528851,68.8117830099,0.0,77.122965704,65.871452062,739.262433629,307.531686116,16.6606,415.070147513
 03/15  23:00:00,205.040159524,37.0310528851,45.7187241916,0.0,38.286128036,48.4199368926,566.389143245,323.78964628,8.3303,234.269196964
 03/15  24:00:00,149.868308232,31.0502386781,37.0082171132,0.0,25.5240853573,30.610668775,237.879760304,53.7582369455,3.33212,180.789403358
 03/16  01:00:00,137.297821438,31.0502386781,31.793134662,0.0,19.418418834,29.3649097162,186.319939391,40.133661393,3.33212,142.854157998
 03/16  02:00:00,127.37094135,31.0502386781,29.782734427,0.0,12.7620426787,28.1191506574,176.968588926,33.9131832541,3.33212,139.723285672
 03/16  03:00:00,126.307949175,31.0502386781,28.7218822754,0.0,12.7620426787,28.1191506574,173.271898366,31.6893136372,3.33212,138.250464728
 03/16  04:00:00,134.667157932,31.0502386781,30.4988355833,0.0,12.7620426787,28.1191506574,215.632448101,30.9478247764,3.33212,181.352503324
 03/16  05:00:00,171.711742645,31.0502386781,39.9464879577,0.0,25.5240853573,30.610668775,358.143520429,29.4190334397,8.3303,320.394186989
 03/16  06:00:00,301.794511967,34.2898463735,69.0919075106,0.0,51.0481707146,78.1489452969,595.427944661,26.6017762991,16.6606,552.165568362
 03/16  07:00:00,376.404831014,37.0310528851,91.9958075794,0.0,64.3609230253,109.708623606,1012.26315036,252.728029934,24.9909,734.544220428
 03/16  08:00:00,305.098924165,37.0310528851,68.8302093539,0.0,51.0481707146,80.7689615957,865.827089529,273.58897706,33.3212,558.916912469
 03/16  09:00:00,266.355713329,37.8513742713,59.4077179875,0.0,51.0481707146,71.0224615957,657.791328236,170.753755568,66.8089,420.228672668
 03/16  10:00:00,207.229155681,37.9438599402,49.4242917112,0.0,32.1804615127,65.7244621605,596.707287601,180.096173056,83.4695,333.141614545
 03/16  11:00:00,205.493078272,38.0171084021,47.2689536964,0.0,32.1804615127,65.7244621605,486.143501611,161.489262056,83.4695,241.184739555
 03/16  12:00:00,206.583148213,38.0735841945,49.3041551263,0.0,32.1804615127,65.7244621605,465.738372754,140.663940728,83.4695,241.604932026
 03/16  13:00:00,197.897337467,38.1226547215,50.3591425572,0.0,32.1804615127,55.9779621605,462.898953832,143.543341792,75.1392,244.21641204
 03/16  14:00:00,194.353271984,38.164963893,46.7958739187,0.0,32.1804615127,55.9779621605,456.797745131,153.536980587,66.8089,236.451864544
 03/16  15:00:00,194.288144757,38.2016613124,46.7172435888,0.0,32.1804615127,55.9779621605,468.732124826,157.221662666,75.1392,236.37126216
 03/16  16:00:00,222.275684205,37.7878956859,45.7722296685,0.0,32.1804615127,60.9114621605,453.498515459,173.821144272,91.7998,187.877571187
 03/16  17:00:00,268.074816887,37.0310528851,56.8692639482,0.0,32.1804615127,77.5397301883,566.266769449,235.781635501,49.9818,280.503333949
 03/16  18:00:00,340.229037362,37.0608695952,74.569392473,0.0,77.122965704,86.2600435998,825.080332428,265.913002134,49.9818,509.185530294
 03/16  19:00:00,363.795335111,37.0310528851,73.246344197,0.0,102.647051061,80.1663183927,691.784466434,277.808092134,33.3212,380.6551743
 03/16  20:00:00,396.360453573,37.0310528851,80.2540881036,0.0,115.40909374,92.7192997104,655.155184287,250.404039219,33.3212,371.429945068
 03/16  21:00:00,386.831723438,37.0310528851,94.2901180153,0.0,102.647051061,94.1340635361,816.646663937,239.745849986,24.9909,551.909913951
 03/16  22:00:00,301.917630205,37.0311572222,75.9312821804,0.0,77.122965704,65.871452062,674.536333209,242.800372448,16.6606,415.075360761
 03/16  23:00:00,210.613208336,37.0310528851,52.6951926482,0.0,38.286128036,48.4199368926,492.531008116,249.939488633,8.3303,234.261219483
 03/16  24:00:00,156.541310177,31.0502386781,43.9189090617,0.0,25.5240853573,30.610668775,231.3353489,41.2701711825,3.33212,186.733057718
 03/17  01:00:00,143.945637059,31.0502386781,38.664998865,0.0,19.418418834,29.3649097162,176.850175685,34.8559632043,3.33212,138.66209248
 03/17  02:00:00,133.303850147,31.0502386781,35.9242162451,0.0,12.7620426787,28.1191506574,173.518611126,31.9333068561,3.33212,138.253184269
 03/17  03:00:00,131.841502531,31.0502386781,34.4508641912,0.0,12.7620426787,28.1191506574,171.271520871,29.6741302728,3.33212,138.265270598
 03/17  04:00:00,140.770359366,31.0502386781,36.1674238369,0.0,12.7620426787,28.1191506574,216.414235593,27.5343960091,3.33212,185.547719584
 03/17  05:00:00,177.194451797,31.0502386781,44.9510061083,0.0,25.5240853573,30.610668775,354.976493241,26.1810216041,8.3303,320.465171637
 03/17  06:00:00,306.420385852,35.236808623,72.093758397,0.0,51.0481707146,78.1489452969,596.814161643,28.1361677835,16.6606,552.017393859
 03/17  07:00:00,378.91294583,37.0310528851,93.4196754143,0.0,64.3609230253,109.708623606,1012.44969945,260.258944552,24.9909,727.199854894
 03/17  08:00:00,306.067650842,37.0334916921,68.9695461897,0.0,51.0481707146,80.7689615957,864.710196137,273.105907452,33.3212,558.283088685
 03/17  09:00:00,267.772755683,37.8010646053,60.8027094338,0.0,51.0481707146,71.0224615957,664.398576519,171.976736202,66.8089,425.612940316
 03/17  10:00:00,213.508818936,37.9487045157,55.7844406246,0.0,32.1804615127,65.7244621605,572.149660898,161.559001889,83.4695,327.121159009
 03/17  11:00:00,216.179302648,38.027755961,58.0613207486,0.0,32.1804615127,65.7244621605,464.295478334,135.411952933,83.4695,245.4140254
 03/17  12:00:00,222.089559163,38.0882380169,64.7967257143,0.0,32.1804615127,65.7244621605,458.342426556,130.029551916,83.4695,244.843374641
 03/17  13:00:00,218.063358811,38.1388039971,70.5051823399,0.0,32.1804615127,55.9779621605,437.681527688,125.658648416,75.1392,236.883679272
 03/17  14:00:00,218.36015241,38.1831207885,70.811757228,0.0,32.1804615127,55.9779621605,433.950081108,123.368929225,66.8089,243.772251883
 03/17  15:00:00,210.107200612,38.2198944741,62.5092680952,0.0,32.1804615127,55.9779621605,455.219135629,143.69980377,75.1392,236.380131859
 03/17  16:00:00,231.485504204,37.8038505602,54.8431418027,0.0,32.1804615127,60.9114621605,471.002584647,191.302418648,91.7998,187.900365999
 03/17  17:00:00,275.338389629,37.0568296,64.0047166683,0.0,32.1804615127,77.5397301883,567.502069865,237.089120597,49.9818,280.431149268
 03/17  18:00:00,346.654761875,37.1180238907,81.1321118175,0.0,77.122965704,86.2600435998,784.236223677,227.105069139,49.9818,507.149354538
 03/17  19:00:00,366.783096301,37.0376878553,79.8668379128,0.0,102.647051061,80.1663183927,661.668743691,248.19781987,33.3212,380.149723821
 03/17  20:00:00,402.263944803,37.0310528851,87.0380344376,0.0,115.40909374,92.7192997104,640.675994306,233.744962022,33.3212,373.609832283
 03/17  21:00:00,388.600428806,37.0310528851,96.8480147586,0.0,102.647051061,94.1340635361,800.002880535,223.087555109,24.9909,551.924425425
 03/17  22:00:00,307.086624312,37.0569855574,81.5867092185,0.0,77.122965704,65.871452062,655.138164242,223.398196095,16.6606,415.079368147
 03/17  23:00:00,214.731203602,37.0343411486,57.0253521395,0.0,38.286128036,48.4199368926,498.724705285,256.116911598,8.3303,234.277493687
 03/17  24:00:00,160.440125773,31.0502386781,47.796819211,0.0,25.5240853573,30.610668775,227.09687557,43.5120473989,3.33212,180.252708171
 03/18  01:00:00,157.50026036,31.0502386781,42.6180066617,0.0,27.7269238854,30.610668775,179.389394991,37.7826564909,3.33212,138.2746185
 03/18  02:00:00,136.481359656,31.0502386781,39.0570642293,0.0,12.7620426787,28.1191506574,180.085739102,34.6862402341,3.33212,142.067378868
 03/18  03:00:00,134.838258119,31.0502386781,37.4029474735,0.0,12.7620426787,28.1191506574,175.556748693,31.18888197,3.33212,141.035746723
 03/18  04:00:00,142.816195901,31.0502386781,38.7980226721,0.0,12.7620426787,28.1191506574,211.723446303,28.1487602588,3.33212,180.242566044
 03/18  05:00:00,156.648920543,31.0502386781,40.3663481103,0.0,12.7620426787,28.1191506574,270.116598842,27.5218991343,8.3303,234.264399708
 03/18  06:00:00,250.752195045,35.8348900437,48.9481451115,0.0,42.6918050922,54.3732441037,367.148408429,28.1683761846,16.6606,322.319432245
 03/18  07:00:00,308.473362948,37.0310837196,72.3061281594,0.0,42.6918050922,86.1019271793,838.725851939,262.443825472,24.9909,551.291126466
 03/18  08:00:00,370.811941379,37.0310528851,96.3168039693,0.0,57.6566862989,112.030105488,1087.02109788,272.197745546,33.3212,781.502152335
 03/18  09:00:00,311.565376168,37.8685015903,84.9410437219,0.0,57.6566862989,83.6599452969,805.989577727,183.030484473,66.8089,556.150193253
 03/18  10:00:00,243.362775359,37.9610315206,71.1707034439,0.0,42.6918050922,68.9656133826,713.739375356,211.208336313,83.4695,419.061539043
 03/18  11:00:00,236.022839923,38.0481348528,72.5775710785,0.0,34.9340096728,67.7198543238,591.01870882,173.023145017,83.4695,334.526063803
 03/18  12:00:00,237.149314306,38.1101759821,74.8543414716,0.0,34.9340096728,67.7198543238,474.284942331,144.838570255,83.4695,245.976872076
 03/18  13:00:00,231.147454591,38.1472992302,78.4203574921,0.0,34.9340096728,57.9733543238,502.437001662,181.91437145,75.1392,245.383430211
 03/18  14:00:00,231.199447334,38.1885190209,78.5037457771,0.0,34.9340096728,57.9733543238,480.844953749,169.196016438,66.8089,244.840037311
 03/18  15:00:00,227.591843141,38.2275956686,75.0986387329,0.0,34.9340096728,57.9733543238,452.192711191,136.466718511,75.1392,240.586792681
 03/18  16:00:00,249.733592783,37.8114615981,68.37637765,0.0,34.9340096728,62.9068543238,437.9033522,153.867290414,91.7998,192.236261786
 03/18  17:00:00,281.339115845,37.0739174838,72.7647967798,0.0,34.9340096728,72.2186844194,486.100412459,200.344341267,49.9818,235.774271192
 03/18  18:00:00,357.548810072,37.1640767815,82.4876735884,0.0,87.0357390804,86.2600435998,535.098926621,202.113258912,49.9818,283.003867709
 03/18  19:00:00,373.391554741,37.0388517057,89.6418563075,0.0,102.000620287,77.6748002752,624.392824153,210.814390207,33.3212,380.257233946
 03/18  20:00:00,395.604637341,37.0310786878,97.4399881223,0.0,102.000620287,88.9820225341,647.83959328,242.672762888,33.3212,371.845630392
 03/18  21:00:00,386.686261033,37.0310528851,97.6734934938,0.0,102.000620287,91.6425454185,663.122636921,265.651860091,24.9909,372.47987683
 03/18  22:00:00,329.548335993,37.0310528851,93.49252653,0.0,87.0357390804,65.871452062,814.522245969,251.066508884,16.6606,546.795137085
 03/18  23:00:00,231.002265698,37.0310528851,68.1723685355,0.0,42.6918050922,48.4199368926,606.81775905,274.103541307,8.3303,324.383917743
 03/18  24:00:00,167.718970456,31.0502386781,52.8039510811,0.0,27.7269238854,30.610668775,226.885442481,39.8468735975,3.33212,183.706448883
 03/19  01:00:00,170.078946157,31.0502386781,45.9086226545,0.0,34.4311606118,33.1021868926,180.728273436,34.2148278284,3.33212,143.181325608
 03/19  02:00:00,147.298607595,31.0502386781,40.5561628881,0.0,19.466279405,30.610668775,177.272138756,33.4619413199,3.33212,140.478077436
 03/19  03:00:00,143.781814358,31.0502386781,36.9946454205,0.0,19.466279405,30.610668775,173.406179416,31.548330826,3.33212,138.52572859
 03/19  04:00:00,150.996995469,31.0502386781,37.6315075402,0.0,19.466279405,30.610668775,218.725584305,28.207926336,3.33212,187.185537969
 03/19  05:00:00,164.109601098,31.0502386781,38.445720392,0.0,19.466279405,30.610668775,271.841417475,28.7254701553,8.3303,234.78564732
 03/19  06:00:00,249.187367999,35.4361690965,47.6858103682,0.0,42.6918050922,54.3732441037,367.03151998,26.4781281352,16.6606,323.892791845
 03/19  07:00:00,316.875690778,37.0310528851,71.4735904711,0.0,49.3960418185,88.5934452969,834.563777528,258.11189224,24.9909,551.460985288
 03/19  08:00:00,370.581846071,37.0310528851,96.0378003326,0.0,57.6566862989,112.030105488,1103.71794213,289.176581392,33.3212,781.220160736
 03/19  09:00:00,305.494689644,37.8727005602,87.6493168868,0.0,50.9524495726,81.1684271793,830.143586063,205.185423741,66.8089,558.149262321
 03/19  10:00:00,243.184365107,38.0229791139,71.5274747699,0.0,42.6918050922,68.9656133826,646.215223965,140.975440848,83.4695,421.770283116
 03/19  11:00:00,238.080374524,38.0645944536,70.5833128999,0.0,38.286128036,68.9656133826,526.279356627,108.324953012,83.4695,334.484903615
 03/19  12:00:00,239.118475106,38.1092883686,72.5171467263,0.0,38.286128036,68.9656133826,434.369671706,107.209399015,83.4695,243.690772691
 03/19  13:00:00,223.923338586,38.1470278999,76.3320389154,0.0,31.5818913096,56.727595265,414.660143785,94.6748528138,75.1392,244.846090971
 03/19  14:00:00,226.271442178,38.1903832866,78.740914776,0.0,31.5818913096,56.727595265,378.976835727,75.8068470822,66.8089,236.361088644
 03/19  15:00:00,224.380077992,38.2274669591,76.8924681144,0.0,31.5818913096,56.727595265,375.816692909,64.3043823687,75.1392,236.37311054
 03/19  16:00:00,249.111025127,37.8117641716,72.7756852188,0.0,31.5818913096,61.661095265,351.029117013,70.9319269621,91.7998,188.297390051
 03/19  17:00:00,283.902377326,37.0533047714,80.5434107449,0.0,31.5818913096,70.9729253606,377.885241289,88.6261284821,49.9818,239.277312807
 03/19  18:00:00,355.522995135,37.111454873,90.3500238981,0.0,80.3315023541,83.7685254822,441.964902856,106.632041407,49.9818,285.351061449
 03/19  19:00:00,377.529230122,37.0344026481,94.2850653298,0.0,102.000620287,77.6748002752,591.842993025,187.036937335,33.3212,371.48485569
 03/19  20:00:00,403.113039263,37.0310528851,96.1958122853,0.0,108.704857014,91.4735406516,655.591093412,252.668512439,33.3212,369.601380973
 03/19  21:00:00,376.846106519,37.0310528851,97.7833726197,0.0,95.2963835608,89.1510273009,655.681730738,258.301139716,24.9909,372.389691023
 03/19  22:00:00,322.000909321,37.0310528851,96.0026277846,0.0,80.3315023541,63.3799339444,800.725069134,235.235864068,16.6606,548.828605066
 03/19  23:00:00,232.135391509,37.0310528851,70.6788343854,0.0,42.6918050922,48.4199368926,529.558454455,204.695109098,8.3303,316.533045357
 03/19  24:00:00,181.064604221,31.0502386781,57.0267038342,0.0,34.4311606118,33.1021868926,239.073301058,48.1658455915,3.33212,187.575335466
 03/20  01:00:00,153.556050727,31.0502386781,48.2971307365,0.0,19.418418834,29.3649097162,185.589147608,43.9876838003,3.33212,138.269343808
 03/20  02:00:00,141.652554296,31.0502386781,44.2984299583,0.0,12.7620426787,28.1191506574,183.513180416,39.043104807,3.33212,141.137955609
 03/20  03:00:00,139.441045693,31.0502386781,42.0762204398,0.0,12.7620426787,28.1191506574,179.824310237,34.5183295998,3.33212,141.973860637
 03/20  04:00:00,146.58190703,31.0502386781,42.6243325911,0.0,12.7620426787,28.1191506574,214.305367901,30.7283798676,3.33212,180.244868034
 03/20  05:00:00,184.068891821,33.0438434138,50.4849722859,0.0,25.5240853573,30.610668775,356.695221667,28.4132506216,8.3303,319.951671046
 03/20  06:00:00,312.143640911,35.0374481494,78.8274667646,0.0,51.0481707146,78.1489452969,593.099927375,25.4175110552,16.6606,551.02181632
 03/20  07:00:00,376.635474779,37.1197644641,96.6109304763,0.0,64.3609230253,109.708623606,928.05488446,168.470740038,24.9909,734.593244422
 03/20  08:00:00,316.633585873,37.0614786804,82.492952906,0.0,51.0481707146,80.7689615957,757.283830765,165.037292284,33.3212,558.925338481
 03/20  09:00:00,279.231628211,37.8158787782,73.2954212429,0.0,51.0481707146,71.0224615957,594.194186913,104.245554786,66.8089,423.139732127
 03/20  10:00:00,226.67322343,37.9627642078,69.6144985045,0.0,32.1804615127,65.7244621605,487.996549743,74.1937192604,83.4695,330.333330483
 03/20  11:00:00,230.224537778,38.0501092162,72.56576103,0.0,32.1804615127,65.7244621605,370.915543425,46.977952594,83.4695,240.468090831
 03/20  12:00:00,239.40625698,38.1093791302,82.4321361264,0.0,32.1804615127,65.7244621605,365.662010076,37.3540717391,83.4695,244.838438336
 03/20  13:00:00,238.161111664,38.1510617059,90.8753993392,0.0,32.1804615127,55.9779621605,340.029910629,24.5497621723,75.1392,240.340948457
 03/20  14:00:00,241.524894459,38.194699127,94.1909610394,0.0,32.1804615127,55.9779621605,327.131427094,19.998343,66.8089,240.324184094
 03/20  15:00:00,236.204701591,38.2338140709,88.8527519908,0.0,32.1804615127,55.9779621605,335.559889616,24.0527224334,75.1392,236.367967183
 03/20  16:00:00,259.185166686,37.8642957613,82.9435713713,0.0,32.1804615127,60.9114621605,309.80163347,30.1391103771,91.7998,187.862723093
 03/20  17:00:00,303.352434271,37.1470441345,92.7271433381,0.0,32.1804615127,77.5397301883,366.36145993,35.9042380054,49.9818,280.475421924
 03/20  18:00:00,355.979109452,37.2112972034,91.2316264246,0.0,77.122965704,86.2600435998,599.37810332,41.9321988471,49.9818,507.464104473
 03/20  19:00:00,378.717462078,37.1186831811,92.4769957508,0.0,102.647051061,80.1663183927,484.676509462,69.2799731591,33.3212,382.075336303
 03/20  20:00:00,407.193265494,37.0996817583,92.7108864157,0.0,115.40909374,92.7192997104,521.915868964,117.190698531,33.3212,371.403970433
 03/20  21:00:00,383.535532264,37.1388022363,92.4592208996,0.0,102.647051061,94.1340635361,730.246471547,153.331056723,24.9909,551.924514824
 03/20  22:00:00,317.092810212,37.2122144643,92.424865602,0.0,77.122965704,65.871452062,608.100869822,176.368260635,16.6606,415.072009187
 03/20  23:00:00,223.854607901,37.159605108,67.2639220823,0.0,38.286128036,48.4199368926,428.939342768,186.343069612,8.3303,234.265973157
 03/20  24:00:00,169.807933509,31.0502386781,57.2188375117,0.0,25.5240853573,30.610668775,247.218014748,60.0976015222,3.33212,183.788293225
 03/21  01:00:00,155.893198513,31.0502386781,50.6685417265,0.0,19.418418834,29.3649097162,197.51449645,52.7241017122,3.33212,141.458274737
 03/21  02:00:00,145.028133267,32.0470410459,46.7197552045,0.0,12.7620426787,28.1191506574,189.419877498,47.8440381449,3.33212,138.243719354
 03/21  03:00:00,143.991254134,33.0438434138,44.7062046781,0.0,12.7620426787,28.1191506574,183.103142333,41.502560155,3.33212,138.268462178
 03/21  04:00:00,153.132106868,33.0438434138,46.6485199639,0.0,12.7620426787,28.1191506574,222.16303139,35.3263422653,3.33212,183.504569124
 03/21  05:00:00,211.309404304,32.0470410459,78.091808375,0.0,25.5240853573,30.610668775,359.453527464,30.7288224111,8.3303,320.394405053
 03/21  06:00:00,330.112386367,35.8348900437,94.9855536075,0.0,51.0481707146,78.1489452969,594.948871364,26.1256844762,16.6606,552.162586888
 03/21  07:00:00,374.883370983,37.0471612149,94.4468632061,0.0,64.3609230253,109.708623606,867.585163966,109.876341848,24.9909,732.717922118
 03/21  08:00:00,287.318247269,37.0976002026,53.044793294,0.0,51.0481707146,80.7689615957,705.636523376,114.039577938,33.3212,558.275745438
 03/21  09:00:00,272.558962065,37.8079054272,66.9451641929,0.0,51.0481707146,71.0224615957,536.962190178,51.3930964536,66.8089,418.760193724
 03/21  10:00:00,227.073629728,37.9953974163,70.1151734959,0.0,32.1804615127,65.7244621605,450.884356924,34.2723480692,83.4695,333.142508855
 03/21  11:00:00,236.206535292,38.0945678679,78.5247646002,0.0,32.1804615127,65.7244621605,352.137476723,23.2415757679,83.4695,245.426400955
 03/21  12:00:00,248.494991449,38.1642231992,91.4496904236,0.0,32.1804615127,65.7244621605,340.003807717,17.8398503327,83.4695,238.694457384
 03/21  13:00:00,224.230947108,38.1505871332,76.9742899119,0.0,32.1804615127,55.9779621605,336.897611131,18.757149027,75.1392,243.001262104
 03/21  14:00:00,227.776629497,38.1914135715,80.4713765423,0.0,32.1804615127,55.9779621605,322.245433712,19.0649061024,66.8089,236.37162761
 03/21  15:00:00,232.004865871,38.2349008647,84.6482003174,0.0,32.1804615127,55.9779621605,338.413983397,22.6377676907,75.1392,240.637015706
 03/21  16:00:00,260.143106435,37.8858180491,83.871520674,0.0,32.1804615127,60.9114621605,306.14093682,23.9416823725,91.7998,190.399454448
 03/21  17:00:00,301.30102897,37.1575799539,90.688478524,0.0,32.1804615127,77.5397301883,356.09830057,25.3132874606,49.9818,280.80321311
 03/21  18:00:00,356.956642902,37.2150108545,92.1914260301,0.0,77.122965704,86.2600435998,606.589252434,49.456619371,49.9818,507.150833063
 03/21  19:00:00,378.948713251,37.115616268,93.0486117904,0.0,102.647051061,80.1663183927,499.525554631,92.7367071785,33.3212,373.467647453
 03/21  20:00:00,407.645262995,37.0773535513,93.483695464,0.0,115.40909374,92.7192997104,547.680486149,138.557296299,33.3212,375.80198985
 03/21  21:00:00,384.243693439,37.1097784391,93.3668972657,0.0,102.647051061,94.1340635361,754.703574664,175.994903456,24.9909,553.717771208
 03/21  22:00:00,316.977462552,37.1865713174,92.1672096554,0.0,77.122965704,65.871452062,629.35311294,195.154185361,16.6606,417.538327578
 03/21  23:00:00,221.444054087,37.1275233954,64.7058082355,0.0,38.286128036,48.4199368926,437.665032413,201.578244864,8.3303,227.756487549
 03/21  24:00:00,168.062026046,31.0502386781,55.460271379,0.0,25.5240853573,30.610668775,247.361419013,56.8445952654,3.33212,187.184703747
 03/22  01:00:00,190.26084645,31.0502386781,84.8412951171,0.0,19.418418834,29.3649097162,191.02428676,49.4146447707,3.33212,138.277521989
 03/22  02:00:00,164.653281678,31.0502386781,67.1330399506,0.0,12.7620426787,28.1191506574,184.218309254,42.6352779547,3.33212,138.2509113
 03/22  03:00:00,154.244399199,34.0406457816,53.7608942911,0.0,12.7620426787,28.1191506574,177.770583543,36.1778234586,3.33212,138.260640085
 03/22  04:00:00,155.390875015,32.0470410459,50.3161485081,0.0,12.7620426787,28.1191506574,221.842812074,31.3278407864,3.33212,187.182851288
 03/22  05:00:00,188.856506416,33.0438434138,55.2475250045,0.0,25.5240853573,30.610668775,356.047212278,27.7419550036,8.3303,319.974957274
 03/22  06:00:00,317.935242693,35.6355295701,83.797349712,0.0,51.0481707146,78.1489452969,591.757027213,25.0994950247,16.6606,549.996932188
 03/22  07:00:00,375.734693794,37.043784619,96.1427104755,0.0,64.3609230253,109.708623606,882.786030334,127.128197281,24.9909,730.666933054
 03/22  08:00:00,321.400093551,37.1011520773,87.2878217505,0.0,51.0481707146,80.7689615957,738.902066379,146.661318081,33.3212,558.919548298
 03/22  09:00:00,286.558415765,37.8013246217,80.42193661,0.0,51.0481707146,71.0224615957,588.480978184,95.6654901855,66.8089,426.006587999
 03/22  10:00:00,231.99789647,37.9805608465,74.6445330523,0.0,32.1804615127,65.7244621605,481.807502426,71.6265207885,83.4695,326.711481637
 03/22  11:00:00,235.786493153,38.075411785,77.7606743851,0.0,32.1804615127,65.7244621605,383.07023897,55.8907771388,83.4695,243.709961831
 03/22  12:00:00,243.861435449,38.1327975148,86.4980443207,0.0,32.1804615127,65.7244621605,377.324390195,49.0192561116,83.4695,244.835634083
 03/22  13:00:00,240.589219335,38.1448098437,92.9010200138,0.0,32.1804615127,55.9779621605,358.041063055,45.879583884,75.1392,237.022279171
 03/22  14:00:00,209.608660726,38.1895212868,62.1757716298,0.0,32.1804615127,55.9779621605,354.704428184,44.2566855056,66.8089,243.638842678
 03/22  15:00:00,218.347790229,38.2317449319,70.9262815477,0.0,32.1804615127,55.9779621605,368.215291048,56.7039689584,75.1392,236.37212209
 03/22  16:00:00,243.644460144,37.8681161541,67.2142684813,0.0,32.1804615127,60.9114621605,387.173216291,107.49924252,91.7998,187.874173771
 03/22  17:00:00,289.057865747,37.1535880107,77.9798386584,0.0,32.1804615127,77.5397301883,515.335218582,184.905334762,49.9818,280.44808382
 03/22  18:00:00,357.842879843,37.2156405901,92.7010730957,0.0,77.122965704,86.2600435998,717.773343048,160.637239702,49.9818,507.154303346
 03/22  19:00:00,378.057942593,37.1203937868,91.165168227,0.0,102.647051061,80.1663183927,581.354564365,166.27930399,33.3212,381.754060374
 03/22  20:00:00,408.914036523,37.1020077694,93.5945349054,0.0,115.40909374,92.7192997104,595.832210766,190.524255002,33.3212,371.986755765
 03/22  21:00:00,386.062321608,37.1381128052,94.1711705016,0.0,102.647051061,94.1340635361,763.472486497,186.553255351,24.9909,551.928331146
 03/22  22:00:00,319.582999816,37.2230152323,94.2079610281,0.0,77.122965704,65.871452062,626.5034133,194.772495256,16.6606,415.070318043
 03/22  23:00:00,225.189680618,37.1617578906,67.9730180915,0.0,38.286128036,48.4199368926,450.180941203,207.572039733,8.3303,234.27860147
 03/22  24:00:00,169.207881109,31.0502386781,56.350703912,0.0,25.5240853573,30.610668775,241.901580853,58.3288712462,3.33212,180.240589607
 03/23  01:00:00,154.525779559,31.0502386781,49.0511894021,0.0,19.418418834,29.3649097162,195.435090163,50.0578874927,3.33212,142.04508267
 03/23  02:00:00,143.464154926,31.0502386781,45.9433357314,0.0,12.7620426787,28.1191506574,183.652684286,39.2627829508,3.33212,141.057781336
 03/23  03:00:00,144.032364945,34.0406457816,43.5445038238,0.0,12.7620426787,28.1191506574,175.411422195,33.8197027168,3.33212,138.259599478
 03/23  04:00:00,149.358448177,31.0502386781,45.2868963415,0.0,12.7620426787,28.1191506574,211.416243495,27.8169100114,3.33212,180.267213483
 03/23  05:00:00,187.22500251,34.0406457816,52.6216548367,0.0,25.5240853573,30.610668775,354.553627499,25.8227019894,8.3303,320.40062551
 03/23  06:00:00,315.233156056,35.0374481494,81.6695683748,0.0,51.0481707146,78.1489452969,592.88858621,24.1016849999,16.6606,552.12630121
 03/23  07:00:00,376.009662738,37.0518518506,96.322132175,0.0,64.3609230253,109.708623606,886.308665814,126.729593551,24.9909,734.588172264
 03/23  08:00:00,321.166803457,37.1017969097,87.0599345529,0.0,51.0481707146,80.7689615957,734.917150437,142.691250966,33.3212,558.904699471
 03/23  09:00:00,285.650287129,37.8072553016,79.4482281354,0.0,51.0481707146,71.0224615957,594.441394539,105.861383004,66.8089,421.771111536
 03/23  10:00:00,229.899435957,37.976642842,72.4309711072,0.0,32.1804615127,65.7244621605,513.839789152,98.2917155763,83.4695,332.078573576
 03/23  11:00:00,233.492764014,38.0677567461,75.4172385862,0.0,32.1804615127,65.7244621605,390.990942393,67.6609617071,83.4695,239.860480686
 03/23  12:00:00,234.8778004,38.1295642196,77.5747903406,0.0,32.1804615127,65.7244621605,372.345958206,44.9967732719,83.4695,243.879684934
 03/23  13:00:00,204.611650423,38.1443703679,57.281551493,0.0,32.1804615127,55.9779621605,365.524245816,48.4165408135,75.1392,241.968505002
 03/23  14:00:00,211.165638234,38.1852256542,63.8213939903,0.0,32.1804615127,55.9779621605,362.415036934,56.9096288078,66.8089,238.696508126
 03/23  15:00:00,216.32383558,38.2231300567,68.9578266944,0.0,32.1804615127,55.9779621605,371.419707539,59.9119064052,75.1392,236.368601134
 03/23  16:00:00,254.319139733,37.8664635587,77.9680880441,0.0,32.1804615127,60.9114621605,358.051682436,78.3821005047,91.7998,187.869781931
 03/23  17:00:00,303.197772222,37.1486849197,92.3439946695,0.0,32.1804615127,77.5397301883,448.404009918,117.935354192,49.9818,280.486855727
 03/23  18:00:00,358.308441499,37.2040030344,93.2845804914,0.0,77.122965704,86.2600435998,706.740050447,148.570319137,49.9818,508.18793131
 03/23  19:00:00,378.647380557,37.1089913451,91.8187663706,0.0,102.647051061,80.1663183927,605.84207787,191.042453253,33.3212,381.478424617
 03/23  20:00:00,408.516811827,37.0812028842,93.2113041341,0.0,115.40909374,92.7192997104,611.536235762,206.800128878,33.3212,371.414906884
 03/23  21:00:00,386.092195824,37.1188862996,94.2243100241,0.0,102.647051061,94.1340635361,771.505215804,194.591473599,24.9909,551.922842205
 03/23  22:00:00,318.500109172,37.2000983874,93.0350035386,0.0,77.122965704,65.871452062,650.870787254,219.136981255,16.6606,415.073206
 03/23  23:00:00,225.209223953,37.1534199291,67.9057343688,0.0,38.286128036,48.4199368926,455.812429559,213.218974663,8.3303,234.263154895
 03/23  24:00:00,170.271516437,31.0502386781,57.4187241143,0.0,25.5240853573,30.610668775,241.770303906,53.4383291092,3.33212,184.999854797
 03/24  01:00:00,155.183064688,31.0502386781,49.7326236029,0.0,19.418418834,29.3649097162,188.940516771,45.2999962806,3.33212,140.308400491
 03/24  02:00:00,142.517714507,31.0502386781,44.9812195335,0.0,12.7620426787,28.1191506574,182.738570583,41.1574227752,3.33212,138.249027808
 03/24  03:00:00,143.650477729,34.0406457816,43.1378527663,0.0,12.7620426787,28.1191506574,176.754294651,35.156560494,3.33212,138.265614157
 03/24  04:00:00,149.436640468,31.0502386781,44.7059075773,0.0,12.7620426787,28.1191506574,217.189475285,29.4676281649,3.33212,184.38972712
 03/24  05:00:00,188.547606572,33.5422445977,53.7221257548,0.0,25.5240853573,30.610668775,355.388745381,26.6422694551,8.3303,320.416175926
 03/24  06:00:00,317.778764344,35.6355295701,82.8702142325,0.0,51.0481707146,78.1489452969,593.187576637,24.4032780544,16.6606,552.123698583
 03/24  07:00:00,378.900904157,37.0390078024,97.130750442,0.0,64.3609230253,109.708623606,962.928361647,207.60050665,24.9909,730.336954997
 03/24  08:00:00,321.904493893,37.0916211146,86.5735778578,0.0,51.0481707146,80.7689615957,746.204205693,154.617076247,33.3212,558.265929446
 03/24  09:00:00,285.69059341,37.8067702758,79.5539666034,0.0,51.0481707146,71.0224615957,569.503364209,82.6416052033,66.8089,420.052859006
 03/24  10:00:00,231.164317273,37.9765144166,73.8495996691,0.0,32.1804615127,65.7244621605,473.787657141,58.3335135187,83.4695,331.984643622
 03/24  11:00:00,236.090314383,38.0708111545,78.1071511506,0.0,32.1804615127,65.7244621605,368.83678294,39.9810549598,83.4695,245.38622798
 03/24  12:00:00,214.613245718,38.132878869,57.5380922973,0.0,32.1804615127,65.7244621605,363.93884827,35.6178718959,83.4695,244.851476374
 03/24  13:00:00,221.021623077,38.1516426087,73.7042714776,0.0,32.1804615127,55.9779621605,340.599041875,28.5636069612,75.1392,236.896234914
 03/24  14:00:00,232.005337573,38.1975611629,84.653181135,0.0,32.1804615127,55.9779621605,329.23040521,24.9870135308,66.8089,237.434491679
 03/24  15:00:00,235.961790581,38.2339465084,88.5533733424,0.0,32.1804615127,55.9779621605,353.42835864,35.5834471638,75.1392,242.705711476
 03/24  16:00:00,264.557208918,37.8710797143,88.2347004946,0.0,32.1804615127,60.9114621605,321.79463073,42.1112885405,91.7998,187.88354219
 03/24  17:00:00,303.627925442,37.1531293516,92.8782259546,0.0,32.1804615127,77.5397301883,389.646531161,59.2765644253,49.9818,280.388166736
 03/24  18:00:00,356.855620702,37.2155825562,91.9657311036,0.0,77.122965704,86.2600435998,642.316512699,85.1677764579,49.9818,507.166936241
 03/24  19:00:00,380.329507312,37.1195800229,94.211287924,0.0,102.647051061,80.1663183927,570.129868826,160.781457497,33.3212,376.027211329
 03/24  20:00:00,409.044173326,37.1007236531,94.6246911913,0.0,115.40909374,92.7192997104,598.9422988,188.546142441,33.3212,377.074956359
 03/24  21:00:00,385.115791512,37.143946044,94.054897073,0.0,102.647051061,94.1340635361,767.242201346,189.342140089,24.9909,552.909161257
 03/24  22:00:00,317.386776249,37.2375624348,92.2084873022,0.0,77.122965704,65.871452062,617.12813713,185.395560317,16.6606,415.071976814
 03/24  23:00:00,241.09927164,37.1838030892,83.9192308438,0.0,38.286128036,48.4199368926,440.520475451,205.071278716,8.3303,227.118896735
 03/24  24:00:00,177.081813328,31.0502386781,64.2095238848,0.0,25.5240853573,30.610668775,247.132134693,56.7944136301,3.33212,187.005601063
 03/25  01:00:00,170.379780883,31.0502386781,55.3461882378,0.0,27.7269238854,30.610668775,186.324761244,44.7442941627,3.33212,138.248347081
 03/25  02:00:00,149.126504423,33.0438434138,49.619152239,0.0,12.7620426787,28.1191506574,180.003110029,38.4088997952,3.33212,138.262090233
 03/25  03:00:00,144.965332171,32.0470410459,46.4811870876,0.0,12.7620426787,28.1191506574,175.727794376,34.131466594,3.33212,138.264207782
 03/25  04:00:00,154.187425894,34.0406457816,47.2209509316,0.0,12.7620426787,28.1191506574,220.345210373,29.8176712999,3.33212,187.195419073
 03/25  05:00:00,164.693961295,31.0502386781,48.3997169141,0.0,12.7620426787,28.1191506574,270.37311494,27.7715447607,8.3303,234.27127018
 03/25  06:00:00,260.319055063,36.0342505172,58.2952140723,0.0,42.6918050922,54.3732441037,364.870428548,25.899401507,16.6606,322.310427041
 03/25  07:00:00,315.61061708,37.0866325585,84.3763329943,0.0,42.6918050922,86.1019271793,707.329037145,132.382150252,24.9909,549.955986893
 03/25  08:00:00,366.5536578,37.1278694808,94.2577054862,0.0,57.6566862989,112.030105488,947.04016916,130.278027101,33.3212,783.440942059
 03/25  09:00:00,318.609846481,37.8648035946,93.0559867825,0.0,57.6566862989,83.6599452969,683.04937175,59.8730361705,66.8089,556.36743558
 03/25  10:00:00,263.525234627,38.0620815354,92.2588333769,0.0,42.6918050922,68.9656133826,536.990759359,34.7565027447,83.4695,418.764756614
 03/25  11:00:00,256.558624145,38.1590954416,93.5874144845,0.0,34.9340096728,67.7198543238,441.102223643,22.8434306277,83.4695,334.789293015
 03/25  12:00:00,255.814924345,38.2290475143,93.5713500675,0.0,34.9340096728,67.7198543238,350.36442095,20.9672253504,83.4695,245.927695599
 03/25  13:00:00,219.740006801,38.1520567118,67.5635242506,0.0,34.9340096728,57.9733543238,344.088631756,23.5641707175,75.1392,245.385261039
 03/25  14:00:00,216.828271812,38.1933071586,64.720423631,0.0,34.9340096728,57.9733543238,342.857255466,34.4694963095,66.8089,241.578859156
 03/25  15:00:00,224.567465134,38.2274679205,72.4195209981,0.0,34.9340096728,57.9733543238,361.233311662,45.4295024018,75.1392,240.66460926
 03/25  16:00:00,263.377495618,37.8554971721,82.3127995922,0.0,34.9340096728,62.9068543238,331.64133556,50.5872867813,91.7998,189.254248779
 03/25  17:00:00,301.130870367,37.1699271557,93.009733995,0.0,34.9340096728,72.2186844194,345.748100268,56.475189611,49.9818,239.291110657
 03/25  18:00:00,366.909629677,37.2548005072,92.3691966178,0.0,87.0357390804,86.2600435998,394.481565374,59.1508542692,49.9818,285.348911105
 03/25  19:00:00,375.622731654,37.1056042344,92.4731734807,0.0,102.000620287,77.6748002752,506.03765014,99.5787955188,33.3212,373.137654621
 03/25  20:00:00,389.027401324,37.0635305872,91.8074151849,0.0,102.000620287,88.9820225341,517.184373763,106.926024366,33.3212,376.937149397
 03/25  21:00:00,379.307202629,37.0613419624,91.7942149288,0.0,102.000620287,91.6425454185,512.236810001,112.015283423,24.9909,375.230626578
 03/25  22:00:00,328.21672035,37.0354315098,93.7040390026,0.0,87.0357390804,65.871452062,745.070857098,182.320421027,16.6606,546.089836071
 03/25  23:00:00,239.082457532,37.0310528851,77.961969617,0.0,42.6918050922,48.4199368926,561.661461691,232.635987275,8.3303,320.695174415
 03/25  24:00:00,204.879611318,31.0502386781,89.8395608554,0.0,27.7269238854,30.610668775,260.695343004,70.185381082,3.33212,187.177841922
 03/26  01:00:00,199.018607273,31.0502386781,74.7232892462,0.0,34.4311606118,33.1021868926,199.517803913,57.6688777885,3.33212,138.516806125
 03/26  02:00:00,164.9982714,31.0502386781,58.2319554616,0.0,19.466279405,30.610668775,192.297972457,43.8289199752,3.33212,145.136932482
 03/26  03:00:00,158.359849827,31.0502386781,51.616981873,0.0,19.466279405,30.610668775,177.926558774,36.0690035914,3.33212,138.525435183
 03/26  04:00:00,163.835460443,31.0502386781,50.5062513369,0.0,19.466279405,30.610668775,223.368349413,32.849598273,3.33212,187.186631141
 03/26  05:00:00,179.061631312,34.0406457816,50.4987579975,0.0,19.466279405,30.610668775,266.890936747,31.1328664118,8.3303,227.427770335
 03/26  06:00:00,260.284866348,35.4361690965,58.8010867933,0.0,42.6918050922,54.3732441037,378.585586259,29.7176915641,16.6606,332.207294695
 03/26  07:00:00,325.831169324,37.2954153805,84.7593517408,0.0,49.3960418185,88.5934452969,739.28067065,164.329714471,24.9909,549.960056178
 03/26  08:00:00,367.589760963,37.1652661515,94.9801114911,0.0,57.6566862989,112.030105488,956.618349018,141.191667378,33.3212,782.10548164
 03/26  09:00:00,310.695842959,37.9094455786,94.1098672743,0.0,50.9524495726,81.1684271793,707.125444432,81.5273497513,66.8089,558.789194681
 03/26  10:00:00,260.67163071,38.1654633962,89.2001927433,0.0,42.6918050922,68.9656133826,560.782056666,57.1426844251,83.4695,420.169872241
 03/26  11:00:00,237.102751859,38.2010114194,69.6244023853,0.0,38.286128036,68.9656133826,461.816140193,43.5542428269,83.4695,334.792397366
 03/26  12:00:00,233.735437997,38.2454442555,67.2089899092,0.0,38.286128036,68.9656133826,369.59133795,41.241510017,83.4695,244.880327933
 03/26  13:00:00,230.595149734,38.1604929645,83.0907884826,0.0,31.5818913096,56.727595265,353.565394734,41.0155285806,75.1392,237.410666153
 03/26  14:00:00,228.491093889,38.2052311851,80.979278532,0.0,31.5818913096,56.727595265,353.104620265,42.5186556892,66.8089,243.777064575
 03/26  15:00:00,224.882959794,38.241419061,77.3724857744,0.0,31.5818913096,56.727595265,355.444350099,43.9466349238,75.1392,236.358515175
 03/26  16:00:00,242.500447776,37.8372205907,66.0567658366,0.0,31.5818913096,61.661095265,365.336203143,85.6625437307,91.7998,187.873859413
 03/26  17:00:00,274.578166145,37.117046058,70.5924028553,0.0,31.5818913096,70.9729253606,519.102421815,233.334420908,49.9818,235.786200908
 03/26  18:00:00,352.789993695,37.1630227111,86.8176225098,0.0,80.3315023541,83.7685254822,572.288245351,236.754214024,49.9818,285.552231328
 03/26  19:00:00,379.199505342,37.0563760381,95.3716550448,0.0,102.000620287,77.6748002752,624.319925438,214.928972366,33.3212,376.069753073
