Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  20:00:00,403.208864442,37.0321563898,96.1887071721,0.0,108.704857014,91.4735406516,585.149978099,182.394625758,33.3212,369.434152341
 03/26  21:00:00,376.526093152,37.0318685138,97.5320614324,0.0,95.2963835608,89.1510273009,608.044374242,211.608575477,24.9909,371.444898765
 03/26  22:00:00,320.032305805,37.0350046955,94.0012025509,0.0,80.3315023541,63.3799339444,790.59255371,227.846205787,16.6606,546.085747923
 03/26  23:00:00,234.914004714,37.0310528851,73.4194626643,0.0,42.6918050922,48.4199368926,530.346566903,202.873407876,8.3303,319.142859027
 03/26  24:00:00,216.42296148,31.0502386781,92.122185192,0.0,34.4311606118,33.1021868926,239.604401109,48.7150303048,3.33212,187.557250805
 03/27  01:00:00,172.788697851,31.0502386781,67.3161418304,0.0,19.418418834,29.3649097162,183.7524372,42.1765408486,3.33212,138.243776351
 03/27  02:00:00,150.62359742,31.0502386781,53.0856718315,0.0,12.7620426787,28.1191506574,178.759726202,37.18464464,3.33212,138.242961562
 03/27  03:00:00,144.571535584,31.0502386781,47.0394098124,0.0,12.7620426787,28.1191506574,174.569713611,32.9824061623,3.33212,138.255187449
 03/27  04:00:00,153.512570012,34.0406457816,46.4117047431,0.0,12.7620426787,28.1191506574,219.696273383,29.1781705629,3.33212,187.18598282
 03/27  05:00:00,185.629717591,31.0502386781,53.8743790097,0.0,25.5240853573,30.610668775,354.39848886,26.1227266285,8.3303,319.945462232
 03/27  06:00:00,317.15875985,36.0342505172,82.5601334246,0.0,51.0481707146,78.1489452969,590.679261599,24.0258722657,16.6606,549.992789334
 03/27  07:00:00,374.477178354,37.041315166,97.0094964691,0.0,64.3609230253,109.708623606,923.321901573,166.5476909,24.9909,731.783310673
 03/27  08:00:00,322.062241594,37.103470826,87.226757252,0.0,51.0481707146,80.7689615957,793.869021653,201.616492092,33.3212,558.931329561
 03/27  09:00:00,284.749899853,37.8080402042,78.1927560919,0.0,51.0481707146,71.0224615957,631.938633247,139.71265756,66.8089,425.417075687
 03/27  10:00:00,225.959069667,37.9708780222,68.2208397782,0.0,32.1804615127,65.7244621605,553.253643281,142.335284355,83.4695,327.448858926
 03/27  11:00:00,226.59165351,38.0571303502,68.2608754046,0.0,32.1804615127,65.7244621605,452.007850084,125.485531855,83.4695,243.052818229
 03/27  12:00:00,204.076518196,38.1157792988,46.7636577623,0.0,32.1804615127,65.7244621605,444.289767536,115.986445905,83.4695,244.833821632
 03/27  13:00:00,195.253167649,38.1392301859,47.7733394079,0.0,32.1804615127,55.9779621605,424.965791707,112.122855086,75.1392,237.703736621
 03/27  14:00:00,198.966267813,38.1839317437,51.5452350865,0.0,32.1804615127,55.9779621605,407.397478434,97.6304182466,66.8089,242.958160188
 03/27  15:00:00,200.048838051,38.2239117789,52.6030996052,0.0,32.1804615127,55.9779621605,418.174990869,106.665036641,75.1392,236.370754228
 03/27  16:00:00,240.582765307,37.8400667728,64.142395494,0.0,32.1804615127,60.9114621605,407.903267234,128.230476372,91.7998,187.872990862
 03/27  17:00:00,292.978375549,37.1217304825,82.0004156207,0.0,32.1804615127,77.5397301883,494.830408492,164.395175997,49.9818,280.453432495
 03/27  18:00:00,358.56187217,37.1773876868,93.4419785265,0.0,77.122965704,86.2600435998,731.085653869,173.947116297,49.9818,507.156737572
 03/27  19:00:00,372.932837079,37.0823864482,89.003680575,0.0,102.647051061,80.1663183927,617.539118953,202.013242147,33.3212,382.204676806
 03/27  20:00:00,410.456801338,37.0484663282,95.1564228487,0.0,115.40909374,92.7192997104,668.66421929,263.812130898,33.3212,371.530888392
 03/27  21:00:00,389.904685886,37.0591164044,97.53505532,0.0,102.647051061,94.1340635361,853.778542271,276.85995229,24.9909,551.927689981
 03/27  22:00:00,309.706812238,37.1152978194,83.7423104851,0.0,77.122965704,65.871452062,678.068921849,246.338249479,16.6606,415.07007237
 03/27  23:00:00,215.297129879,37.0850766669,57.0417647814,0.0,38.286128036,48.4199368926,514.462467969,271.856865001,8.3303,234.275302967
 03/27  24:00:00,160.04652024,31.0502386781,47.342059919,0.0,25.5240853573,30.610668775,225.03763298,41.1009849089,3.33212,180.604528071
 03/28  01:00:00,146.644279406,31.0502386781,41.2838423577,0.0,19.418418834,29.3649097162,181.247419971,35.0700506117,3.33212,142.845249359
 03/28  02:00:00,136.039552694,31.0502386781,38.6023700962,0.0,12.7620426787,28.1191506574,173.352288749,30.1187861024,3.33212,139.901382646
 03/28  03:00:00,134.275289796,31.0502386781,36.8210719897,0.0,12.7620426787,28.1191506574,169.64780262,28.0656689042,3.33212,138.250013716
 03/28  04:00:00,142.245577635,31.0502386781,37.5428021391,0.0,12.7620426787,28.1191506574,212.071293567,27.5184460966,3.33212,181.22072747
 03/28  05:00:00,181.268620027,34.0406457816,45.9182280679,0.0,25.5240853573,30.610668775,355.020999503,26.3103006644,8.3303,320.380398839
 03/28  06:00:00,308.801942147,34.6387272023,75.0388748451,0.0,51.0481707146,78.1489452969,592.785283349,24.0072072404,16.6606,552.117476108
 03/28  07:00:00,376.169973691,37.0310528851,96.2711520168,0.0,64.3609230253,109.708623606,995.924372771,236.379808574,24.9909,734.553664196
 03/28  08:00:00,319.311284187,37.0699703365,82.6166097462,0.0,51.0481707146,80.7689615957,828.800115149,236.563691115,33.3212,558.915224034
 03/28  09:00:00,280.798715181,37.8158128456,74.0997291397,0.0,51.0481707146,71.0224615957,641.083160992,153.754389223,66.8089,420.51987177
 03/28  10:00:00,219.89752299,37.9631027472,62.2189805769,0.0,32.1804615127,65.7244621605,574.67314793,158.061920603,83.4695,333.141727327
 03/28  11:00:00,217.74106031,38.0403493593,59.5065310266,0.0,32.1804615127,65.7244621605,476.925589059,152.823894469,83.4695,240.632194591
 03/28  12:00:00,223.183819718,38.0987878298,65.8093295666,0.0,32.1804615127,65.7244621605,463.02216402,137.396275218,83.4695,242.156388802
 03/28  13:00:00,217.27801102,38.1461298425,69.563646919,0.0,32.1804615127,55.9779621605,470.990797401,152.18103924,75.1392,243.67055816
 03/28  14:00:00,215.905021721,38.187657012,68.2551169997,0.0,32.1804615127,55.9779621605,438.96504836,135.159575621,66.8089,236.996572738
 03/28  15:00:00,214.799586906,38.2279877377,67.2242809939,0.0,32.1804615127,55.9779621605,432.00337316,120.497137978,75.1392,236.367035181
 03/28  16:00:00,244.655008875,37.8300855362,68.1462623471,0.0,32.1804615127,60.9114621605,417.654833609,137.97970735,91.7998,187.875326259
 03/28  17:00:00,289.273912795,37.1092492708,78.2077581937,0.0,32.1804615127,77.5397301883,509.815521383,179.33437651,49.9818,280.499344873
 03/28  18:00:00,359.958958359,37.1688300539,94.5089090297,0.0,77.122965704,86.2600435998,786.823130225,227.886452923,49.9818,508.954877303
 03/28  19:00:00,375.527977773,37.0763488088,91.5189729538,0.0,102.647051061,80.1663183927,657.481082075,243.315374401,33.3212,380.844507674
 03/28  20:00:00,413.323932388,37.0488394989,98.3704262241,0.0,115.40909374,92.7192997104,621.033323489,216.285513885,33.3212,371.426609604
 03/28  21:00:00,389.003597479,37.0665514334,97.5151282079,0.0,102.647051061,94.1340635361,783.162003238,206.250309845,24.9909,551.920793393
 03/28  22:00:00,313.145902995,37.1219779467,87.726604606,0.0,77.122965704,65.871452062,657.028166603,225.292835669,16.6606,415.074730934
 03/28  23:00:00,218.521067059,37.0936023389,61.2394818399,0.0,38.286128036,48.4199368926,459.66790108,217.076918816,8.3303,234.260682264
 03/28  24:00:00,164.200960544,31.0502386781,51.5680218467,0.0,25.5240853573,30.610668775,237.910643503,48.2994442327,3.33212,186.27907927
 03/29  01:00:00,150.456199312,31.0502386781,45.1816743345,0.0,19.418418834,29.3649097162,183.422993998,40.9939918819,3.33212,139.096882116
 03/29  02:00:00,139.537361488,31.0502386781,42.1691828805,0.0,12.7620426787,28.1191506574,177.54720225,35.9629556136,3.33212,138.252126637
 03/29  03:00:00,136.955587627,31.0502386781,39.564206822,0.0,12.7620426787,28.1191506574,174.645364822,33.0490361692,3.33212,138.264208652
 03/29  04:00:00,147.944031571,34.0406457816,40.9712010531,0.0,12.7620426787,28.1191506574,218.222870846,29.6528088694,3.33212,185.237941977
 03/29  05:00:00,215.248406722,31.0502386781,83.4937177269,0.0,25.5240853573,30.610668775,354.289440603,25.5050986218,8.3303,320.454041981
 03/29  06:00:00,332.151140484,35.8348900437,97.7119869895,0.0,51.0481707146,78.1489452969,590.925590271,22.1074017899,16.6606,552.157588481
 03/29  07:00:00,368.241045295,37.0520378718,90.5451393467,0.0,64.3609230253,109.708623606,930.710723697,177.855951799,24.9909,727.863871898
 03/29  08:00:00,291.630833705,37.1243003848,56.7136744922,0.0,51.0481707146,80.7689615957,812.720906986,221.128499842,33.3212,558.271207145
 03/29  09:00:00,268.139133761,37.8090001561,61.5442878497,0.0,51.0481707146,71.0224615957,655.740153753,164.609135447,66.8089,424.322118306
 03/29  10:00:00,215.218141388,37.9706295584,57.5177368885,0.0,32.1804615127,65.7244621605,574.899850316,163.186329748,83.4695,328.244020568
 03/29  11:00:00,217.107242782,38.0573286696,58.9306255196,0.0,32.1804615127,65.7244621605,466.995074951,138.122809222,83.4695,245.402765729
 03/29  12:00:00,224.804822016,38.1109500471,67.4507128157,0.0,32.1804615127,65.7244621605,458.444903912,130.128139805,83.4695,244.847264107
 03/29  13:00:00,221.728187414,38.1441833009,74.1740944027,0.0,32.1804615127,55.9779621605,423.547001602,111.522852807,75.1392,236.884948795
 03/29  14:00:00,222.003312738,38.1923113192,74.3892237821,0.0,32.1804615127,55.9779621605,437.038253265,127.62897673,66.8089,242.600376535
 03/29  15:00:00,210.179935234,38.2278177429,62.4349452987,0.0,32.1804615127,55.9779621605,481.140088305,168.451630582,75.1392,237.549257723
 03/29  16:00:00,247.579305692,37.8520329883,70.9261293668,0.0,32.1804615127,60.9114621605,435.012805636,155.298109633,91.7998,187.914896003
 03/29  17:00:00,297.873058482,37.1351002564,86.6403542811,0.0,32.1804615127,77.5397301883,520.05651059,189.653847891,49.9818,280.420862699
 03/29  18:00:00,360.15633653,37.1926788195,94.7988717725,0.0,77.122965704,86.2600435998,744.439049054,187.307330413,49.9818,507.149918641
 03/29  19:00:00,374.487866577,37.1000577948,90.3663782545,0.0,102.647051061,80.1663183927,615.308042215,202.822671903,33.3212,379.164170312
 03/29  20:00:00,413.204442975,37.0700229218,97.9507484507,0.0,115.40909374,92.7192997104,631.292229064,223.359738068,33.3212,374.611290996
 03/29  21:00:00,389.267050008,37.103855886,97.4511921601,0.0,102.647051061,94.1340635361,791.440885124,214.528619865,24.9909,551.921365259
 03/29  22:00:00,313.104708783,37.1583687839,87.45984369,0.0,77.122965704,65.871452062,681.128653235,249.384160391,16.6606,415.083892844
 03/29  23:00:00,218.221665144,37.1123791229,60.5711042107,0.0,38.286128036,48.4199368926,480.591575873,238.70895109,8.3303,233.552324783
 03/29  24:00:00,164.631104565,31.0502386781,51.9841642097,0.0,25.5240853573,30.610668775,228.336965087,44.0690901484,3.33212,180.935754938
 03/30  01:00:00,150.956603476,31.0502386781,45.6803699924,0.0,19.418418834,29.3649097162,178.271955766,36.6714649429,3.33212,138.268370823
 03/30  02:00:00,139.966296332,31.0502386781,42.6056860373,0.0,12.7620426787,28.1191506574,175.045743877,32.1035933962,3.33212,139.610030481
 03/30  03:00:00,148.422542485,32.0470410459,50.0292926171,0.0,12.7620426787,28.1191506574,175.091042448,28.8397748302,3.33212,142.919147618
 03/30  04:00:00,185.290451823,33.0438434138,79.1652999938,0.0,12.7620426787,28.1191506574,210.654474698,26.4347610148,3.33212,180.887593683
 03/30  05:00:00,204.309510789,33.0438434138,70.5232119868,0.0,25.5240853573,30.610668775,352.747966677,24.4707971489,8.3303,319.946869528
 03/30  06:00:00,323.546935015,35.0374481494,89.9351397262,0.0,51.0481707146,78.1489452969,590.208536135,23.0182528686,16.6606,550.529683266
 03/30  07:00:00,375.310074248,37.139993446,97.3454696156,0.0,64.3609230253,109.708623606,943.044613071,183.459717728,24.9909,734.593995343
 03/30  08:00:00,322.262141617,37.1259894248,87.2593119581,0.0,51.0481707146,80.7689615957,790.380702737,198.126734603,33.3212,558.932768134
 03/30  09:00:00,255.658791448,37.8099334183,49.3500030414,0.0,51.0481707146,71.0224615957,625.085276797,134.756499484,66.8089,423.519877313
 03/30  10:00:00,206.67784012,37.9772633878,49.3561141499,0.0,32.1804615127,65.7244621605,525.813672766,112.478809337,83.4695,329.865363428
 03/30  11:00:00,212.887122301,38.0612445747,54.9867086686,0.0,32.1804615127,65.7244621605,422.419612473,98.0656184641,83.4695,240.884494009
 03/30  12:00:00,222.200791573,38.1159007825,65.0342030694,0.0,32.1804615127,65.7244621605,427.036680134,98.7298254262,83.4695,244.837354708
 03/30  13:00:00,221.470123688,38.1527824052,74.0937068402,0.0,32.1804615127,55.9779621605,387.267834166,72.2167339169,75.1392,239.911900249
 03/30  14:00:00,224.107390388,38.1986916088,76.7325495439,0.0,32.1804615127,55.9779621605,372.298909812,64.7363827179,66.8089,240.753627094
 03/30  15:00:00,225.175673693,38.2406146492,77.7522981061,0.0,32.1804615127,55.9779621605,386.521631691,75.0142841458,75.1392,236.368147545
 03/30  16:00:00,255.057166089,37.8550336764,78.7153752581,0.0,32.1804615127,60.9114621605,364.98149712,85.3207412957,91.7998,187.860955824
 03/30  17:00:00,292.471413188,37.1299185009,81.7035829732,0.0,32.1804615127,77.5397301883,446.590005354,116.136325578,49.9818,280.471879776
 03/30  18:00:00,358.689231902,37.1867472474,93.4963996418,0.0,77.122965704,86.2600435998,768.720252899,211.464314416,49.9818,507.274138484
 03/30  19:00:00,378.492000808,37.0883140701,94.1424215852,0.0,102.647051061,80.1663183927,692.999153825,277.445299073,33.3212,382.232654751
 03/30  20:00:00,413.819515388,37.0598770626,98.4509382819,0.0,115.40909374,92.7192997104,640.380111729,235.657809952,33.3212,371.401101776
 03/30  21:00:00,389.167957588,37.0828959495,97.3594522325,0.0,102.647051061,94.1340635361,787.431323857,210.515506022,24.9909,551.924917836
 03/30  22:00:00,314.801663795,37.1361235445,89.3766990976,0.0,77.122965704,65.871452062,657.306270921,225.573938916,16.6606,415.071732004
 03/30  23:00:00,219.645022552,37.100287068,61.9137207013,0.0,38.286128036,48.4199368926,502.906729853,260.309628659,8.3303,234.266801194
 03/30  24:00:00,164.413223288,31.0502386781,51.7380594955,0.0,25.5240853573,30.610668775,231.794502628,44.9982646624,3.33212,183.464117965
 03/31  01:00:00,150.303741791,31.0502386781,44.978398037,0.0,19.418418834,29.3649097162,183.741073031,38.6419501416,3.33212,141.76700289
 03/31  02:00:00,138.754040158,31.0502386781,41.3414935081,0.0,12.7620426787,28.1191506574,175.083782726,33.5064579656,3.33212,138.24520476
 03/31  03:00:00,137.563264161,31.0502386781,40.1748384736,0.0,12.7620426787,28.1191506574,169.521136496,27.9316523293,3.33212,138.257364167
 03/31  04:00:00,149.823561752,34.0406457816,42.2476370102,0.0,12.7620426787,28.1191506574,211.250016346,24.6239039643,3.33212,183.293992381
 03/31  05:00:00,183.098429178,31.0502386781,50.87357189,0.0,25.5240853573,30.610668775,351.806040247,23.0311353219,8.3303,320.444604925
 03/31  06:00:00,318.053074963,35.8348900437,85.7605381667,0.0,51.0481707146,78.1489452969,591.771632528,22.9488889729,16.6606,552.162143555
 03/31  07:00:00,362.90185953,37.0472214327,83.6226347996,0.0,64.3609230253,109.708623606,972.548524405,214.423048319,24.9909,733.134576086
 03/31  08:00:00,309.699590553,37.119294189,74.5202186582,0.0,51.0481707146,80.7689615957,752.898540261,161.310062229,33.3212,558.267278032
 03/31  09:00:00,277.54086319,37.8181611798,71.5816008847,0.0,51.0481707146,71.0224615957,582.766008264,97.1952742476,66.8089,418.761834016
 03/31  10:00:00,221.010102837,37.9828196707,63.8366596803,0.0,32.1804615127,65.7244621605,507.149669585,90.5401936248,83.4695,333.13997596
 03/31  11:00:00,222.83548149,38.0719244693,65.0494947933,0.0,32.1804615127,65.7244621605,401.652816721,72.7587031939,83.4695,245.424613527
 03/31  12:00:00,231.340710112,38.1304641256,74.3283307754,0.0,32.1804615127,65.7244621605,371.505004166,50.5426702236,83.4695,237.492833943
 03/31  13:00:00,228.927311396,38.1631649033,81.6109595847,0.0,32.1804615127,55.9779621605,363.886748042,44.5413770865,75.1392,244.206170955
 03/31  14:00:00,225.723454158,38.2081424694,78.3889546567,0.0,32.1804615127,55.9779621605,346.565792564,43.3869891832,66.8089,236.369903381
 03/31  15:00:00,226.607825805,38.2488864917,79.2562780088,0.0,32.1804615127,55.9779621605,355.458934761,40.900935413,75.1392,239.418799348
 03/31  16:00:00,256.291642523,37.8713001814,80.0541035109,0.0,32.1804615127,60.9114621605,321.801674426,39.6331152405,91.7998,190.368759186
 03/31  17:00:00,303.077877463,37.1437658137,92.4627012708,0.0,32.1804615127,77.5397301883,379.290360289,47.1693926595,49.9818,282.139167629
 03/31  18:00:00,356.570858626,37.2077843549,91.8426528853,0.0,77.122965704,86.2600435998,616.103002982,58.9818444684,49.9818,507.139358513
 03/31  19:00:00,376.923036843,37.1124353679,93.7267299781,0.0,102.647051061,80.1663183927,554.221543223,147.448075132,33.3212,373.452268091
 03/31  20:00:00,408.427672982,37.0827937047,94.1582622113,0.0,115.40909374,92.7192997104,587.034345076,178.904888757,33.3212,374.808256319
 03/31  21:00:00,383.673980797,37.1242235738,92.8065667445,0.0,102.647051061,94.1340635361,748.362510365,169.62547411,24.9909,553.746136255
 03/31  22:00:00,318.906404718,37.1939838882,94.0917644288,0.0,77.122965704,65.871452062,629.138359331,194.936126094,16.6606,417.541633237
 03/31  23:00:00,223.693679782,37.1400596479,66.7941674134,0.0,38.286128036,48.4199368926,464.380068494,227.496583403,8.3303,228.553185091
 03/31  24:00:00,167.497698879,31.0502386781,54.8732629697,0.0,25.5240853573,30.610668775,251.332202514,60.8113891197,3.33212,187.188693394
 04/01  01:00:00,163.088939998,31.0502386781,48.2266612779,0.0,27.7269238854,30.610668775,195.451434381,53.841537998,3.33212,138.277776384
 04/01  02:00:00,140.825947901,31.0502386781,43.4223034815,0.0,12.7620426787,28.1191506574,189.08601173,47.4932343015,3.33212,138.260657428
 04/01  03:00:00,141.445601406,34.0406457816,41.0262092454,0.0,12.7620426787,28.1191506574,183.531425464,41.9322992529,3.33212,138.267006211
 04/01  04:00:00,145.793186813,31.0502386781,41.7355509665,0.0,12.7620426787,28.1191506574,228.248527406,37.7231159145,3.33212,187.193291491
 04/01  05:00:00,162.206094277,34.0406457816,42.8986235182,0.0,12.7620426787,28.1191506574,271.119636933,34.998680148,8.3303,227.790656785
 04/01  06:00:00,249.244519204,34.5390469655,51.5255274723,0.0,42.6918050922,54.3732441037,377.805520043,31.5283070692,16.6606,329.616612973
 04/01  07:00:00,309.242310012,37.0310528851,75.9545520525,0.0,42.6918050922,86.1019271793,836.219773361,261.241596631,24.9909,549.98727673
 04/01  08:00:00,371.445407988,37.0361139803,96.9555356167,0.0,57.6566862989,112.030105488,1081.54346552,268.336219599,33.3212,779.886045917
 04/01  09:00:00,321.167120474,37.86948277,94.7102101021,0.0,57.6566862989,83.6599452969,788.278472544,164.295059049,66.8089,557.174513495
 04/01  10:00:00,237.964155902,37.9646967778,66.2272382719,0.0,42.6918050922,68.9656133826,675.206434719,172.073637156,83.4695,419.663297564
 04/01  11:00:00,227.647853089,38.0442730924,64.506522095,0.0,34.9340096728,67.7198543238,571.598451456,153.339175533,83.4695,334.789775923
 04/01  12:00:00,236.903283855,38.1263688141,74.7973737905,0.0,34.9340096728,67.7198543238,446.834786281,117.406482436,83.4695,245.958803845
 04/01  13:00:00,230.902332175,38.1495326232,78.5802086098,0.0,34.9340096728,57.9733543238,432.394931364,111.859326983,75.1392,245.396404381
 04/01  14:00:00,227.428035384,38.1929323846,75.1412511401,0.0,34.9340096728,57.9733543238,411.643702036,106.905668175,66.8089,237.92913386
 04/01  15:00:00,227.459617425,38.2308574522,75.193290243,0.0,34.9340096728,57.9733543238,423.702513794,104.262783512,75.1392,244.300530282
 04/01  16:00:00,253.185323474,37.8129198573,72.0316014259,0.0,34.9340096728,62.9068543238,404.341821914,124.291007089,91.7998,188.251014826
 04/01  17:00:00,285.163670945,37.0914037347,76.8679196593,0.0,34.9340096728,72.2186844194,449.59040308,163.121177329,49.9818,236.487425751
 04/01  18:00:00,361.828939266,37.1820628153,86.9781833592,0.0,87.0357390804,86.2600435998,529.654386999,190.207257639,49.9818,289.46532936
 04/01  19:00:00,375.43131796,37.0464891702,94.5464863239,0.0,102.000620287,77.6748002752,635.27781893,229.478173995,33.3212,372.478444936
 04/01  20:00:00,397.144525301,37.0310528851,98.4629002622,0.0,102.000620287,88.9820225341,724.010897219,316.329586072,33.3212,374.360111147
 04/01  21:00:00,387.94748433,37.0310528851,97.559784179,0.0,102.000620287,91.6425454185,709.889139355,306.384538827,24.9909,378.513700528
 04/01  22:00:00,328.829104572,37.0310528851,91.3883936565,0.0,87.0357390804,65.871452062,832.981634765,270.238911399,16.6606,546.082123366
 04/01  23:00:00,228.182264548,37.0310528851,64.3408536225,0.0,42.6918050922,48.4199368926,611.658866703,282.61807776,8.3303,320.710488943
 04/01  24:00:00,165.003352096,31.0502386781,50.0653904023,0.0,27.7269238854,30.610668775,227.143039605,36.6169167455,3.33212,187.19400286
 04/02  01:00:00,168.902945982,31.0502386781,44.7606360052,0.0,34.4311606118,33.1021868926,170.067952892,28.2007628288,3.33212,138.535070063
 04/02  02:00:00,148.259861595,31.0502386781,41.6272762411,0.0,19.466279405,30.610668775,166.616950862,24.7620849353,3.33212,138.522745927
 04/02  03:00:00,146.351637485,31.0502386781,39.724051618,0.0,19.466279405,30.610668775,171.720391949,23.2595889886,3.33212,145.12868296
 04/02  04:00:00,154.694222604,31.0502386781,41.4830143117,0.0,19.466279405,30.610668775,206.111500132,22.2934816167,3.33212,180.485898515
 04/02  05:00:00,163.50265422,31.0502386781,38.0669616832,0.0,19.466279405,30.610668775,264.511268112,21.6627644708,8.3303,234.518203641
 04/02  06:00:00,246.349358539,35.4361690965,47.8681482403,0.0,42.6918050922,54.3732441037,369.395788015,20.5086107096,16.6606,332.226577306
 04/02  07:00:00,317.266665346,37.1510770737,76.169480521,0.0,49.3960418185,88.5934452969,749.608300547,174.630051016,24.9909,549.98734953
 04/02  08:00:00,369.40932473,37.0310528851,96.5913238829,0.0,57.6566862989,112.030105488,1019.51480855,206.351767244,33.3212,779.841841306
 04/02  09:00:00,304.948838968,37.8706031072,88.2827348152,0.0,50.9524495726,81.1684271793,781.17450994,155.590771593,66.8089,558.774838347
 04/02  10:00:00,233.972941909,37.9606294737,62.3498807139,0.0,42.6918050922,68.9656133826,686.099521778,181.44421104,83.4695,421.185810738
 04/02  11:00:00,221.452829542,38.0262218662,53.832065273,0.0,38.286128036,68.9656133826,567.251356154,148.983840938,83.4695,334.798015216
 04/02  12:00:00,216.317720822,38.0851533065,49.7649099823,0.0,38.286128036,68.9656133826,447.444947735,119.096666903,83.4695,244.878780832
 04/02  13:00:00,201.511890179,38.128668998,53.9587660923,0.0,31.5818913096,56.727595265,422.973536466,110.414443381,75.1392,237.419893085
 04/02  14:00:00,204.52814586,38.1715173504,57.0539634717,0.0,31.5818913096,56.727595265,397.698596244,87.1164440744,66.8089,243.77325217
 04/02  15:00:00,200.595206325,38.2078449843,53.0510511893,0.0,31.5818913096,56.727595265,428.266660405,116.761987689,75.1392,236.365472717
 04/02  16:00:00,225.025187683,37.7882712702,48.4795671792,0.0,31.5818913096,61.661095265,447.41845951,167.716554385,91.7998,187.902105124
 04/02  17:00:00,258.630442749,37.0310528851,54.702409951,0.0,31.5818913096,70.9729253606,540.926877636,255.161640414,49.9818,235.783437222
 04/02  18:00:00,331.689135954,37.0442286993,65.9810225775,0.0,80.3315023541,83.7685254822,555.875152288,222.078539641,49.9818,283.814812646
 04/02  19:00:00,360.327355442,37.0310528851,79.4831651038,0.0,102.000620287,77.6748002752,620.769654885,210.368295843,33.3212,377.080159041
 04/02  20:00:00,396.920661211,37.0310528851,89.8831490875,0.0,108.704857014,91.4735406516,612.201550561,208.459170364,33.3212,370.421180197
 04/02  21:00:00,369.555428556,37.0310528851,90.5429969137,0.0,95.2963835608,89.1510273009,617.41516818,221.014697599,24.9909,371.409570581
 04/02  22:00:00,311.792811759,37.0310528851,85.8404243025,0.0,80.3315023541,63.3799339444,788.648019411,225.896213309,16.6606,546.091206102
 04/02  23:00:00,224.771841487,37.0310528851,62.9978779642,0.0,42.6918050922,48.4199368926,574.160098641,246.671453931,8.3303,319.15834471
 04/02  24:00:00,172.712438123,31.0502386781,48.6561108047,0.0,34.4311606118,33.1021868926,241.577579708,50.6642351743,3.33212,187.581224534
 04/03  01:00:00,146.442844931,31.0502386781,41.1551643643,0.0,19.418418834,29.3649097162,184.128195578,42.5148617614,3.33212,138.281213816
 04/03  02:00:00,135.505054042,31.0502386781,38.1201954081,0.0,12.7620426787,28.1191506574,178.66612314,37.0789630456,3.33212,138.255040094
 04/03  03:00:00,134.215560088,31.0502386781,36.8204582883,0.0,12.7620426787,28.1191506574,174.263112478,32.6911991751,3.33212,138.239793303
 04/03  04:00:00,142.121436582,31.0502386781,38.1230400772,0.0,12.7620426787,28.1191506574,220.594587924,30.0766338538,3.33212,187.185834071
 04/03  05:00:00,177.322716711,31.0502386781,45.6718450685,0.0,25.5240853573,30.610668775,357.445580798,29.1269715453,8.3303,319.988309253
 04/03  06:00:00,303.574862057,35.236808623,72.7184080463,0.0,51.0481707146,78.1489452969,596.493273387,29.8447695111,16.6606,549.987903876
 04/03  07:00:00,374.414135853,37.0310528851,95.481242681,0.0,64.3609230253,109.708623606,1015.68236241,260.138246889,24.9909,730.553215517
 04/03  08:00:00,312.981265757,37.0391163431,76.796340197,0.0,51.0481707146,80.7689615957,850.875727848,258.636156786,33.3212,558.918371062
 04/03  09:00:00,274.922949109,37.8026473376,68.0910120141,0.0,51.0481707146,71.0224615957,659.724137747,166.854988443,66.8089,426.060249304
 04/03  10:00:00,213.15834403,37.9519978234,55.4315151288,0.0,32.1804615127,65.7244621605,574.94607162,164.832106965,83.4695,326.644464655
 04/03  11:00:00,209.792944324,38.0329647025,51.6866980259,0.0,32.1804615127,65.7244621605,465.117962944,137.873632034,83.4695,243.77483091
 04/03  12:00:00,211.828057167,38.0925885925,54.6238955354,0.0,32.1804615127,65.7244621605,447.118651112,118.813330828,83.4695,244.835820283
 04/03  13:00:00,206.137657504,38.1428690848,58.6545185531,0.0,32.1804615127,55.9779621605,432.346123792,120.250690224,75.1392,236.956233567
 04/03  14:00:00,208.484893504,38.1883287717,61.0968273319,0.0,32.1804615127,55.9779621605,401.094831844,90.5810974704,66.8089,243.704834374
 04/03  15:00:00,208.817285756,38.2282131475,61.485957639,0.0,32.1804615127,55.9779621605,383.930614416,72.4192065832,75.1392,236.372207833
 04/03  16:00:00,239.063110087,37.8173573362,62.8713084948,0.0,32.1804615127,60.9114621605,352.916109918,73.2415099352,91.7998,187.874799983
 04/03  17:00:00,289.760559122,37.089338366,79.1300635486,0.0,32.1804615127,77.5397301883,423.811304424,93.3819408118,49.9818,280.447563612
 04/03  18:00:00,357.000368757,37.1537817248,92.1520790449,0.0,77.122965704,86.2600435998,697.56686919,140.431009566,49.9818,507.154059623
 04/03  19:00:00,370.768612593,37.0654919827,86.9614763724,0.0,102.647051061,80.1663183927,632.839082844,217.808041659,33.3212,381.709841185
 04/03  20:00:00,407.448547518,37.0360234616,92.201410366,0.0,115.40909374,92.7192997104,692.682880464,287.330472418,33.3212,372.031208046
 04/03  21:00:00,389.257412506,37.0445293411,97.1905869842,0.0,102.647051061,94.1340635361,838.485140987,261.57497614,24.9909,551.919264847
 04/03  22:00:00,307.450282772,37.1035572708,81.7085979401,0.0,77.122965704,65.871452062,682.022969679,250.291998393,16.6606,415.070371286
 04/03  23:00:00,214.353835338,37.0767467785,56.4695993877,0.0,38.286128036,48.4199368926,497.319501866,254.710531577,8.3303,234.278670289
 04/03  24:00:00,159.585421608,31.0502386781,46.9250291108,0.0,25.5240853573,30.610668775,227.364025496,43.7912993401,3.33212,180.240606156
 04/04  01:00:00,145.805180119,31.0502386781,40.4656562801,0.0,19.418418834,29.3649097162,184.061052056,38.7095180788,3.33212,142.019413977
 04/04  02:00:00,134.880496637,31.0502386781,37.4489425009,0.0,12.7620426787,28.1191506574,177.880912751,33.4651392919,3.33212,141.083653459
 04/04  03:00:00,133.41512042,31.0502386781,35.9879609971,0.0,12.7620426787,28.1191506574,170.670545029,29.091477561,3.33212,138.246947468
 04/04  04:00:00,142.362037776,31.0502386781,37.7455074392,0.0,12.7620426787,28.1191506574,208.8535491,25.19362396,3.33212,180.32780514
 04/04  05:00:00,180.651751938,33.0438434138,46.3954449531,0.0,25.5240853573,30.610668775,352.752633694,24.0194221591,8.3303,320.402911534
 04/04  06:00:00,305.700290082,35.0374481494,74.3908502406,0.0,51.0481707146,78.1489452969,592.511268409,23.6904988579,16.6606,552.160169551
 04/04  07:00:00,374.704076962,37.1200335275,96.0058712562,0.0,64.3609230253,109.708623606,938.169999012,178.615142671,24.9909,734.563956341
 04/04  08:00:00,315.779280246,37.0648979082,81.1708003774,0.0,51.0481707146,80.7689615957,722.66376039,130.436572734,33.3212,558.905987656
 04/04  09:00:00,281.19003533,37.8140681745,75.5495610963,0.0,51.0481707146,71.0224615957,544.5638281,56.098945534,66.8089,421.655982566
 04/04  10:00:00,223.818026362,37.9658728349,66.9292860138,0.0,32.1804615127,65.7244621605,450.110834833,34.4160136602,83.4695,332.225321173
 04/04  11:00:00,236.806673739,38.0591963867,79.0034051141,0.0,32.1804615127,65.7244621605,340.121718757,16.7867676955,83.4695,239.865451061
 04/04  12:00:00,249.884733382,38.1227005194,92.3789802889,0.0,32.1804615127,65.7244621605,335.944814477,8.73217816967,83.4695,243.743136308
 04/04  13:00:00,241.606943722,38.1537982024,93.5641414906,0.0,32.1804615127,55.9779621605,322.728986786,5.48662444741,75.1392,242.103162338
 04/04  14:00:00,241.627582282,38.1988178411,93.2650179491,0.0,32.1804615127,55.9779621605,310.067475348,4.69663771141,66.8089,238.561937636
 04/04  15:00:00,241.621150273,38.2405168895,93.1468449111,0.0,32.1804615127,55.9779621605,316.394240538,4.88662232282,75.1392,236.368418216
 04/04  16:00:00,270.562622798,37.8932351795,93.1702861112,0.0,32.1804615127,60.9114621605,282.614785831,2.94483219435,91.7998,187.870153637
 04/04  17:00:00,304.424228558,37.1744986161,92.7662660638,0.0,32.1804615127,77.5397301883,335.848548432,5.37894914894,49.9818,280.487799283
 04/04  18:00:00,352.057984291,37.2370149796,86.9003963165,0.0,77.122965704,86.2600435998,571.888419659,13.6582658875,49.9818,508.248353771
 04/04  19:00:00,354.238665922,37.1452485133,71.2894031523,0.0,102.647051061,80.1663183927,460.033734874,45.2837546892,33.3212,381.428780185
 04/04  20:00:00,404.863740249,37.1341619669,90.8984467002,0.0,115.40909374,92.7192997104,484.873617957,80.1366010039,33.3212,371.415816953
 04/04  21:00:00,382.490520116,37.1757841357,91.8888533459,0.0,102.647051061,94.1340635361,680.384118738,103.470526102,24.9909,551.922692636
 04/04  22:00:00,317.061053213,37.2592660264,92.5181366445,0.0,77.122965704,65.871452062,577.281340269,145.547424667,16.6606,415.073315602
 04/04  23:00:00,222.924141019,37.2000458375,66.3726197152,0.0,38.286128036,48.4199368926,433.985285065,191.39204201,8.3303,234.262943055
 04/04  24:00:00,168.491572135,31.0502386781,55.9128606926,0.0,25.5240853573,30.610668775,252.51672885,64.0848838859,3.33212,185.099724964
 04/05  01:00:00,153.478395967,31.0502386781,48.2574565983,0.0,19.418418834,29.3649097162,203.452003973,59.9061871654,3.33212,140.213696808
 04/05  02:00:00,144.604877,34.0406457816,44.3091923775,0.0,12.7620426787,28.1191506574,196.181851768,54.5961555227,3.33212,138.253576246
 04/05  03:00:00,139.872844586,31.0502386781,42.6140410167,0.0,12.7620426787,28.1191506574,186.735064399,45.137167882,3.33212,138.265776517
 04/05  04:00:00,151.145366471,34.0406457816,44.3877282895,0.0,12.7620426787,28.1191506574,224.202878823,36.4298619226,3.33212,184.4408969
 04/05  05:00:00,186.976096429,33.0438434138,53.5660858881,0.0,25.5240853573,30.610668775,357.998166574,29.2837678764,8.3303,320.384098697
 04/05  06:00:00,314.86178174,35.0374481494,84.5021446436,0.0,51.0481707146,78.1489452969,595.452728146,26.6845801743,16.6606,552.107547972
 04/05  07:00:00,368.609745801,37.1538375251,92.61313713,0.0,64.3609230253,109.708623606,823.258888512,67.9360516707,24.9909,730.331936841
 04/05  08:00:00,324.515305659,37.0820564285,91.3470457281,0.0,51.0481707146,80.7689615957,648.66624456,57.079040421,33.3212,558.266004139
 04/05  09:00:00,290.225759437,37.810090766,84.7288082565,0.0,51.0481707146,71.0224615957,512.953129706,26.0702407613,66.8089,420.073988944
 04/05  10:00:00,246.177623699,37.964077027,88.6796095063,0.0,32.1804615127,65.7244621605,423.216634409,7.78316022101,83.4695,331.963974188
 04/05  11:00:00,251.515822983,38.0889534958,92.8921772944,0.0,32.1804615127,65.7244621605,332.996146945,4.14050831092,83.4695,245.386138634
 04/05  12:00:00,251.631658173,38.1624271165,93.754294405,0.0,32.1804615127,65.7244621605,332.596505729,4.27547455614,83.4695,244.851531173
 04/05  13:00:00,241.263717486,38.1559370413,93.0713416973,0.0,32.1804615127,55.9779621605,316.205449341,4.16996017245,75.1392,236.896289169
 04/05  14:00:00,241.816010459,38.1989687415,93.7449633579,0.0,32.1804615127,55.9779621605,310.263929431,5.98702044336,66.8089,237.468008987
 04/05  15:00:00,241.332740217,38.2354523928,93.2898801025,0.0,32.1804615127,55.9779621605,324.432284281,6.62083621757,75.1392,242.672248063
 04/05  16:00:00,269.811627806,37.9086225341,92.6444471334,0.0,32.1804615127,60.9114621605,282.260866756,2.57733366703,91.7998,187.883733089
 04/05  17:00:00,303.882449347,37.1913297697,92.2760819799,0.0,32.1804615127,77.5397301883,335.102715156,4.73256155339,49.9818,280.388353603
 04/05  18:00:00,357.238048686,37.2563873909,91.7596130143,0.0,77.122965704,86.2600435998,564.370504806,7.22187361004,49.9818,507.166831196
 04/05  19:00:00,363.425922531,37.1848301792,79.8317002003,0.0,102.647051061,80.1663183927,431.346670979,21.9781397587,33.3212,376.04733122
 04/05  20:00:00,404.296728989,37.1627540677,89.9135101995,0.0,115.40909374,92.7192997104,468.230245138,57.8326993599,33.3212,377.076345778
 04/05  21:00:00,382.787725353,37.2278113293,91.7435009525,0.0,102.647051061,94.1340635361,691.00300404,113.133054699,24.9909,552.879049341
 04/05  22:00:00,318.89746944,37.3058539124,94.2559027031,0.0,77.122965704,65.871452062,580.941596953,149.208899334,16.6606,415.07209762
 04/05  23:00:00,229.749470859,37.2522418145,73.3202968361,0.0,38.286128036,48.4199368926,364.953905934,129.432518664,8.3303,227.19108727
 04/05  24:00:00,177.276621035,32.0470410459,63.6870242421,0.0,25.5240853573,30.610668775,249.170566966,58.8892059294,3.33212,186.949241036
 04/06  01:00:00,163.794032134,33.0438434138,56.7079209396,0.0,19.418418834,29.3649097162,194.249630733,52.6654715892,3.33212,138.252039144
 04/06  02:00:00,151.999259357,32.0470410459,53.7160597596,0.0,12.7620426787,28.1191506574,185.757314148,44.1609015118,3.33212,138.264292636
 04/06  03:00:00,151.238401749,33.0438434138,52.088651155,0.0,12.7620426787,28.1191506574,178.652255115,37.0538542395,3.33212,138.266280876
 04/06  04:00:00,157.666778525,34.0406457816,50.9223169752,0.0,12.7620426787,28.1191506574,228.330489489,37.8030327774,3.33212,187.195336711
 04/06  05:00:00,225.078097488,33.0438434138,91.4142979074,0.0,25.5240853573,30.610668775,364.883247686,36.610948801,8.3303,319.941998885
 04/06  06:00:00,322.182332281,35.0374481494,94.21530984,0.0,51.0481707146,78.1489452969,598.69562085,32.0698496243,16.6606,549.965171225
 04/06  07:00:00,369.757403346,37.1602606413,93.0914658832,0.0,64.3609230253,109.708623606,862.439841535,104.3480682,24.9909,733.100873335
 04/06  08:00:00,327.285415605,37.1073964841,93.5747955139,0.0,51.0481707146,80.7689615957,671.51081674,79.2437137771,33.3212,558.945902963
 04/06  09:00:00,296.496305781,37.8000726018,90.5903331938,0.0,51.0481707146,71.0224615957,527.206522842,35.6790113492,66.8089,424.718611492
 04/06  10:00:00,244.014998189,37.99435629,86.6644022664,0.0,32.1804615127,65.7244621605,433.814438335,22.0183304171,83.4695,328.326607918
 04/06  11:00:00,251.460621056,38.1146644785,93.2740777333,0.0,32.1804615127,65.7244621605,335.601728864,9.86271635247,83.4695,242.269512512
 04/06  12:00:00,251.451915005,38.1779007905,93.824862748,0.0,32.1804615127,65.7244621605,336.428674415,8.12505397836,83.4695,244.834120437
 04/06  13:00:00,240.645365595,38.1534572385,92.5199095888,0.0,32.1804615127,55.9779621605,318.313574765,4.67058373151,75.1392,238.503791033
 04/06  14:00:00,240.573023055,38.2010446572,92.2328681651,0.0,32.1804615127,55.9779621605,312.710672309,3.74225247249,66.8089,242.159519837
 04/06  15:00:00,240.686246587,38.2434243047,92.3105204713,0.0,32.1804615127,55.9779621605,315.435880549,3.92719249643,75.1392,236.369488052
 04/06  16:00:00,270.423817034,37.9448217698,93.2309492915,0.0,32.1804615127,60.9114621605,282.254227445,2.59261926263,91.7998,187.861808182
 04/06  17:00:00,304.734747485,37.2086352602,93.4225720761,0.0,32.1804615127,77.5397301883,337.983803893,7.54177423604,49.9818,280.460229657
 04/06  18:00:00,357.074833236,37.26912595,91.7510182493,0.0,77.122965704,86.2600435998,567.095716905,9.95425146739,49.9818,507.159665437
 04/06  19:00:00,373.479339112,37.2093195971,92.3628404595,0.0,102.647051061,80.1663183927,429.426717901,13.7618654413,33.3212,382.34365246
 04/06  20:00:00,406.563965908,37.1971592418,91.8277879282,0.0,115.40909374,92.7192997104,421.280309531,16.5725536044,33.3212,371.386555926
 04/06  21:00:00,383.915124231,37.3084975972,92.8873287046,0.0,102.647051061,94.1340635361,601.023602039,24.1059591513,24.9909,551.926742887
 04/06  22:00:00,317.700335271,37.3725520733,93.2612384773,0.0,77.122965704,65.871452062,473.936728725,42.2055555982,16.6606,415.070573127
 04/06  23:00:00,231.677857145,37.3000484567,75.3855544779,0.0,38.286128036,48.4199368926,314.410877141,71.8089372021,8.3303,234.271639939
 04/06  24:00:00,180.29484712,34.0406457816,64.7792884346,0.0,25.5240853573,30.610668775,246.001169677,60.9640126511,3.33212,181.705037026
 04/07  01:00:00,163.600140134,31.0502386781,58.4339062187,0.0,19.418418834,29.3649097162,202.90839635,56.6047750826,3.33212,142.971501267
 04/07  02:00:00,156.020388654,34.0406457816,55.7841408261,0.0,12.7620426787,28.1191506574,188.384307365,46.319428074,3.33212,138.732759291
 04/07  03:00:00,151.419050974,32.0470410459,53.2127491747,0.0,12.7620426787,28.1191506574,182.706184303,41.1103654417,3.33212,138.263698861
 04/07  04:00:00,160.267515876,33.0438434138,53.9240839871,0.0,12.7620426787,28.1191506574,220.819450244,35.6238096059,3.33212,181.863520638
 04/07  05:00:00,197.382469281,33.7083783256,62.7248911264,0.0,25.5240853573,30.610668775,359.451414331,30.6981135828,8.3303,320.423000748
 04/07  06:00:00,320.470410086,35.8348900437,91.3229853716,0.0,51.0481707146,78.1489452969,596.500284253,27.6677978981,16.6606,552.171886354
 04/07  07:00:00,368.124496916,37.0704314066,91.3284382943,0.0,64.3609230253,109.708623606,829.141363954,69.6104232691,24.9909,734.540040684
 04/07  08:00:00,326.838492717,37.0550623666,92.8679085805,0.0,51.0481707146,80.7689615957,673.798516311,81.5558600798,33.3212,558.921456231
 04/07  09:00:00,295.249073598,37.8648754491,89.6249010361,0.0,51.0481707146,71.0224615957,531.711150483,45.3686987868,66.8089,419.533551697
 04/07  10:00:00,238.478449969,37.9736390995,81.5313928869,0.0,32.1804615127,65.7244621605,456.6744851,40.0635152749,83.4695,333.141469825
 04/07  11:00:00,237.497826494,38.0837700556,79.8015951372,0.0,32.1804615127,65.7244621605,365.815977897,39.9549677184,83.4695,242.391510179
 04/07  12:00:00,242.543650171,38.1460445003,85.5183228308,0.0,32.1804615127,65.7244621605,357.535449698,33.6658666449,83.4695,240.400083053
 04/07  13:00:00,237.193434835,38.1488445224,89.8923902776,0.0,32.1804615127,55.9779621605,346.023674941,26.584845171,75.1392,244.299629771
 04/07  14:00:00,233.748670352,38.1983007297,86.4352054266,0.0,32.1804615127,55.9779621605,325.255895726,22.0846328161,66.8089,236.36236291
 04/07  15:00:00,235.912352035,38.2403492309,88.5678214471,0.0,32.1804615127,55.9779621605,334.701568337,23.1934272026,75.1392,236.368941134
 04/07  16:00:00,266.945419978,37.8908600929,90.6805399221,0.0,32.1804615127,60.9114621605,304.210964784,24.5277994704,91.7998,187.883365314
 04/07  17:00:00,303.460846295,37.1645748961,92.8226758107,0.0,32.1804615127,77.5397301883,360.967770737,30.472755146,49.9818,280.513215591
 04/07  18:00:00,356.097425104,37.2217223802,91.3258587658,0.0,77.122965704,86.2600435998,613.87381495,54.1412996983,49.9818,509.750715252
 04/07  19:00:00,372.417828254,37.1254995569,92.1543291287,0.0,102.647051061,80.1663183927,494.355597785,80.850555461,33.3212,380.183842324
 04/07  20:00:00,409.056151424,37.1035558163,94.6159461122,0.0,115.40909374,92.7192997104,617.020916874,212.260716371,33.3212,371.439000503
 04/07  21:00:00,388.163752939,37.1403567262,96.6737537614,0.0,102.647051061,94.1340635361,840.130766115,263.221532662,24.9909,551.918333453
 04/07  22:00:00,321.977901084,37.2371569828,96.546356366,0.0,77.122965704,65.871452062,667.816772049,236.079562594,16.6606,415.076609455
 04/07  23:00:00,226.510063976,37.1723436575,68.8031670229,0.0,38.286128036,48.4199368926,504.329321665,261.736198668,8.3303,234.262822997
 04/07  24:00:00,168.43244955,31.0502386781,55.7537035907,0.0,25.5240853573,30.610668775,237.272268259,46.7563799114,3.33212,187.183768348
 04/08  01:00:00,164.096755893,31.0502386781,49.2121889346,0.0,27.7269238854,30.610668775,179.870437127,38.2948697548,3.33212,138.243447373
 04/08  02:00:00,142.276154842,31.0502386781,44.8893508853,0.0,12.7620426787,28.1191506574,174.03212063,32.4444066021,3.33212,138.255594028
 04/08  03:00:00,142.968306363,34.0406457816,42.5847414546,0.0,12.7620426787,28.1191506574,171.241532141,29.6485805155,3.33212,138.260831625
 04/08  04:00:00,147.469368998,31.0502386781,43.4936250022,0.0,12.7620426787,28.1191506574,216.943402075,27.295828732,3.33212,186.315453343
 04/08  05:00:00,163.195216891,33.0438434138,44.97387053,0.0,12.7620426787,28.1191506574,262.207966509,26.0319584008,8.3303,227.845708108
 04/08  06:00:00,249.069431324,35.0374481494,53.7965449829,0.0,42.6918050922,54.3732441037,369.102521015,25.0114119485,16.6606,327.430509066
 04/08  07:00:00,315.908508452,37.1689111148,84.3338008621,0.0,42.6918050922,86.1019271793,723.364892204,146.247353574,24.9909,552.12663863
 04/08  08:00:00,365.470102299,37.1326437924,93.7204627905,0.0,57.6566862989,112.030105488,916.788608883,106.359183521,33.3212,777.108225362
 04/08  09:00:00,317.585881251,37.8240928678,92.5367832522,0.0,57.6566862989,83.6599452969,670.654450743,46.6992008289,66.8089,557.146349914
 04/08  10:00:00,261.459596039,38.0579787721,90.5645975008,0.0,42.6918050922,68.9656133826,535.009944801,28.6749237201,83.4695,422.865521081
 04/08  11:00:00,249.271559277,38.1578507555,86.711573404,0.0,34.9340096728,67.7198543238,437.286780039,19.0342726532,83.4695,334.783007386
 04/08  12:00:00,251.672546211,38.2271667011,89.4818746129,0.0,34.9340096728,67.7198543238,340.658430221,11.2380813734,83.4695,245.950848847
 04/08  13:00:00,243.583341973,38.1694419067,90.715775336,0.0,34.9340096728,57.9733543238,324.037500884,4.50061486267,75.1392,244.397686021
 04/08  14:00:00,244.942108121,38.2152661613,91.7515845997,0.0,34.9340096728,57.9733543238,308.902338156,3.71420313811,66.8089,238.379235018
 04/08  15:00:00,245.126867092,38.2553310337,91.8294255248,0.0,34.9340096728,57.9733543238,323.985527259,4.01337780951,75.1392,244.83294945
 04/08  16:00:00,274.537895822,37.910409731,92.4464514909,0.0,34.9340096728,62.9068543238,284.534107014,4.46493592483,91.7998,188.269371089
 04/08  17:00:00,301.636716005,37.205536416,92.7310746688,0.0,34.9340096728,72.2186844194,292.730493204,6.97335422667,49.9818,235.775338977
 04/08  18:00:00,368.621941996,37.3106010692,93.6210159596,0.0,87.0357390804,86.2600435998,351.456515679,11.1886490932,49.9818,290.286066586
 04/08  19:00:00,351.121933613,37.1383948508,73.6759768067,0.0,102.000620287,77.6748002752,446.003014871,40.2741008896,33.3212,372.407713981
 04/08  20:00:00,390.309078291,37.0904452409,93.0799553789,0.0,102.000620287,88.9820225341,511.725022982,106.844118924,33.3212,371.559704058
 04/08  21:00:00,380.697252706,37.1106112127,93.0678934908,0.0,102.000620287,91.6425454185,541.314553176,137.023557957,24.9909,379.300095219
 04/08  22:00:00,328.612329374,37.070255255,94.0576409166,0.0,87.0357390804,65.871452062,741.843391444,176.389280692,16.6606,548.793510752
 04/08  23:00:00,239.668798133,37.0341499252,78.5608582537,0.0,42.6918050922,48.4199368926,546.59889399,217.487486234,8.3303,320.781107756
 04/08  24:00:00,177.831925684,31.0502386781,63.0145157879,0.0,27.7269238854,30.610668775,246.544269922,61.5260969146,3.33212,181.686053008
 04/09  01:00:00,179.529444704,31.0502386781,55.4902939995,0.0,34.4311606118,33.1021868926,197.990459976,50.9136315864,3.33212,143.74470839
 04/09  02:00:00,156.902069156,31.0502386781,50.3624369014,0.0,19.466279405,30.610668775,184.66817222,42.805834123,3.33212,138.530218097
 04/09  03:00:00,153.496424691,31.0502386781,46.9496287325,0.0,19.466279405,30.610668775,181.835573865,39.9728034694,3.33212,138.530650395
 04/09  04:00:00,161.846226933,32.0470410459,47.7291237319,0.0,19.466279405,30.610668775,223.776445656,33.2438178157,3.33212,187.20050784
 04/09  05:00:00,176.74052079,33.0438434138,49.3950887272,0.0,19.466279405,30.610668775,273.089450843,29.9830632061,8.3303,234.776087637
 04/09  06:00:00,256.325955452,35.6355295701,60.4828841994,0.0,42.6918050922,54.3732441037,372.014821502,27.2453336858,16.6606,328.108887816
 04/09  07:00:00,331.590418868,37.4096105894,91.4415830949,0.0,49.3960418185,88.5934452969,667.218188079,90.1206307774,24.9909,552.106657302
 04/09  08:00:00,361.850543857,37.2308369316,90.2045939504,0.0,57.6566862989,112.030105488,872.156196436,61.7643429724,33.3212,777.070653464
 04/09  09:00:00,305.015820749,37.9594385825,88.9066058722,0.0,50.9524495726,81.1684271793,642.707272056,17.0917201341,66.8089,558.806651922
 04/09  10:00:00,260.794463115,38.2249123067,88.8921089615,0.0,42.6918050922,68.9656133826,512.508438695,3.6138200735,83.4695,425.425118622
 04/09  11:00:00,260.609947368,38.2596328613,92.4253303833,0.0,38.286128036,68.9656133826,421.566789257,3.3035480731,83.4695,334.793741184
 04/09  12:00:00,259.950965885,38.3100387228,92.4877270094,0.0,38.286128036,68.9656133826,325.627392413,3.06575355682,83.4695,239.092138856
 04/09  13:00:00,240.836036387,38.1788993045,92.3738824905,0.0,31.5818913096,56.727595265,322.119677632,3.80819009814,75.1392,243.172287534
 04/09  14:00:00,240.598453662,38.2209770086,92.0163829434,0.0,31.5818913096,56.727595265,307.540903365,4.13362246559,66.8089,236.598380899
 04/09  15:00:00,240.537083093,38.2583647962,91.8542444582,0.0,31.5818913096,56.727595265,323.239812517,4.55193944972,75.1392,243.548673067
 04/09  16:00:00,269.533771149,37.920860408,91.9272286844,0.0,31.5818913096,61.661095265,284.502667004,4.82255516924,91.7998,187.880311834
 04/09  17:00:00,296.419151703,37.194881609,91.9284211506,0.0,31.5818913096,70.9729253606,292.928833253,7.17203300297,49.9818,235.77500025
 04/09  18:00:00,358.162261056,37.2448568462,92.2198506997,0.0,80.3315023541,83.7685254822,339.669992009,7.92397913655,49.9818,281.764212873
 04/09  19:00:00,370.328372419,37.1367177315,92.4419858154,0.0,102.000620287,77.6748002752,421.163115452,13.9469653803,33.3212,373.894950071
 04/09  20:00:00,397.430794438,37.1034284297,91.0596730242,0.0,108.704857014,91.4735406516,428.951187701,25.3063500541,33.3212,370.323637647
 04/09  21:00:00,370.471416049,37.2299245972,92.1863693602,0.0,95.2963835608,89.1510273009,451.783411762,49.685497279,24.9909,377.107014483
 04/09  22:00:00,316.526678376,37.1884039768,91.4307729157,0.0,80.3315023541,63.3799339444,624.00055349,61.0617159205,16.6606,546.27823757
 04/09  23:00:00,247.124109632,37.1375514119,86.2717037089,0.0,42.6918050922,48.4199368926,476.820476541,149.314928334,8.3303,319.175248207
