Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/09  24:00:00,195.48224439,33.5422445977,69.0135310533,0.0,34.4311606118,33.1021868926,265.32924908,75.882379234,3.33212,186.114749846
 04/10  01:00:00,162.560762409,31.0502386781,57.3195830498,0.0,19.418418834,29.3649097162,211.491536973,68.5570849686,3.33212,139.602332004
 04/10  02:00:00,148.228009832,31.0502386781,50.8920268172,0.0,12.7620426787,28.1191506574,201.283313026,59.7003768036,3.33212,138.250816222
 04/10  03:00:00,147.696183568,34.0406457816,47.4468581641,0.0,12.7620426787,28.1191506574,192.798559327,51.1977811828,3.33212,138.268658145
 04/10  04:00:00,153.211972916,33.0438434138,47.3351636024,0.0,12.7620426787,28.1191506574,233.735478752,45.5751294717,3.33212,184.82822928
 04/10  05:00:00,187.92110028,32.0470410459,55.4645548528,0.0,25.5240853573,30.610668775,367.805380121,39.062469053,8.3303,320.412611068
 04/10  06:00:00,317.409560561,35.8348900437,88.8898976654,0.0,51.0481707146,78.1489452969,603.491594324,34.6709088135,16.6606,552.16008551
 04/10  07:00:00,372.390107677,37.0580322815,95.7507256098,0.0,64.3609230253,109.708623606,896.25679217,142.171070608,24.9909,729.094821563
 04/10  08:00:00,328.058881567,37.1208506116,94.5446499632,0.0,51.0481707146,80.7689615957,687.723675828,96.1464517637,33.3212,558.256024064
 04/10  09:00:00,296.765483994,37.8209235419,91.1331149825,0.0,51.0481707146,71.0224615957,533.824065678,44.7666372983,66.8089,422.24852838
 04/10  10:00:00,237.398860635,38.0024449436,80.4184468888,0.0,32.1804615127,65.7244621605,447.617309391,34.0820519736,83.4695,330.065757418
 04/10  11:00:00,237.966210803,38.1056868603,80.2699056507,0.0,32.1804615127,65.7244621605,352.255529357,23.3990422999,83.4695,245.386987057
 04/10  12:00:00,249.208433477,38.1715531382,91.9654357281,0.0,32.1804615127,65.7244621605,343.292617411,14.9681285503,83.4695,244.854988861
 04/10  13:00:00,239.798694648,38.1653579011,92.0189287392,0.0,32.1804615127,55.9779621605,322.279877451,10.2435165023,75.1392,236.897160949
 04/10  14:00:00,241.178667731,38.2100865177,93.273106112,0.0,32.1804615127,55.9779621605,315.484737303,8.62993538732,66.8089,240.045901916
 04/10  15:00:00,241.723671663,38.2517491398,93.7950645513,0.0,32.1804615127,55.9779621605,324.246885841,9.00846814205,75.1392,240.099217699
 04/10  16:00:00,248.880842949,37.9193935825,72.3544884965,0.0,32.1804615127,60.9114621605,293.73453449,14.0362258816,91.7998,187.898508609
 04/10  17:00:00,267.495112373,37.1770408002,56.8882947792,0.0,32.1804615127,77.5397301883,364.144807729,33.759193826,49.9818,280.403813903
 04/10  18:00:00,352.207257532,37.2365631941,87.4648236584,0.0,77.122965704,86.2600435998,611.087280965,53.9474107454,49.9818,507.158070219
 04/10  19:00:00,373.903205878,37.1511738898,93.2214362399,0.0,102.647051061,80.1663183927,487.959239705,77.0322260042,33.3212,377.605813701
 04/10  20:00:00,406.33873977,37.1371964162,91.9057678125,0.0,115.40909374,92.7192997104,497.953205144,88.4271054078,33.3212,376.204899736
 04/10  21:00:00,381.804274954,37.1986743905,90.8226625846,0.0,102.647051061,94.1340635361,678.980192311,102.089074565,24.9909,551.900217746
 04/10  22:00:00,318.391496111,37.2799311378,93.7918001146,0.0,77.122965704,65.871452062,576.115897118,144.376329885,16.6606,415.078967233
 04/10  23:00:00,228.951886617,37.216979073,72.3446752898,0.0,38.286128036,48.4199368926,430.013461111,190.683319088,8.3303,230.999842023
 04/10  24:00:00,175.566737268,32.0470410459,61.9569338234,0.0,25.5240853573,30.610668775,250.968835448,64.2793087118,3.33212,183.357406737
 04/11  01:00:00,161.243280463,33.0438434138,54.1351362106,0.0,19.418418834,29.3649097162,196.247759903,54.656443647,3.33212,138.259196256
 04/11  02:00:00,147.166871298,31.0502386781,49.8735362134,0.0,12.7620426787,28.1191506574,187.202854309,45.5984745199,3.33212,138.272259789
 04/11  03:00:00,161.137757267,34.0406457816,60.8690142695,0.0,12.7620426787,28.1191506574,182.355225312,37.8662032855,3.33212,141.156902026
 04/11  04:00:00,187.820524939,31.0502386781,83.1505270527,0.0,12.7620426787,28.1191506574,219.037327251,31.5575703668,3.33212,184.147636884
 04/11  05:00:00,208.772575142,34.0406457816,73.5321378478,0.0,25.5240853573,30.610668775,355.48789949,27.2012242401,8.3303,319.95637525
 04/11  06:00:00,321.991314099,35.8348900437,92.4792904007,0.0,51.0481707146,78.1489452969,592.665288168,26.019504164,16.6606,549.985184004
 04/11  07:00:00,369.122215425,37.059478957,91.8555736903,0.0,64.3609230253,109.708623606,823.091017425,63.9381274643,24.9909,734.161989961
 04/11  08:00:00,327.297080134,37.1058596867,92.979075158,0.0,51.0481707146,80.7689615957,643.503300196,51.2368568893,33.3212,558.945243306
 04/11  09:00:00,266.832225217,37.8700192554,61.1741747972,0.0,51.0481707146,71.0224615957,522.209250486,31.2338759834,66.8089,424.166474503
 04/11  10:00:00,219.423451589,37.9761152933,62.4827872928,0.0,32.1804615127,65.7244621605,445.7007071,33.1784916356,83.4695,329.052715465
 04/11  11:00:00,217.558709799,38.0621293557,59.93113196,0.0,32.1804615127,65.7244621605,360.061907949,34.9750848172,83.4695,241.617323132
 04/11  12:00:00,226.417230553,38.1417355226,69.4408947423,0.0,32.1804615127,65.7244621605,356.935044906,28.6299793774,83.4695,244.835565529
 04/11  13:00:00,230.663329597,38.1515537219,83.3801375236,0.0,32.1804615127,55.9779621605,335.437045301,21.1406651964,75.1392,239.157180105
 04/11  14:00:00,231.652889892,38.197235916,84.3243691929,0.0,32.1804615127,55.9779621605,330.766000855,22.4485793545,66.8089,241.508521501
 04/11  15:00:00,232.876802154,38.2358454379,85.5112226718,0.0,32.1804615127,55.9779621605,336.757524382,25.2495990857,75.1392,236.368725296
 04/11  16:00:00,265.042301206,37.8948306376,88.6490619381,0.0,32.1804615127,60.9114621605,296.07627096,16.4169448165,91.7998,187.859526144
 04/11  17:00:00,302.590408987,37.1821732099,91.5974937186,0.0,32.1804615127,77.5397301883,343.450855574,13.0033794202,49.9818,280.465676154
 04/11  18:00:00,351.150769599,37.2382819407,86.3586267052,0.0,77.122965704,86.2600435998,577.98159734,20.8379105561,49.9818,507.161886784
 04/11  19:00:00,372.589488645,37.1502869798,92.3726970404,0.0,102.647051061,80.1663183927,458.07024572,42.4164207062,33.3212,382.332625013
 04/11  20:00:00,406.463202006,37.1358251537,92.4431222617,0.0,115.40909374,92.7192997104,476.099394849,71.3843334447,33.3212,371.393861404
 04/11  21:00:00,382.030636028,37.2061698154,91.3608312705,0.0,102.647051061,94.1340635361,670.818492558,93.9017166788,24.9909,551.925875879
 04/11  22:00:00,318.317855465,37.2880960109,93.7269427707,0.0,77.122965704,65.871452062,567.752658345,136.02095723,16.6606,415.071101116
 04/11  23:00:00,225.329660312,37.2205635317,68.6593097194,0.0,38.286128036,48.4199368926,447.32309359,204.723718182,8.3303,234.269075408
 04/11  24:00:00,169.392253702,31.0502386781,56.7774644412,0.0,25.5240853573,30.610668775,256.679260367,70.7308658847,3.33212,182.616274482
 04/12  01:00:00,154.14460372,31.0502386781,48.8926618664,0.0,19.418418834,29.3649097162,207.736648973,61.8274398525,3.33212,142.577089121
 04/12  02:00:00,144.85049183,34.0406457816,44.5196982682,0.0,12.7620426787,28.1191506574,195.502752682,53.919132765,3.33212,138.251499917
 04/12  03:00:00,139.759013394,31.0502386781,42.4547733426,0.0,12.7620426787,28.1191506574,186.808550592,45.2111151056,3.33212,138.265315487
 04/12  04:00:00,150.356479488,34.0406457816,43.5077981419,0.0,12.7620426787,28.1191506574,226.751282748,40.8129460094,3.33212,182.606216738
 04/12  05:00:00,183.190218302,31.0502386781,51.6123098432,0.0,25.5240853573,30.610668775,364.867947796,36.1809069128,8.3303,320.356740884
 04/12  06:00:00,310.167029921,36.0342505172,81.4228270823,0.0,51.0481707146,78.1489452969,599.870688677,31.0511254867,16.6606,552.15896319
 04/12  07:00:00,373.008986588,37.0688083686,96.2239576962,0.0,64.3609230253,109.708623606,898.35117075,138.806202563,24.9909,734.554068187
 04/12  08:00:00,326.94542983,37.1312058613,93.5059035929,0.0,51.0481707146,80.7689615957,674.137440175,82.1147570635,33.3212,558.701483111
 04/12  09:00:00,294.807205241,37.8182029802,89.2346854464,0.0,51.0481707146,71.0224615957,518.250033366,32.6690225069,66.8089,418.772110859
 04/12  10:00:00,235.244747424,37.9788829266,78.3327881978,0.0,32.1804615127,65.7244621605,437.415972324,20.8040551342,83.4695,333.14241719
 04/12  11:00:00,240.756870583,38.1026302063,83.0727989824,0.0,32.1804615127,65.7244621605,344.106752894,16.4685030804,83.4695,244.168749813
 04/12  12:00:00,248.077804407,38.161315463,90.6977400551,0.0,32.1804615127,65.7244621605,333.270531017,11.1720032041,83.4695,238.629027813
 04/12  13:00:00,239.718576291,38.158213831,91.6074973856,0.0,32.1804615127,55.9779621605,324.042224366,4.60510305163,75.1392,244.297921315
 04/12  14:00:00,240.998358202,38.2028094106,92.6734960723,0.0,32.1804615127,55.9779621605,306.995968151,3.82849941716,66.8089,236.358568734
 04/12  15:00:00,241.262079748,38.2474857367,92.9306667192,0.0,32.1804615127,55.9779621605,315.497195176,3.98755258387,75.1392,236.370442593
 04/12  16:00:00,270.073875992,37.9281962086,92.8109363758,0.0,32.1804615127,60.9114621605,281.84746489,2.15819616643,91.7998,187.889468724
 04/12  17:00:00,303.93297686,37.1959681453,92.4239039685,0.0,32.1804615127,77.5397301883,336.505742051,4.63534426974,49.9818,281.888597781
 04/12  18:00:00,358.029269652,37.2524402342,92.7769723125,0.0,77.122965704,86.2600435998,570.411877642,10.5665796495,49.9818,509.863497992
 04/12  19:00:00,359.981061392,37.1758591967,79.2975078709,0.0,102.647051061,80.1663183927,434.773997697,22.9626093244,33.3212,378.490188373
 04/12  20:00:00,406.827983786,37.1545458365,92.4385153249,0.0,115.40909374,92.7192997104,469.263745629,64.471735645,33.3212,371.470809984
 04/12  21:00:00,382.30332004,37.2233779995,91.2740659645,0.0,102.647051061,94.1340635361,679.343470043,102.433738747,24.9909,551.918831296
 04/12  22:00:00,318.515622672,37.3027750148,93.9073117174,0.0,77.122965704,65.871452062,566.264209243,134.420262156,16.6606,415.183347087
 04/12  23:00:00,227.685655133,37.2369890779,71.0852575985,0.0,38.286128036,48.4199368926,423.696342549,181.181908166,8.3303,234.184134383
 04/12  24:00:00,171.738482909,31.0502386781,59.1285432551,0.0,25.5240853573,30.610668775,258.962932223,68.4375242798,3.33212,187.193287944
 04/13  01:00:00,156.314616972,31.0502386781,51.0690664566,0.0,19.418418834,29.3649097162,202.495646577,60.9098185789,3.33212,138.253707998
 04/13  02:00:00,146.929887265,34.0406457816,46.6411484068,0.0,12.7620426787,28.1191506574,193.303044583,51.7029831656,3.33212,138.267941417
 04/13  03:00:00,141.929621175,31.0502386781,44.6537639277,0.0,12.7620426787,28.1191506574,184.611064534,43.0044233891,3.33212,138.274521145
 04/13  04:00:00,152.343637876,34.0406457816,45.5899480899,0.0,12.7620426787,28.1191506574,228.653389868,38.1301433769,3.33212,187.191126491
 04/13  05:00:00,188.309155118,34.0406457816,53.8682745114,0.0,25.5240853573,30.610668775,362.01389555,33.7306410725,8.3303,319.952954477
 04/13  06:00:00,311.259615453,34.6387272023,86.8036621438,0.0,51.0481707146,78.1489452969,597.465751547,30.8432002218,16.6606,549.961951326
 04/13  07:00:00,371.334962643,37.0644296553,94.9242515551,0.0,64.3609230253,109.708623606,872.263227342,118.582979535,24.9909,728.689347807
 04/13  08:00:00,326.664624398,37.1303411456,93.3520656201,0.0,51.0481707146,80.7689615957,654.734318333,62.513172441,33.3212,558.899945892
 04/13  09:00:00,297.735805109,37.8175508919,92.0974009262,0.0,51.0481707146,71.0224615957,512.432381312,19.5546133219,66.8089,426.06886799
 04/13  10:00:00,247.420540317,38.0312253992,89.8219516308,0.0,32.1804615127,65.7244621605,416.81293258,6.68885063609,83.4695,326.654581943
 04/13  11:00:00,251.590703924,38.1264983809,92.98580486,0.0,32.1804615127,65.7244621605,331.90396869,3.91519183096,83.4695,244.519276859
 04/13  12:00:00,251.263386444,38.1928621335,93.2308041866,0.0,32.1804615127,65.7244621605,331.919530117,3.61194041438,83.4695,244.838089703
 04/13  13:00:00,241.343263011,38.1624293653,93.0544119196,0.0,32.1804615127,55.9779621605,315.77132249,3.74545649364,75.1392,236.886665996
 04/13  14:00:00,241.235571976,38.208807942,92.9199971654,0.0,32.1804615127,55.9779621605,314.42300587,3.83870044745,66.8089,243.775405423
 04/13  15:00:00,240.757578893,38.2506965017,92.3092092269,0.0,32.1804615127,55.9779621605,315.468764755,3.95490656946,75.1392,236.374658186
 04/13  16:00:00,269.861291377,37.9541662661,92.483200246,0.0,32.1804615127,60.9114621605,281.731257782,2.04869458593,91.7998,187.882763196
 04/13  17:00:00,303.917318676,37.2117423697,92.2884633146,0.0,32.1804615127,77.5397301883,334.736710169,4.31342159218,49.9818,280.441488577
 04/13  18:00:00,357.03328015,37.2725966382,91.4314677083,0.0,77.122965704,86.2600435998,562.310227767,5.17731185676,49.9818,507.15111591
 04/13  19:00:00,358.225731559,37.2104474126,77.3543889044,0.0,102.647051061,80.1663183927,437.442817272,22.9394730273,33.3212,381.182144244
 04/13  20:00:00,403.833692944,37.1864383648,89.4547656997,0.0,115.40909374,92.7192997104,449.659765009,43.7759918527,33.3212,372.562573156
 04/13  21:00:00,381.842978199,37.2839288153,90.8580088496,0.0,102.647051061,94.1340635361,642.890663896,65.9707830335,24.9909,551.928980862
 04/13  22:00:00,317.266625991,37.3538116523,92.7599302883,0.0,77.122965704,65.871452062,516.739872729,85.0052495657,16.6606,415.074023163
 04/13  23:00:00,232.528038656,37.2887651222,76.1616968864,0.0,38.286128036,48.4199368926,348.887431775,106.279282555,8.3303,234.27784922
 04/13  24:00:00,181.272408179,34.0406457816,65.7561006083,0.0,25.5240853573,30.610668775,245.09636197,61.5190032487,3.33212,180.245238722
 04/14  01:00:00,162.652925209,31.0502386781,57.4889780153,0.0,19.418418834,29.3649097162,202.774003619,58.9126777418,3.33212,140.529205877
 04/14  02:00:00,152.880560935,33.0438434138,53.6022190293,0.0,12.7620426787,28.1191506574,194.945727288,49.029709816,3.33212,142.583897472
 04/14  03:00:00,150.068266918,32.0470410459,51.9076689129,0.0,12.7620426787,28.1191506574,181.144579221,39.5607583036,3.33212,138.251700918
 04/14  04:00:00,159.996082069,34.0406457816,52.6461677426,0.0,12.7620426787,28.1191506574,218.603749368,35.0241784536,3.33212,180.247450915
 04/14  05:00:00,193.88087483,34.0406457816,58.8277814771,0.0,25.5240853573,30.610668775,366.589524411,38.2887343181,8.3303,319.970490093
 04/14  06:00:00,316.533141695,34.8380876758,91.1745394153,0.0,51.0481707146,78.1489452969,603.692126651,35.0911569621,16.6606,551.940369689
 04/14  07:00:00,367.689915192,37.1084580124,90.8387707589,0.0,64.3609230253,109.708623606,821.708254687,62.1162328568,24.9909,734.601121831
 04/14  08:00:00,324.998815491,37.166534761,91.0212744458,0.0,51.0481707146,80.7689615957,615.746017191,23.5138825191,33.3212,558.910934672
 04/14  09:00:00,296.396344359,37.8797195351,90.4232448946,0.0,51.0481707146,71.0224615957,498.947201418,9.70303100522,66.8089,422.435270412
 04/14  10:00:00,250.14344824,38.0578552705,92.6238056574,0.0,32.1804615127,65.7244621605,423.400915124,8.67409244995,83.4695,331.257322674
 04/14  11:00:00,234.14265526,38.1403324129,76.1426155202,0.0,32.1804615127,65.7244621605,335.974456654,12.6724461285,83.4695,239.832510525
 04/14  12:00:00,220.206935107,38.2030187309,63.1130226855,0.0,32.1804615127,65.7244621605,345.036356791,16.9206446035,83.4695,244.646212187
 04/14  13:00:00,239.583095408,38.1564286155,91.888502273,0.0,32.1804615127,55.9779621605,327.646819147,11.3091204937,75.1392,241.198498653
 04/14  14:00:00,240.308137519,38.2050813919,92.2708132221,0.0,32.1804615127,55.9779621605,311.949320801,5.67412393146,66.8089,239.46629687
 04/14  15:00:00,240.816628467,38.2474109283,92.9207898301,0.0,32.1804615127,55.9779621605,320.659954887,9.15282460118,75.1392,236.367930286
 04/14  16:00:00,248.520176742,37.9406741453,72.0514332615,0.0,32.1804615127,60.9114621605,294.969726767,15.303402002,91.7998,187.866524765
 04/14  17:00:00,282.070763468,37.1944643365,71.4370707218,0.0,32.1804615127,77.5397301883,349.198584908,18.7352030849,49.9818,280.481581823
 04/14  18:00:00,355.875631566,37.2534600535,91.162680958,0.0,77.122965704,86.2600435998,581.173860377,23.3466288211,49.9818,507.845431556
 04/14  19:00:00,372.403666745,37.1824324155,92.1740681838,0.0,102.647051061,80.1663183927,451.163153861,36.0821249857,33.3212,381.759828875
 04/14  20:00:00,405.274204349,37.1648467555,91.2251373003,0.0,115.40909374,92.7192997104,467.366971868,62.6360035985,33.3212,371.409768269
 04/14  21:00:00,381.443493009,37.2457341334,90.7128369049,0.0,102.647051061,94.1340635361,668.586450968,91.6718955948,24.9909,551.923655373
 04/14  22:00:00,318.253318534,37.318557357,93.6070135236,0.0,77.122965704,65.871452062,565.777530964,134.044314662,16.6606,415.072616301
 04/14  23:00:00,231.605237691,37.2501679254,74.9579557885,0.0,38.286128036,48.4199368926,423.90127893,181.306564611,8.3303,234.264414319
 04/14  24:00:00,176.354922083,32.0470410459,62.7224734852,0.0,25.5240853573,30.610668775,256.554644541,68.7533154794,3.33212,184.469209062
 04/15  01:00:00,174.057113838,33.0438434138,57.3467092377,0.0,27.7269238854,30.610668775,200.096454797,55.93602462,3.33212,140.828310177
 04/15  02:00:00,186.846006842,31.0502386781,89.296028496,0.0,12.7620426787,28.1191506574,189.067922247,47.4883141987,3.33212,138.247488048
 04/15  03:00:00,164.483118744,34.0406457816,64.0549025205,0.0,12.7620426787,28.1191506574,187.003790525,45.4056555949,3.33212,138.26601493
 04/15  04:00:00,161.731857539,33.0438434138,55.6608440278,0.0,12.7620426787,28.1191506574,227.712521636,40.4991327655,3.33212,183.881268871
 04/15  05:00:00,171.088016616,32.0470410459,53.8265153789,0.0,12.7620426787,28.1191506574,273.144129776,34.3985391455,8.3303,230.415290631
 04/15  06:00:00,255.344601275,35.8348900437,61.8563563138,0.0,42.6918050922,54.3732441037,373.615742561,31.3287492842,16.6606,325.626393277
 04/15  07:00:00,320.873362215,37.0930919914,89.3019558722,0.0,42.6918050922,86.1019271793,740.768071307,163.642323543,24.9909,552.134847764
 04/15  08:00:00,368.688636597,37.0487068371,96.1083650703,0.0,57.6566862989,112.030105488,979.656868093,169.297931134,33.3212,777.037736958
 04/15  09:00:00,321.064086228,37.8658914854,95.2024719899,0.0,57.6566862989,83.6599452969,742.156657442,118.135859165,66.8089,557.211898278
 04/15  10:00:00,241.268116926,37.9571502949,69.8290561096,0.0,42.6918050922,68.9656133826,636.289393759,127.910403076,83.4695,424.909490683
 04/15  11:00:00,225.846991015,38.0318188199,62.656395156,0.0,34.9340096728,67.7198543238,574.893108774,156.636862993,83.4695,334.786745781
 04/15  12:00:00,222.47042949,38.1020274421,60.0995647379,0.0,34.9340096728,67.7198543238,483.092338571,153.69847759,83.4695,245.924360981
 04/15  13:00:00,191.718389536,38.1336304,39.3931067512,0.0,34.9340096728,57.9733543238,435.839218514,119.711520544,75.1392,240.98849797
 04/15  14:00:00,192.972248938,38.1752532404,40.7600454495,0.0,34.9340096728,57.9733543238,416.901347237,108.304273232,66.8089,241.788174005
 04/15  15:00:00,201.164246273,38.2084517111,48.9321825608,0.0,34.9340096728,57.9733543238,433.866107253,113.8834958,75.1392,244.843411453
 04/15  16:00:00,233.679349911,37.7957674397,52.4944242163,0.0,34.9340096728,62.9068543238,429.359715937,149.27247769,91.7998,188.287438247
 04/15  17:00:00,270.908800776,37.0714878163,62.4787103494,0.0,34.9340096728,72.2186844194,488.606746698,202.837845359,49.9818,235.787101339
 04/15  18:00:00,350.160490717,37.157758052,75.2458841119,0.0,87.0357390804,86.2600435998,538.440610167,198.717700112,49.9818,289.741110055
 04/15  19:00:00,365.737885693,37.037936173,87.7302429906,0.0,102.000620287,77.6748002752,609.757380137,203.414262731,33.3212,373.021917406
 04/15  20:00:00,392.480565222,37.0310528851,94.7191381812,0.0,102.000620287,88.9820225341,595.357450786,190.523129839,33.3212,371.513120947
 04/15  21:00:00,380.673584015,37.0310528851,92.274357015,0.0,102.000620287,91.6425454185,586.582025997,184.714773178,24.9909,376.876352819
 04/15  22:00:00,330.907082318,37.0310528851,95.7079546952,0.0,87.0357390804,65.871452062,750.401534687,184.966428022,16.6606,548.774506665
 04/15  23:00:00,233.633464288,37.0310528851,72.0565911469,0.0,42.6918050922,48.4199368926,540.642520049,209.256049603,8.3303,323.056170446
 04/15  24:00:00,170.764746181,31.0502386781,55.7285820572,0.0,27.7269238854,30.610668775,238.104051536,54.5259027912,3.33212,180.246028745
 04/16  01:00:00,172.933393229,31.0502386781,48.6991343707,0.0,34.4311606118,33.1021868926,193.460476131,45.0021909884,3.33212,145.126165143
 04/16  02:00:00,151.753851669,31.0502386781,45.0324202101,0.0,19.466279405,30.610668775,179.790673709,37.9230382236,3.33212,138.535515486
 04/16  03:00:00,148.828768237,31.0502386781,42.1084516547,0.0,19.466279405,30.610668775,177.459038486,35.6094842887,3.33212,138.517434197
 04/16  04:00:00,156.127375474,31.0502386781,42.8064488709,0.0,19.466279405,30.610668775,223.079317131,32.5707210122,3.33212,187.176476118
 04/16  05:00:00,170.614062765,31.0502386781,45.0448019593,0.0,19.466279405,30.610668775,271.604308931,28.4970092332,8.3303,234.776999698
 04/16  06:00:00,247.522966862,35.6355295701,54.2240503553,0.0,42.6918050922,54.3732441037,369.711750281,26.8568213088,16.6606,326.194328972
 04/16  07:00:00,322.443789999,37.2221430928,81.6214504083,0.0,49.3960418185,88.5934452969,714.239618468,137.093609164,24.9909,552.155109304
 04/16  08:00:00,366.180185006,37.1241305366,93.8982257089,0.0,57.6566862989,112.030105488,924.800679176,114.484379716,33.3212,776.995099461
 04/16  09:00:00,309.55434276,37.8774031415,93.1944189035,0.0,50.9524495726,81.1684271793,679.534151755,53.921281327,66.8089,558.803970428
 04/16  10:00:00,255.143645513,38.1181689119,83.8031072742,0.0,42.6918050922,68.9656133826,548.949865822,37.8321619706,83.4695,427.648203852
 04/16  11:00:00,250.034424815,38.1733552887,82.5067990928,0.0,38.286128036,68.9656133826,448.933273716,30.6637767097,83.4695,334.799997006
 04/16  12:00:00,215.879480964,38.2236091111,49.4544503355,0.0,38.286128036,68.9656133826,341.81236101,20.9121697257,83.4695,237.430691285
 04/16  13:00:00,239.338378308,38.1556186405,91.5528893647,0.0,31.5818913096,56.727595265,333.285521766,13.320669208,75.1392,244.825652558
 04/16  14:00:00,240.688295571,38.1980153655,92.7903293662,0.0,31.5818913096,56.727595265,315.901056178,12.7159186501,66.8089,236.376237528
 04/16  15:00:00,238.790140562,38.2378665186,90.967590976,0.0,31.5818913096,56.727595265,333.335625393,15.6265690969,75.1392,242.569856296
 04/16  16:00:00,270.897098684,37.8602860367,94.0277438214,0.0,31.5818913096,61.661095265,293.851678055,13.060630019,91.7998,188.991248036
 04/16  17:00:00,297.704797315,37.1598422222,93.8476612727,0.0,31.5818913096,70.9729253606,301.684680718,15.9200473515,49.9818,235.782833366
 04/16  18:00:00,346.06225225,37.2107742846,80.746704067,0.0,80.3315023541,83.7685254822,353.345296935,21.629606698,49.9818,281.733890237
 04/16  19:00:00,360.043001088,37.105620229,85.4181016451,0.0,102.000620287,77.6748002752,444.553192693,39.5119099898,33.3212,371.720082704
 04/16  20:00:00,398.638390034,37.0701467534,92.3274345325,0.0,108.704857014,91.4735406516,456.955473481,53.4879477943,33.3212,370.146325687
 04/16  21:00:00,369.971014081,37.1449487153,91.7307380607,0.0,95.2963835608,89.1510273009,467.837288694,65.8835047716,24.9909,376.962883923
 04/16  22:00:00,317.356844337,37.1181510211,92.2701768425,0.0,80.3315023541,63.3799339444,658.037265306,92.5978330379,16.6606,548.778832268
 04/16  23:00:00,241.056710393,37.0950018996,80.4025258174,0.0,42.6918050922,48.4199368926,432.861494739,108.219011529,8.3303,316.312183209
 04/16  24:00:00,192.400289785,34.0406457816,65.4578511368,0.0,34.4311606118,33.1021868926,249.933810538,62.9707991026,3.33212,183.630891436
 04/17  01:00:00,159.872915834,31.0502386781,54.7222800493,0.0,19.418418834,29.3649097162,208.90670422,62.7846021901,3.33212,142.78998203
 04/17  02:00:00,145.667513331,31.0502386781,48.3691981847,0.0,12.7620426787,28.1191506574,206.605399271,62.9700326706,3.33212,140.3032466
 04/17  03:00:00,145.686981711,34.0406457816,45.4456971168,0.0,12.7620426787,28.1191506574,197.536889255,55.9479306609,3.33212,138.256838594
 04/17  04:00:00,150.253037828,31.0502386781,46.4147354521,0.0,12.7620426787,28.1191506574,230.83605267,46.6511509753,3.33212,180.852781695
 04/17  05:00:00,188.600912748,34.0406457816,54.2311402104,0.0,25.5240853573,30.610668775,371.988558002,43.2532155642,8.3303,320.405042438
 04/17  06:00:00,312.006046214,35.6355295701,86.5278661574,0.0,51.0481707146,78.1489452969,609.551909738,40.7032116078,16.6606,552.18809813
 04/17  07:00:00,369.717395515,37.0511060953,93.6119837768,0.0,64.3609230253,109.708623606,859.973108988,100.437863714,24.9909,734.544345274
 04/17  08:00:00,325.688506778,37.1218185609,92.5372591358,0.0,51.0481707146,80.7689615957,629.857955174,37.6243038778,33.3212,558.912451297
 04/17  09:00:00,296.079015147,37.8090264161,90.328172501,0.0,51.0481707146,71.0224615957,501.203552945,13.4815518104,66.8089,420.913101134
 04/17  10:00:00,248.340754432,38.0175007235,90.5568289046,0.0,32.1804615127,65.7244621605,421.898161872,5.28663090668,83.4695,333.142030966
 04/17  11:00:00,252.096472997,38.1225796655,93.4223300742,0.0,32.1804615127,65.7244621605,328.016290848,4.6082622181,83.4695,239.93852863
 04/17  12:00:00,251.325158878,38.1838413888,93.1990854261,0.0,32.1804615127,65.7244621605,330.847346416,4.52879984293,83.4695,242.849046573
 04/17  13:00:00,241.225263212,38.157585311,92.7651156728,0.0,32.1804615127,55.9779621605,322.652938907,4.52814531409,75.1392,242.985593593
 04/17  14:00:00,241.151372794,38.2038055348,92.6750042708,0.0,32.1804615127,55.9779621605,309.224882265,4.73556543713,66.8089,237.680416827
 04/17  15:00:00,240.60269498,38.2460107595,91.8823987719,0.0,32.1804615127,55.9779621605,316.303248663,4.79657781112,75.1392,236.367470852
 04/17  16:00:00,269.411185563,37.9546910565,91.6743972984,0.0,32.1804615127,60.9114621605,282.392612939,2.71999584836,91.7998,187.872817091
 04/17  17:00:00,303.257513995,37.2202428663,91.3305007116,0.0,32.1804615127,77.5397301883,335.55642416,5.08048307423,49.9818,280.494141086
 04/17  18:00:00,356.138172201,37.2841808665,90.3018111096,0.0,77.122965704,86.2600435998,564.209732552,5.5820257863,49.9818,508.645906766
 04/17  19:00:00,360.67263919,37.2412515277,82.386611721,0.0,102.647051061,80.1663183927,431.849936222,17.4277490711,33.3212,381.10098715
 04/17  20:00:00,402.189689564,37.2171194823,87.7586362755,0.0,115.40909374,92.7192997104,462.583172854,57.8401199623,33.3212,371.421852892
 04/17  21:00:00,382.228990511,37.3253636694,91.1806941235,0.0,102.647051061,94.1340635361,660.464923457,83.5523646941,24.9909,551.921658763
 04/17  22:00:00,318.100721394,37.3906549732,93.4384177475,0.0,77.122965704,65.871452062,561.328140049,129.593458878,16.6606,415.07408117
 04/17  23:00:00,231.631419657,37.3195298812,75.1342159536,0.0,38.286128036,48.4199368926,376.109582784,133.517660762,8.3303,234.261622021
 04/17  24:00:00,179.425523958,34.0406457816,63.9017984877,0.0,25.5240853573,30.610668775,253.937204933,64.8443384336,3.33212,185.760746499
 04/18  01:00:00,160.981420935,31.0502386781,55.8134758602,0.0,19.418418834,29.3649097162,202.055532433,59.1224747768,3.33212,139.600937657
 04/18  02:00:00,151.530334167,34.0406457816,51.2853901779,0.0,12.7620426787,28.1191506574,194.202770234,52.6161277482,3.33212,138.254522485
 04/18  03:00:00,146.179556993,31.0502386781,48.9635058332,0.0,12.7620426787,28.1191506574,185.702048262,44.1035761263,3.33212,138.266352136
 04/18  04:00:00,156.627448625,34.0406457816,49.2613754394,0.0,12.7620426787,28.1191506574,228.578708553,40.4257679429,3.33212,184.82082061
 04/18  05:00:00,192.063883419,33.5422445977,57.5339671202,0.0,25.5240853573,30.610668775,365.080528986,36.3318931228,8.3303,320.418335863
 04/18  06:00:00,317.368158607,35.4361690965,91.3852958185,0.0,51.0481707146,78.1489452969,598.005731902,29.1979305412,16.6606,552.14720136
 04/18  07:00:00,367.678565054,37.0932526145,90.8620293343,0.0,64.3609230253,109.708623606,810.166051195,56.0559679561,24.9909,729.119183239
 04/18  08:00:00,323.90549841,37.1438771979,89.8728688812,0.0,51.0481707146,80.7689615957,611.056266154,19.4788369312,33.3212,558.256229223
 04/18  09:00:00,295.063872043,37.872207738,88.6310741461,0.0,51.0481707146,71.0224615957,491.426808203,2.4295420892,66.8089,422.188366114
 04/18  10:00:00,250.389526507,38.0384768658,92.3957523041,0.0,32.1804615127,65.7244621605,417.08680418,3.49192804346,83.4695,330.125376136
 04/18  11:00:00,251.932407985,38.138283188,93.2182875226,0.0,32.1804615127,65.7244621605,332.717817409,3.86156379752,83.4695,245.386753611
 04/18  12:00:00,251.797150487,38.1802698954,93.7969939137,0.0,32.1804615127,65.7244621605,332.876619892,4.55182326184,83.4695,244.85529663
 04/18  13:00:00,236.88398019,38.1531264021,89.0199057964,0.0,32.1804615127,55.9779621605,320.643714254,8.60726731334,75.1392,236.897246941
 04/18  14:00:00,186.404317328,38.1976098931,39.1061756263,0.0,32.1804615127,55.9779621605,341.771595104,34.9993331722,66.8089,239.963361931
 04/18  15:00:00,202.27115871,38.2374807195,54.9190977045,0.0,32.1804615127,55.9779621605,366.12875691,50.8079300203,75.1392,240.18162689
 04/18  16:00:00,238.787812761,37.8844234772,62.4825657231,0.0,32.1804615127,60.9114621605,348.456913299,68.7590825812,91.7998,187.898030717
 04/18  17:00:00,286.503711064,37.1525779185,75.6318060519,0.0,32.1804615127,77.5397301883,468.378666863,137.993579751,49.9818,280.403287112
 04/18  18:00:00,358.191261303,37.2058750567,93.0057608696,0.0,77.122965704,86.2600435998,753.033847696,195.893674754,49.9818,507.158372942
 04/18  19:00:00,373.348589264,37.108754516,95.3530267299,0.0,102.647051061,80.1663183927,618.620507216,207.743787232,33.3212,377.555519985
 04/18  20:00:00,410.794809115,37.0756167353,96.16585834,0.0,115.40909374,92.7192997104,618.090830488,208.512899595,33.3212,376.256730893
 04/18  21:00:00,386.536337658,37.1143042816,95.2511114268,0.0,102.647051061,94.1340635361,777.918874281,201.028444158,24.9909,551.899530122
 04/18  22:00:00,319.69408616,37.1986904377,94.5098858981,0.0,77.122965704,65.871452062,641.19292729,209.453519578,16.6606,415.078807712
 04/18  23:00:00,224.211919088,37.1405372461,67.0369027495,0.0,38.286128036,48.4199368926,461.874915386,222.629863444,8.3303,230.914751942
 04/18  24:00:00,168.376539779,31.0502386781,55.7559786979,0.0,25.5240853573,30.610668775,235.018585333,48.2562165916,3.33212,183.430248742
 04/19  01:00:00,154.345112067,31.0502386781,49.0928227462,0.0,19.418418834,29.3649097162,182.289955174,40.6977495964,3.33212,138.260085577
 04/19  02:00:00,142.216752053,31.0502386781,44.8690821515,0.0,12.7620426787,28.1191506574,178.85607596,37.2518011747,3.33212,138.272154785
 04/19  03:00:00,142.714055562,34.0406457816,42.3596072543,0.0,12.7620426787,28.1191506574,178.607319675,34.3126619227,3.33212,140.962537752
 04/19  04:00:00,147.018061337,31.0502386781,43.0467825125,0.0,12.7620426787,28.1191506574,219.627213458,31.9294249455,3.33212,184.365668512
 04/19  05:00:00,185.44735804,34.0406457816,50.9068857793,0.0,25.5240853573,30.610668775,358.418358204,30.1301793947,8.3303,319.957878809
 04/19  06:00:00,307.273295499,35.0374481494,82.3102549515,0.0,51.0481707146,78.1489452969,593.258216835,26.6099578737,16.6606,549.987658961
 04/19  07:00:00,374.641572898,37.0499052484,97.2330862957,0.0,64.3609230253,109.708623606,936.825791062,177.745779872,24.9909,734.08911119
 04/19  08:00:00,325.674860007,37.0918620886,91.8057910111,0.0,51.0481707146,80.7689615957,723.671816833,131.405015183,33.3212,558.94560165
 04/19  09:00:00,283.876059023,37.8221745383,78.0333485866,0.0,51.0481707146,71.0224615957,582.441672769,91.4234504394,66.8089,424.20932233
 04/19  10:00:00,217.571784697,37.9710569032,60.3337867155,0.0,32.1804615127,65.7244621605,534.485986033,122.036252533,83.4695,328.9802335
 04/19  11:00:00,207.401277078,38.0460901389,49.4098430923,0.0,32.1804615127,65.7244621605,469.161821264,144.009504127,83.4695,241.682817137
 04/19  12:00:00,205.0617911,38.1001821012,47.7262144473,0.0,32.1804615127,65.7244621605,495.519002128,167.21408851,83.4695,244.835413618
 04/19  13:00:00,196.013093107,38.142661027,48.3130269766,0.0,32.1804615127,55.9779621605,493.127050135,178.898053282,75.1392,239.089796853
 04/19  14:00:00,195.313025528,38.1828920691,47.6661892605,0.0,32.1804615127,55.9779621605,467.895427474,159.510641083,66.8089,241.575886391
 04/19  15:00:00,195.402886342,38.220900185,47.7933766778,0.0,32.1804615127,55.9779621605,461.822637176,150.322687808,75.1392,236.360749368
 04/19  16:00:00,225.098237626,37.8073778209,48.5497850225,0.0,32.1804615127,60.9114621605,447.49490249,167.835444626,91.7998,187.859657864
 04/19  17:00:00,273.389039637,37.0447666109,62.1337794357,0.0,32.1804615127,77.5397301883,560.869745561,230.422417313,49.9818,280.465528248
 04/19  18:00:00,348.372356478,37.1069107921,83.0748781607,0.0,77.122965704,86.2600435998,752.144350992,195.000724387,49.9818,507.161826605
 04/19  19:00:00,362.382785648,37.0358636387,84.0303737772,0.0,102.647051061,80.1663183927,596.361894843,180.707664772,33.3212,382.333030071
 04/19  20:00:00,406.608611256,37.0310528851,91.7486493813,0.0,115.40909374,92.7192997104,583.476452406,178.761661685,33.3212,371.39359072
 04/19  21:00:00,387.311188087,37.0310528851,95.9011654777,0.0,102.647051061,94.1340635361,773.476436785,196.56960284,24.9909,551.915933945
 04/19  22:00:00,307.352286686,37.0602195044,82.4165392647,0.0,77.122965704,65.871452062,634.745068834,203.013314453,16.6606,415.071154381
 04/19  23:00:00,213.965003566,37.0389109765,56.970880223,0.0,38.286128036,48.4199368926,468.485614154,225.886363498,8.3303,234.268950656
 04/19  24:00:00,161.354235241,31.0502386781,48.7662955926,0.0,25.5240853573,30.610668775,235.511758925,49.5318049774,3.33212,182.647833948
 04/20  01:00:00,148.764213561,31.0502386781,43.5421840111,0.0,19.418418834,29.3649097162,185.788481804,39.9083834102,3.33212,142.547978393
 04/20  02:00:00,138.469104128,31.0502386781,41.1691470101,0.0,12.7620426787,28.1191506574,175.706668311,34.1314688034,3.33212,138.243079508
 04/20  03:00:00,137.423734618,31.0502386781,40.1269996885,0.0,12.7620426787,28.1191506574,171.435678134,29.848285322,3.33212,138.255272812
 04/20  04:00:00,184.685991425,31.0502386781,80.5900214872,0.0,12.7620426787,28.1191506574,216.549828105,30.4774528941,3.33212,182.740255211
 04/20  05:00:00,204.276939961,34.0406457816,69.4988789818,0.0,25.5240853573,30.610668775,359.614192641,30.8923674841,8.3303,320.391525157
 04/20  06:00:00,310.186064954,34.6387272023,88.0800671078,0.0,51.0481707146,78.1489452969,598.347584904,29.565173167,16.6606,552.121811737
 04/20  07:00:00,375.323095939,37.0370896967,97.1317164146,0.0,64.3609230253,109.708623606,953.895644578,194.351033796,24.9909,734.553710782
 04/20  08:00:00,284.92364703,37.0916342347,51.1389702159,0.0,51.0481707146,80.7689615957,709.770874921,117.987170084,33.3212,558.462504837
 04/20  09:00:00,266.581565015,37.8113892986,60.9541152023,0.0,51.0481707146,71.0224615957,537.439447107,51.8583987755,66.8089,418.772148331
 04/20  10:00:00,214.015897672,37.965180299,57.1191115006,0.0,32.1804615127,65.7244621605,454.640556402,38.028243755,83.4695,333.142812647
 04/20  11:00:00,215.230220812,38.056980281,57.6374656002,0.0,32.1804615127,65.7244621605,359.677503923,31.5093309516,83.4695,244.698672971
 04/20  12:00:00,235.349449637,38.1229459921,78.3135428477,0.0,32.1804615127,65.7244621605,340.139462794,18.5670957866,83.4695,238.102867008
 04/20  13:00:00,240.014989034,38.153730914,92.303005618,0.0,32.1804615127,55.9779621605,330.744001759,11.3058543116,75.1392,244.298947447
 04/20  14:00:00,241.655787255,38.19968791,93.5669727141,0.0,32.1804615127,55.9779621605,309.397390325,6.22904511482,66.8089,236.35944521
 04/20  15:00:00,242.349218173,38.239441893,94.0512750521,0.0,32.1804615127,55.9779621605,316.978775178,5.47121771391,75.1392,236.368357464
 04/20  16:00:00,271.415726669,37.9022593955,94.2796069162,0.0,32.1804615127,60.9114621605,283.643286836,3.66424297094,91.7998,188.179243865
 04/20  17:00:00,304.720467339,37.1879962577,93.2140387756,0.0,32.1804615127,77.5397301883,338.06200414,5.88100838018,49.9818,282.19919576
 04/20  18:00:00,358.42268135,37.2554181751,93.0977441506,0.0,77.122965704,86.2600435998,571.106566012,11.2712209702,49.9818,509.853545042
 04/20  19:00:00,350.317122597,37.1866850331,72.4413147844,0.0,102.647051061,80.1663183927,447.098630346,36.016535329,33.3212,377.760895017
 04/20  20:00:00,405.351195972,37.1678383584,90.9088034561,0.0,115.40909374,92.7192997104,488.908137976,84.102553212,33.3212,371.484384764
 04/20  21:00:00,383.340189096,37.2348639146,92.3311264383,0.0,102.647051061,94.1340635361,687.386359245,110.472344232,24.9909,551.923115013
 04/20  22:00:00,314.539884485,37.3141289297,89.9266914288,0.0,77.122965704,65.871452062,581.563429592,149.110853104,16.6606,415.791976488
 04/20  23:00:00,220.900989614,37.2440130314,64.2084972445,0.0,38.286128036,48.4199368926,455.9266463,213.887093258,8.3303,233.709253043
 04/20  24:00:00,166.154938705,31.0502386781,53.5517067757,0.0,25.5240853573,30.610668775,262.182470736,71.6560236596,3.33212,187.194327076
 04/21  01:00:00,151.779792508,31.0502386781,46.5447687847,0.0,19.418418834,29.3649097162,201.630447334,60.0426228088,3.33212,138.255704525
 04/21  02:00:00,143.067299053,34.0406457816,42.8303532163,0.0,12.7620426787,28.1191506574,193.029547418,51.4286873075,3.33212,138.268740111
 04/21  03:00:00,139.56116933,32.0470410459,41.260076477,0.0,12.7620426787,28.1191506574,185.399142103,43.794270798,3.33212,138.272751305
 04/21  04:00:00,148.892836418,33.0438434138,42.4686499832,0.0,12.7620426787,28.1191506574,230.611961854,40.0990448112,3.33212,187.180797043
 04/21  05:00:00,185.915520563,34.0406457816,50.8026217665,0.0,25.5240853573,30.610668775,364.184368118,35.8982673026,8.3303,319.955800816
 04/21  06:00:00,305.188528305,34.8380876758,82.5420593305,0.0,51.0481707146,78.1489452969,596.256895891,29.6305528606,16.6606,549.965743031
 04/21  07:00:00,372.649879532,37.0709596304,95.2638964942,0.0,64.3609230253,109.708623606,867.129068981,113.287877933,24.9909,728.850291047
 04/21  08:00:00,327.465255669,37.1349585464,93.4194681176,0.0,51.0481707146,80.7689615957,654.087190231,61.8644799465,33.3212,558.901510284
 04/21  09:00:00,296.468805243,37.8111823129,90.8595376883,0.0,51.0481707146,71.0224615957,512.634200074,19.7578316141,66.8089,426.06746846
 04/21  10:00:00,247.161663225,38.0082071274,89.4852215478,0.0,32.1804615127,65.7244621605,416.111043741,5.98781439243,83.4695,326.653729348
 04/21  11:00:00,251.797436128,38.120822425,93.0152204669,0.0,32.1804615127,65.7244621605,332.184674737,4.25909579031,83.4695,244.456078947
 04/21  12:00:00,251.818766432,38.1807426701,93.6402090451,0.0,32.1804615127,65.7244621605,333.023822032,4.71643414484,83.4695,244.837887887
 04/21  13:00:00,242.413628413,38.1547378794,94.0983295594,0.0,32.1804615127,55.9779621605,317.211243102,5.18836592113,75.1392,236.883677181
 04/21  14:00:00,242.461391037,38.1995577166,94.1067043849,0.0,32.1804615127,55.9779621605,316.175760187,5.59136035774,66.8089,243.77549983
 04/21  15:00:00,242.532702466,38.2386623087,94.1858212927,0.0,32.1804615127,55.9779621605,317.047255793,5.5336997026,75.1392,236.374356091
 04/21  16:00:00,271.823605069,37.9147857286,94.7357341681,0.0,32.1804615127,60.9114621605,283.397361473,3.71572567204,91.7998,187.881835801
 04/21  17:00:00,305.94121576,37.1819737829,94.6975659021,0.0,32.1804615127,77.5397301883,338.694116115,8.27016909561,49.9818,280.442147019
 04/21  18:00:00,349.326378711,37.2360494851,84.3897381625,0.0,77.122965704,86.2600435998,575.303498405,18.1702542516,49.9818,507.151444153
 04/21  19:00:00,358.176032272,37.1469404666,80.8080184131,0.0,102.647051061,80.1663183927,437.950198225,23.3883397335,33.3212,381.240658491
 04/21  20:00:00,407.100815228,37.133110092,93.1828322044,0.0,115.40909374,92.7192997104,444.584486326,38.7599188507,33.3212,372.503367476
 04/21  21:00:00,382.071411199,37.1690811211,91.5240893177,0.0,102.647051061,94.1340635361,648.610159005,71.6903382988,24.9909,551.928920706
 04/21  22:00:00,316.277085804,37.2503267567,91.8077813534,0.0,77.122965704,65.871452062,551.060885153,119.326657178,16.6606,415.073627974
 04/21  23:00:00,223.543984549,37.1937922424,67.1644677986,0.0,38.286128036,48.4199368926,389.151133629,146.542862236,8.3303,234.277971393
 04/21  24:00:00,170.710612243,31.0502386781,58.138978588,0.0,25.5240853573,30.610668775,243.967647294,60.392589996,3.33212,180.242937298
 04/22  01:00:00,167.869812994,31.0502386781,53.0981343752,0.0,27.7269238854,30.610668775,196.715933204,52.7928746049,3.33212,140.590938599
 04/22  02:00:00,149.551880596,34.0406457816,49.327284046,0.0,12.7620426787,28.1191506574,190.923587476,45.0519975804,3.33212,142.539469895
 04/22  03:00:00,144.593808934,32.0470410459,46.3416893808,0.0,12.7620426787,28.1191506574,185.832127576,44.2502381879,3.33212,138.249769388
 04/22  04:00:00,153.159818386,33.0438434138,47.4537460399,0.0,12.7620426787,28.1191506574,221.273860864,37.6778067607,3.33212,180.263934103
 04/22  05:00:00,180.427463216,34.0406457816,61.4190421111,0.0,12.7620426787,28.1191506574,269.151077013,26.5501435208,8.3303,234.270633493
 04/22  06:00:00,282.167112761,35.236808623,92.1417466519,0.0,42.6918050922,54.3732441037,361.209995821,22.2322362615,16.6606,322.317159559
 04/22  07:00:00,322.429188538,37.1034191164,92.0065000437,0.0,42.6918050922,86.1019271793,608.761375109,31.7274520855,24.9909,552.043023024
 04/22  08:00:00,362.04854047,37.0687308124,90.344265934,0.0,57.6566862989,112.030105488,845.649269731,32.1746364497,33.3212,780.153433282
 04/22  09:00:00,289.647484186,37.808827886,64.6224418684,0.0,57.6566862989,83.6599452969,658.203237588,35.2830414091,66.8089,556.111296178
 04/22  10:00:00,230.261341087,37.9564427202,59.4873699232,0.0,42.6918050922,68.9656133826,552.257010303,47.1409606316,83.4695,421.646549672
 04/22  11:00:00,220.763883033,38.0485137868,58.2475712234,0.0,34.9340096728,67.7198543238,484.728162021,66.82425683,83.4695,334.434405191
 04/22  12:00:00,215.695745828,38.1183216964,53.8590397266,0.0,34.9340096728,67.7198543238,431.847857316,102.692306762,83.4695,245.686050554
 04/22  13:00:00,205.48229176,38.1277662982,53.3088135261,0.0,34.9340096728,57.9733543238,444.561967326,125.708640965,75.1392,243.714126361
 04/22  14:00:00,204.673290819,38.1697233674,52.3742982178,0.0,34.9340096728,57.9733543238,470.085084835,158.443646083,66.8089,244.832538752
 04/22  15:00:00,198.113746511,38.2077251568,45.6725498579,0.0,34.9340096728,57.9733543238,513.00052551,195.171061877,75.1392,242.690263633
 04/22  16:00:00,226.288967504,37.7953556258,44.8378636304,0.0,34.9340096728,62.9068543238,501.102981568,219.02845553,91.7998,190.274726038
 04/22  17:00:00,264.708316606,37.0545721294,55.9679891589,0.0,34.9340096728,72.2186844194,532.700202632,246.949083371,49.9818,235.769319261
 04/22  18:00:00,345.445532142,37.1433038932,70.1858834284,0.0,87.0357390804,86.2600435998,565.004674877,230.731169314,49.9818,284.291705564
 04/22  19:00:00,360.917833843,37.0366183283,85.2641853807,0.0,102.000620287,77.6748002752,643.883826043,231.321511215,33.3212,379.241114828
 04/22  20:00:00,393.329270518,37.0310528851,95.3595743824,0.0,102.000620287,88.9820225341,601.769599918,197.049607434,33.3212,371.398792484
 04/22  21:00:00,381.405027355,37.0310528851,92.9872093022,0.0,102.000620287,91.6425454185,587.177296209,189.684026624,24.9909,372.502369585
 04/22  22:00:00,331.890713364,37.0310528851,96.5649484846,0.0,87.0357390804,65.871452062,762.088626815,197.656656077,16.6606,547.771370738
 04/22  23:00:00,226.99671041,37.0310528851,65.389103138,0.0,42.6918050922,48.4199368926,538.821883917,206.084727056,8.3303,324.406856861
 04/22  24:00:00,163.353124458,31.0502386781,48.3920033107,0.0,27.7269238854,30.610668775,235.446831624,49.0025220591,3.33212,183.112189565
 04/23  01:00:00,169.194029737,31.0502386781,45.0022065587,0.0,34.4311606118,33.1021868926,187.146707043,39.8587935201,3.33212,143.955793523
 04/23  02:00:00,147.685344549,31.0502386781,41.0092397255,0.0,19.466279405,30.610668775,177.332070927,34.2957762361,3.33212,139.704174691
 04/23  03:00:00,146.473207722,31.0502386781,39.8096156375,0.0,19.466279405,30.610668775,171.899406013,30.0418803056,3.33212,138.525405707
 04/23  04:00:00,155.234946421,31.0502386781,41.983467523,0.0,19.466279405,30.610668775,217.323073656,26.8080541236,3.33212,187.182899532
 04/23  05:00:00,169.740285348,31.0502386781,44.2421797932,0.0,19.466279405,30.610668775,267.476304896,24.3659807327,8.3303,234.780024163
 04/23  06:00:00,244.185304251,35.6355295701,53.7773786062,0.0,42.6918050922,54.3732441037,362.102960983,21.5371655514,16.6606,323.905195432
 04/23  07:00:00,318.91645181,37.2012850276,78.796225896,0.0,49.3960418185,88.5934452969,660.243806942,83.5923378742,24.9909,551.660569068
 04/23  08:00:00,365.750587014,37.0403911425,93.7459506749,0.0,57.6566862989,112.030105488,924.279792554,110.106245196,33.3212,780.852347359
 04/23  09:00:00,308.736421568,37.8575778233,92.4520335002,0.0,50.9524495726,81.1684271793,691.494917841,66.5427067658,66.8089,558.143311076
 04/23  10:00:00,245.979869006,37.9935192356,74.8449845111,0.0,42.6918050922,68.9656133826,554.403946577,48.5058989547,83.4695,422.428547623
 04/23  11:00:00,237.576319403,38.0904329375,70.1756890563,0.0,38.286128036,68.9656133826,474.87217139,56.9210075592,83.4695,334.481663831
 04/23  12:00:00,231.365807473,38.1445828594,64.7725848733,0.0,38.286128036,68.9656133826,384.256802398,57.5975973858,83.4695,243.189705012
 04/23  13:00:00,214.605962301,38.1260717785,66.9892395666,0.0,31.5818913096,56.727595265,371.896974842,51.9136245409,75.1392,244.844150301
 04/23  14:00:00,215.192197151,38.1666819806,67.5538899613,0.0,31.5818913096,56.727595265,346.467127498,43.2961976636,66.8089,236.362029835
 04/23  15:00:00,217.668596823,38.2003766706,69.9964567781,0.0,31.5818913096,56.727595265,352.418147447,40.9075098032,75.1392,236.371437644
 04/23  16:00:00,242.194429327,37.7927206683,65.6315188988,0.0,31.5818913096,61.661095265,347.354517436,66.6137643812,91.7998,188.940953055
 04/23  17:00:00,281.476717173,37.0930111939,77.7730172262,0.0,31.5818913096,70.9729253606,374.22014537,84.9603303306,49.9818,239.27801504
 04/23  18:00:00,358.056763254,37.1508652754,92.5633248397,0.0,80.3315023541,83.7685254822,406.156337095,71.548790073,49.9818,284.625747022
 04/23  19:00:00,368.298184504,37.0498960865,93.1954812562,0.0,102.000620287,77.6748002752,533.18231325,128.367120488,33.3212,371.493992762
 04/23  20:00:00,401.203258506,37.0310528851,94.1773027964,0.0,108.704857014,91.4735406516,604.331586653,201.400072649,33.3212,369.610314004
 04/23  21:00:00,373.242098345,37.0449282681,94.3519777388,0.0,95.2963835608,89.1510273009,582.898841791,185.007780173,24.9909,372.900161618
 04/23  22:00:00,319.209255958,37.0524658653,93.5557332393,0.0,80.3315023541,63.3799339444,727.657947616,162.164743513,16.6606,548.832604103
 04/23  23:00:00,235.275862851,37.037981872,74.1359065629,0.0,42.6918050922,48.4199368926,488.95901488,164.426686111,8.3303,316.202028769
 04/23  24:00:00,181.655625562,31.0502386781,57.4216233092,0.0,34.4311606118,33.1021868926,254.967927816,64.1886653919,3.33212,187.447142424
 04/24  01:00:00,153.559131597,31.0502386781,48.1643751256,0.0,19.418418834,29.3649097162,198.392830539,56.7889691663,3.33212,138.271741373
 04/24  02:00:00,142.641478396,31.0502386781,45.1899198103,0.0,12.7620426787,28.1191506574,190.594867429,45.1743797994,3.33212,142.08836763
 04/24  03:00:00,142.856775406,33.0438434138,43.4247333492,0.0,12.7620426787,28.1191506574,183.439037087,39.0823508507,3.33212,141.024566236
