Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  04:00:00,148.98798045,32.0470410459,43.9597263349,0.0,12.7620426787,28.1191506574,221.708888032,38.1338146803,3.33212,180.242953351
 04/24  05:00:00,187.152545043,34.0406457816,52.4782789531,0.0,25.5240853573,30.610668775,361.607814399,33.3172301351,8.3303,319.960284264
 04/24  06:00:00,304.583165672,34.6387272023,82.6759181557,0.0,51.0481707146,78.1489452969,596.458251184,28.6204221888,16.6606,551.177228996
 04/24  07:00:00,372.263635331,37.0525042803,95.5454687417,0.0,64.3609230253,109.708623606,882.391101824,122.789290554,24.9909,734.61091127
 04/24  08:00:00,319.408849068,37.0367947812,85.6187060199,0.0,51.0481707146,80.7689615957,711.017424372,118.773179322,33.3212,558.92304505
 04/24  09:00:00,278.831606941,37.7913727371,72.8671059089,0.0,51.0481707146,71.0224615957,577.547238718,87.702845106,66.8089,423.035493612
 04/24  10:00:00,215.188627803,37.9381901156,57.9191426387,0.0,32.1804615127,65.7244621605,515.533693118,101.590709237,83.4695,330.47348388
 04/24  11:00:00,207.97697471,38.0156023727,49.9114104807,0.0,32.1804615127,65.7244621605,463.951158032,140.141768925,83.4695,240.339889107
 04/24  12:00:00,202.073080033,38.0732521742,44.7243254277,0.0,32.1804615127,65.7244621605,477.181426679,148.873148942,83.4695,244.838777738
 04/24  13:00:00,192.721250669,38.1198958781,45.1945855836,0.0,32.1804615127,55.9779621605,429.315685164,113.703677566,75.1392,240.472807598
 04/24  14:00:00,196.312365165,38.1610564079,48.8202478717,0.0,32.1804615127,55.9779621605,396.098345376,89.097211922,66.8089,240.192233454
 04/24  15:00:00,203.749458609,38.200474003,56.2350431829,0.0,32.1804615127,55.9779621605,383.921452599,72.4143191332,75.1392,236.367933465
 04/24  16:00:00,239.139499893,37.7944850734,62.7556264992,0.0,32.1804615127,60.9114621605,336.643066027,56.979981733,91.7998,187.863284294
 04/24  17:00:00,285.418251526,37.0568341438,74.6447712411,0.0,32.1804615127,77.5397301883,383.81924144,53.3609233143,49.9818,280.476518126
 04/24  18:00:00,321.615042517,37.1161631937,57.0226609044,0.0,77.122965704,86.2600435998,624.522170511,67.0178782703,49.9818,507.522492241
 04/24  19:00:00,350.470148096,37.046772501,72.6159655906,0.0,102.647051061,80.1663183927,546.162224087,130.814043163,33.3212,382.026980924
 04/24  20:00:00,397.708627357,37.0310528851,83.0479717748,0.0,115.40909374,92.7192997104,632.199236329,227.473180308,33.3212,371.404856021
 04/24  21:00:00,386.619032958,37.0310528851,95.226620748,0.0,102.647051061,94.1340635361,833.132648761,256.227422028,24.9909,551.914326733
 04/24  22:00:00,303.370163991,37.0843706897,78.4462504072,0.0,77.122965704,65.871452062,657.100297904,225.367500256,16.6606,415.072197649
 04/24  23:00:00,211.992570149,37.0602737721,54.8374362308,0.0,38.286128036,48.4199368926,500.455542554,257.859701281,8.3303,234.265541273
 04/24  24:00:00,158.393103348,31.0502386781,45.7859773391,0.0,25.5240853573,30.610668775,240.243275018,52.9485949152,3.33212,183.962560102
 04/25  01:00:00,145.173073615,31.0502386781,39.9010514968,0.0,19.418418834,29.3649097162,189.477332185,44.8525554441,3.33212,141.292656741
 04/25  02:00:00,134.783937128,31.0502386781,37.4401714425,0.0,12.7620426787,28.1191506574,178.175041467,36.5964562169,3.33212,138.24646525
 04/25  03:00:00,133.498961653,31.0502386781,36.1545323486,0.0,12.7620426787,28.1191506574,173.326208114,31.7354760677,3.33212,138.258612046
 04/25  04:00:00,142.282651928,31.0502386781,37.7148921922,0.0,12.7620426787,28.1191506574,215.76086698,28.744543798,3.33212,183.684203182
 04/25  05:00:00,173.591723655,31.0502386781,41.3806529376,0.0,25.5240853573,30.610668775,355.766075354,27.0292330702,8.3303,320.406542284
 04/25  06:00:00,293.068267077,35.8348900437,69.3907028863,0.0,51.0481707146,78.1489452969,594.426675841,25.6027980196,16.6606,552.163277822
 04/25  07:00:00,373.649283349,37.0565087346,95.6861802469,0.0,64.3609230253,109.708623606,903.015877211,145.874935642,24.9909,732.150041568
 04/25  08:00:00,317.936753947,37.1049011222,83.5199843129,0.0,51.0481707146,80.7689615957,702.258474577,110.658752622,33.3212,558.278521955
 04/25  09:00:00,281.473628445,37.811621657,75.8542741689,0.0,51.0481707146,71.0224615957,541.206437636,55.6382678885,66.8089,418.759269748
 04/25  10:00:00,220.09381704,37.9660539694,63.2184119527,0.0,32.1804615127,65.7244621605,450.743689647,34.1357539347,83.4695,333.138435713
 04/25  11:00:00,235.089927837,38.0607113397,77.4022020509,0.0,32.1804615127,65.7244621605,348.031093784,19.1391470478,83.4695,245.422446737
 04/25  12:00:00,250.061731081,38.1302292874,92.6737245259,0.0,32.1804615127,65.7244621605,335.775641359,11.8585456829,83.4695,240.447595676
 04/25  13:00:00,242.468561965,38.1493598241,94.5785274586,0.0,32.1804615127,55.9779621605,324.241231754,7.84013917671,75.1392,241.261892577
 04/25  14:00:00,242.922212816,38.1946079843,94.7937427063,0.0,32.1804615127,55.9779621605,309.445855193,6.26253540227,66.8089,236.37441979
 04/25  15:00:00,242.895334295,38.2359880469,94.6499130134,0.0,32.1804615127,55.9779621605,323.703696936,6.23157898782,75.1392,242.332917948
 04/25  16:00:00,271.571754253,37.8955984388,94.3922010626,0.0,32.1804615127,60.9114621605,284.891989541,3.88736353399,91.7998,189.204826007
 04/25  17:00:00,304.960910845,37.1840729067,93.3922711266,0.0,32.1804615127,77.5397301883,336.754126494,6.41414209408,49.9818,280.3581844
 04/25  18:00:00,358.657708245,37.2526677907,93.3392543482,0.0,77.122965704,86.2600435998,568.653341812,11.5102337471,49.9818,507.161308065
 04/25  19:00:00,360.476075484,37.1883235929,82.954411514,0.0,102.647051061,80.1663183927,428.749481521,21.9465445152,33.3212,373.481737005
 04/25  20:00:00,396.606076599,37.1702167547,82.6865418883,0.0,115.40909374,92.7192997104,458.32273505,48.2911517291,33.3212,376.71038332
 04/25  21:00:00,382.438161243,37.2288821114,91.8790619167,0.0,102.647051061,94.1340635361,648.823056072,70.1295727771,24.9909,553.702583295
 04/25  22:00:00,317.238225056,37.314922541,92.8225611543,0.0,77.122965704,65.871452062,518.825579755,84.6153193888,16.6606,417.549660366
 04/25  23:00:00,222.32733191,37.2473509983,65.8693975167,0.0,38.286128036,48.4199368926,405.472533075,170.149142694,8.3303,226.99309038
 04/25  24:00:00,165.860677303,31.0502386781,53.2701197727,0.0,25.5240853573,30.610668775,270.827689174,80.3145078228,3.33212,187.181061351
 04/26  01:00:00,151.045192798,31.0502386781,45.8188546079,0.0,19.418418834,29.3649097162,212.400984014,70.7956622883,3.33212,138.273201726
 04/26  02:00:00,142.887308332,34.0406457816,42.6569394811,0.0,12.7620426787,28.1191506574,200.930923267,59.3318957609,3.33212,138.266907506
 04/26  03:00:00,140.419291349,33.0438434138,41.170582035,0.0,12.7620426787,28.1191506574,190.25089741,48.6679367466,3.33212,138.250840664
 04/26  04:00:00,147.891541438,32.0470410459,43.1364317725,0.0,12.7620426787,28.1191506574,229.52374383,38.9925501577,3.33212,187.199073672
 04/26  05:00:00,186.041131033,33.5422445977,52.1882502987,0.0,25.5240853573,30.610668775,361.090374935,32.8047939283,8.3303,319.955281006
 04/26  06:00:00,307.791606342,35.8348900437,84.9628722968,0.0,51.0481707146,78.1489452969,595.621713595,28.9679052982,16.6606,549.993208297
 04/26  07:00:00,368.593483553,37.0585142603,92.6958984774,0.0,64.3609230253,109.708623606,828.413558751,72.4720086564,24.9909,730.950650095
 04/26  08:00:00,324.904411842,37.0640752153,91.8189552151,0.0,51.0481707146,80.7689615957,635.772029307,43.528335638,33.3212,558.922493669
 04/26  09:00:00,294.864507093,37.8049909262,89.1762132799,0.0,51.0481707146,71.0224615957,508.600106113,15.9348134589,66.8089,425.856392654
 04/26  10:00:00,248.15530243,37.9750509271,90.4374807029,0.0,32.1804615127,65.7244621605,415.51531934,5.14655235297,83.4695,326.899266987
 04/26  11:00:00,252.209550018,38.0959121685,93.4657091559,0.0,32.1804615127,65.7244621605,331.60824672,4.59565395475,83.4695,243.543092765
 04/26  12:00:00,251.469111292,38.1695112064,93.1896697017,0.0,32.1804615127,65.7244621605,332.838591892,4.53393175495,83.4695,244.835160137
 04/26  13:00:00,241.401298028,38.1479003409,92.7853826939,0.0,32.1804615127,55.9779621605,316.935039623,4.60243954577,75.1392,237.193400077
 04/26  14:00:00,241.137153825,38.1931147087,92.3730989487,0.0,32.1804615127,55.9779621605,315.056152956,4.77937410171,66.8089,243.467878854
 04/26  15:00:00,240.938946727,38.2350146963,92.0740783345,0.0,32.1804615127,55.9779621605,316.35143192,4.84047840623,75.1392,236.371753513
 04/26  16:00:00,270.107799507,37.9378424992,92.5068180836,0.0,32.1804615127,60.9114621605,282.399582677,2.72720887707,91.7998,187.8725738
 04/26  17:00:00,304.317394292,37.2046052788,92.4899018226,0.0,32.1804615127,77.5397301883,335.74509078,5.31384672708,49.9818,280.449444053
 04/26  18:00:00,357.045468501,37.26559569,91.1256251541,0.0,77.122965704,86.2600435998,562.929362208,5.79262741764,49.9818,507.154934791
 04/26  19:00:00,370.687528971,37.2137013896,91.9269155941,0.0,102.647051061,80.1663183927,422.043526413,6.85153315973,33.3212,381.870793253
 04/26  20:00:00,395.860404101,37.187361544,81.3599773234,0.0,115.40909374,92.7192997104,433.661556963,28.4717097457,33.3212,371.868647218
 04/26  21:00:00,382.526469811,37.2665455504,91.6031644843,0.0,102.647051061,94.1340635361,631.196562984,54.2774865317,24.9909,551.928176452
 04/26  22:00:00,317.808068634,37.3409401198,93.345617348,0.0,77.122965704,65.871452062,512.294249011,80.5637789596,16.6606,415.069870052
 04/26  23:00:00,227.492702014,37.2753519428,71.1478229029,0.0,38.286128036,48.4199368926,353.707848662,111.099838123,8.3303,234.27771054
 04/26  24:00:00,174.008607228,32.0470410459,60.426534691,0.0,25.5240853573,30.610668775,250.166517852,66.5975561315,3.33212,180.23684172
 04/27  01:00:00,159.891475147,33.0438434138,52.8095251195,0.0,19.418418834,29.3649097162,207.944637746,62.0960754851,3.33212,142.516442261
 04/27  02:00:00,146.793337327,32.0470410459,48.5069116008,0.0,12.7620426787,28.1191506574,201.135705106,57.2304250226,3.33212,140.573160084
 04/27  03:00:00,144.30615664,33.0438434138,45.1366448842,0.0,12.7620426787,28.1191506574,196.352230026,54.7442102391,3.33212,138.275899787
 04/27  04:00:00,152.443954636,34.0406457816,45.6409917308,0.0,12.7620426787,28.1191506574,232.419126773,48.5288896541,3.33212,180.558117119
 04/27  05:00:00,216.46168259,32.0470410459,83.8382706491,0.0,25.5240853573,30.610668775,367.586031401,38.8545837598,8.3303,320.401147641
 04/27  06:00:00,315.362485071,36.0342505172,94.7688231906,0.0,51.0481707146,78.1489452969,601.320280421,32.4889856691,16.6606,552.170694752
 04/27  07:00:00,364.087424069,37.0699947578,87.8022977851,0.0,64.3609230253,109.708623606,827.697713948,68.1369840686,24.9909,734.56982988
 04/27  08:00:00,307.691345127,37.1459419967,74.5415999673,0.0,51.0481707146,80.7689615957,621.605211074,29.3749942399,33.3212,558.909016834
 04/27  09:00:00,294.745741309,37.8107128545,88.9295792693,0.0,51.0481707146,71.0224615957,499.176031148,11.0486964917,66.8089,421.318434657
 04/27  10:00:00,248.827956906,38.0311434236,90.8021964284,0.0,32.1804615127,65.7244621605,420.525055203,4.39996127457,83.4695,332.655593929
 04/27  11:00:00,251.706632011,38.1345388067,92.5476958805,0.0,32.1804615127,65.7244621605,327.525772253,4.1763023083,83.4695,239.879969945
 04/27  12:00:00,250.811028998,38.1998185566,92.1519511762,0.0,32.1804615127,65.7244621605,330.911706368,4.09915252061,83.4695,243.343053847
 04/27  13:00:00,240.651174745,38.153181539,91.5931491407,0.0,32.1804615127,55.9779621605,321.712862058,4.1021332781,75.1392,242.47152878
 04/27  14:00:00,240.513666898,38.1996874057,91.3438371861,0.0,32.1804615127,55.9779621605,309.283546641,4.2753035819,66.8089,238.199343059
 04/27  15:00:00,240.375808634,38.239450267,91.2465803859,0.0,32.1804615127,55.9779621605,315.923546393,4.41637822612,75.1392,236.367968167
 04/27  16:00:00,269.196540924,37.9756984314,91.0245599824,0.0,32.1804615127,60.9114621605,281.976768734,2.30577083236,91.7998,187.871197902
 04/27  17:00:00,303.005642197,37.2425992105,90.3947220484,0.0,32.1804615127,77.5397301883,334.962358586,4.49020132541,49.9818,280.49035726
 04/27  18:00:00,355.72117748,37.3156668616,89.3688398025,0.0,77.122965704,86.2600435998,563.378446187,4.98575154807,49.9818,508.410894639
 04/27  19:00:00,366.659085105,37.3012620114,90.4147727864,0.0,102.647051061,80.1663183927,419.315133385,4.69870071438,33.3212,381.295232671
 04/27  20:00:00,402.454226352,37.3104641729,87.6278331517,0.0,115.40909374,92.7192997104,424.591793443,19.8523230759,33.3212,371.418270367
 04/27  21:00:00,382.64719705,37.4133342092,91.5638801294,0.0,102.647051061,94.1340635361,619.294621381,42.3814402361,24.9909,551.922281145
 04/27  22:00:00,317.177781893,37.4689165257,92.6206135771,0.0,77.122965704,65.871452062,481.985213102,50.2509943788,16.6606,415.073618723
 04/27  23:00:00,236.85119321,37.3965312401,80.4991465976,0.0,38.286128036,48.4199368926,297.323157774,54.7304692069,8.3303,234.262388567
 04/27  24:00:00,184.606025519,34.0406457816,69.1332926656,0.0,25.5240853573,30.610668775,241.387460412,52.7035035777,3.33212,185.351836834
 04/28  01:00:00,164.985601778,32.0470410459,58.7669147803,0.0,19.418418834,29.3649097162,202.509270467,59.1949984647,3.33212,139.982152002
 04/28  02:00:00,178.132989328,33.0438434138,78.8145570552,0.0,12.7620426787,28.1191506574,190.297487972,48.6912138678,3.33212,138.274154104
 04/28  03:00:00,176.961416438,34.0406457816,76.6013246426,0.0,12.7620426787,28.1191506574,181.572551843,39.977855308,3.33212,138.262576535
 04/28  04:00:00,169.082921777,34.0406457816,61.4588667786,0.0,12.7620426787,28.1191506574,232.836643718,45.0313980724,3.33212,184.473125645
 04/28  05:00:00,198.811583579,33.0438434138,64.5110635373,0.0,25.5240853573,30.610668775,369.004172678,40.2298383885,8.3303,320.444034289
 04/28  06:00:00,312.350306895,35.0374481494,92.0172654775,0.0,51.0481707146,78.1489452969,601.417342981,32.6478382442,16.6606,552.108904737
 04/28  07:00:00,368.052457121,37.2543894657,90.6105090963,0.0,64.3609230253,109.708623606,806.332891542,51.2575635301,24.9909,730.084428012
 04/28  08:00:00,326.441749029,37.1873074344,92.0884932801,0.0,51.0481707146,80.7689615957,615.236522692,23.6512114097,33.3212,558.264111283
 04/28  09:00:00,298.259005011,37.8721150297,91.8649199849,0.0,51.0481707146,71.0224615957,494.312090262,7.01375600745,66.8089,420.489434254
 04/28  10:00:00,250.075409078,38.0663139034,91.7036372417,0.0,32.1804615127,65.7244621605,418.530786006,3.45270117698,83.4695,331.608584829
 04/28  11:00:00,251.045053314,38.1721436442,91.6924913809,0.0,32.1804615127,65.7244621605,332.533994541,3.67946791622,83.4695,245.385026625
 04/28  12:00:00,250.566394788,38.2327468636,92.1378633932,0.0,32.1804615127,65.7244621605,332.053656627,3.73175880664,83.4695,244.85239782
 04/28  13:00:00,240.483327313,38.154874626,91.7837675266,0.0,32.1804615127,55.9779621605,315.867501524,3.83118240319,75.1392,236.897119121
 04/28  14:00:00,238.787802963,38.2000039561,90.5615288355,0.0,32.1804615127,55.9779621605,311.460729969,6.69477008284,66.8089,237.957059886
 04/28  15:00:00,240.968325155,38.2341137357,92.7175867554,0.0,32.1804615127,55.9779621605,323.323210519,5.99992583438,75.1392,242.184084685
 04/28  16:00:00,269.132640814,37.9756493268,91.4247054214,0.0,32.1804615127,60.9114621605,281.824721732,2.13839950144,91.7998,187.88652223
 04/28  17:00:00,302.817173022,37.2355203193,90.6745916906,0.0,32.1804615127,77.5397301883,334.736961423,4.36405732431,49.9818,280.391104099
 04/28  18:00:00,355.393966739,37.3038294726,89.1519727798,0.0,77.122965704,86.2600435998,561.937137652,4.79006599015,49.9818,507.165271662
 04/28  19:00:00,359.977936987,37.2754411717,84.6451596109,0.0,102.647051061,80.1663183927,423.545027508,13.8828592584,33.3212,376.340968249
 04/28  20:00:00,404.694800105,37.2680005117,90.5899425535,0.0,115.40909374,92.7192997104,441.706840379,31.2891204916,33.3212,377.096519887
 04/28  21:00:00,381.503933876,37.3799264829,90.7527002686,0.0,102.647051061,94.1340635361,618.858940013,41.4246950442,24.9909,552.443344969
 04/28  22:00:00,316.818785561,37.435286979,92.2522000683,0.0,77.122965704,65.871452062,496.338491825,64.6040276941,16.6606,415.073864131
 04/28  23:00:00,238.664871813,37.3643329562,82.3041143427,0.0,38.286128036,48.4199368926,302.606742575,66.0729517868,8.3303,228.203490788
 04/28  24:00:00,188.647011241,34.0406457816,73.173602305,0.0,25.5240853573,30.610668775,235.863334459,46.542428739,3.33212,185.98878572
 04/29  01:00:00,200.02481585,32.0470410459,84.0864672997,0.0,27.7269238854,30.610668775,183.465080653,41.8770147255,3.33212,138.255945928
 04/29  02:00:00,183.99157826,33.0438434138,84.5790319791,0.0,12.7620426787,28.1191506574,179.457157472,37.8626731309,3.33212,138.262364341
 04/29  03:00:00,166.575230381,34.0406457816,66.2038845952,0.0,12.7620426787,28.1191506574,180.315128066,38.7143496966,3.33212,138.268658369
 04/29  04:00:00,165.86045223,34.0406457816,58.8734445233,0.0,12.7620426787,28.1191506574,234.591354421,44.0748234702,3.33212,187.184410951
 04/29  05:00:00,173.995726916,32.0470410459,56.7278812932,0.0,12.7620426787,28.1191506574,285.279789915,42.6739869263,8.3303,234.275502989
 04/29  06:00:00,256.341620699,36.0342505172,68.3204233665,0.0,42.6918050922,54.3732441037,372.134719512,33.153810614,16.6606,322.320308898
 04/29  07:00:00,321.330694855,37.1549184875,90.8083831129,0.0,42.6918050922,86.1019271793,610.71743817,35.7774800017,24.9909,549.949058168
 04/29  08:00:00,361.276779838,37.2202060551,89.3695191708,0.0,57.6566862989,112.030105488,836.685797861,19.7029657396,33.3212,783.661632121
 04/29  09:00:00,314.831840391,37.8786077015,88.6513931245,0.0,57.6566862989,83.6599452969,628.40268783,5.34423736339,66.8089,556.249550467
 04/29  10:00:00,264.016230384,38.1127828264,91.7495619964,0.0,42.6918050922,68.9656133826,505.665846591,3.43158097227,83.4695,418.764765618
 04/29  11:00:00,255.461543342,38.2167326325,91.5031174235,0.0,34.9340096728,67.7198543238,422.195444245,3.93695604489,83.4695,334.7889882
 04/29  12:00:00,255.12788069,38.2930516747,92.0498442217,0.0,34.9340096728,67.7198543238,333.32626893,3.93106596004,83.4695,245.92570297
 04/29  13:00:00,245.819378595,38.1702038918,92.7477029084,0.0,34.9340096728,57.9733543238,324.753209229,4.2315128683,75.1392,245.382496361
 04/29  14:00:00,245.06821753,38.2063257844,91.7148715487,0.0,34.9340096728,57.9733543238,312.877545758,4.20299145751,66.8089,241.8656543
 04/29  15:00:00,244.989967251,38.2462809318,91.5552944987,0.0,34.9340096728,57.9733543238,319.929588843,4.41157982804,75.1392,240.378809015
 04/29  16:00:00,274.766417466,37.9571625753,92.5820811975,0.0,34.9340096728,62.9068543238,286.218720292,4.83468006571,91.7998,189.584240227
 04/29  17:00:00,302.306103837,37.2379940969,93.4411468467,0.0,34.9340096728,72.2186844194,297.987302427,8.71339835645,49.9818,239.292104071
 04/29  18:00:00,361.365117175,37.3647287272,86.5176071012,0.0,87.0357390804,86.2600435998,352.616568981,17.6544923232,49.9818,284.980276658
 04/29  19:00:00,359.182578934,37.1651762273,87.2615966389,0.0,102.000620287,77.6748002752,440.36096295,33.628063886,33.3212,373.411699064
 04/29  20:00:00,388.886903717,37.1211141949,91.7307867356,0.0,102.000620287,88.9820225341,457.370663864,47.0924206164,33.3212,376.957043247
 04/29  21:00:00,378.587887486,37.1665504256,91.0699257173,0.0,102.000620287,91.6425454185,462.781234219,62.857835372,24.9909,374.932498847
 04/29  22:00:00,325.978947509,37.1071105604,91.6442125673,0.0,87.0357390804,65.871452062,652.751755077,90.0018180456,16.6606,546.089337031
 04/29  23:00:00,246.286770111,37.0577899357,85.58434663,0.0,42.6918050922,48.4199368926,451.060671776,122.035314606,8.3303,320.69505717
 04/29  24:00:00,191.19158271,34.0406457816,73.4663310151,0.0,27.7269238854,30.610668775,253.876144443,63.3704031511,3.33212,187.173621291
 04/30  01:00:00,215.874868126,31.0502386781,91.571344172,0.0,34.4311606118,33.1021868926,196.57967941,54.7314746663,3.33212,138.516084744
 04/30  02:00:00,178.972599947,31.0502386781,72.1936336636,0.0,19.466279405,30.610668775,198.534429534,50.066080242,3.33212,145.136229292
 04/30  03:00:00,167.914400158,32.0470410459,60.1649695101,0.0,19.466279405,30.610668775,186.873230588,45.0187152828,3.33212,138.522395305
 04/30  04:00:00,171.928684283,33.0438434138,56.6244343404,0.0,19.466279405,30.610668775,231.757148791,41.2402699045,3.33212,187.184758886
 04/30  05:00:00,183.335624949,32.0470410459,56.7784886277,0.0,19.466279405,30.610668775,273.410016159,37.206228731,8.3303,227.873487428
 04/30  06:00:00,255.17857105,36.0342505172,67.0894309084,0.0,42.6918050922,54.3732441037,381.054843516,32.6929348695,16.6606,331.701308646
 04/30  07:00:00,332.21877756,37.4411158998,91.9316915888,0.0,49.3960418185,88.5934452969,655.963614211,81.0160384106,24.9909,549.9566758
 04/30  08:00:00,363.332605835,37.1223501975,91.3861814909,0.0,57.6566862989,112.030105488,902.382202198,86.7145065101,33.3212,782.346495688
 04/30  09:00:00,308.874013049,37.8840534512,92.6044890609,0.0,50.9524495726,81.1684271793,684.703180099,59.1034459575,66.8089,558.790834141
 04/30  10:00:00,253.027181022,38.0527974935,81.7874155134,0.0,42.6918050922,68.9656133826,568.045959682,64.4931537154,83.4695,420.083305966
 04/30  11:00:00,240.169012309,38.1221188909,72.7030639707,0.0,38.286128036,68.9656133826,479.139632647,60.8764890584,83.4695,334.793643589
 04/30  12:00:00,234.712939174,38.1847287705,68.0699806865,0.0,38.286128036,68.9656133826,379.046079575,50.696555498,83.4695,244.880024077
 04/30  13:00:00,222.975222233,38.1518344555,75.2944657071,0.0,31.5818913096,56.727595265,348.131054999,35.5815185473,75.1392,237.410336451
 04/30  14:00:00,214.471128703,38.1936019469,66.8355662176,0.0,31.5818913096,56.727595265,335.873134526,25.2869843608,66.8089,243.777250165
 04/30  15:00:00,204.027769817,38.2303099119,56.5521064032,0.0,31.5818913096,56.727595265,336.960556369,25.4630948517,75.1392,236.358261518
 04/30  16:00:00,266.885193442,37.8276731311,90.3556231195,0.0,31.5818913096,61.661095265,301.081635934,21.4090161312,91.7998,187.872819803
 04/30  17:00:00,280.174510759,37.1117127666,76.7126808279,0.0,31.5818913096,70.9729253606,310.675983475,24.9083869322,49.9818,235.785796543
 04/30  18:00:00,340.732496575,37.1655996858,75.6259456409,0.0,80.3315023541,83.7685254822,367.787817843,32.1768771279,49.9818,285.629140715
 04/30  19:00:00,364.28377463,37.0653954175,92.4938653452,0.0,102.000620287,77.6748002752,456.93569598,47.6324987233,33.3212,375.981997257
 04/30  20:00:00,398.46880431,37.0329886033,92.1493547262,0.0,108.704857014,91.4735406516,485.568132136,82.8112586608,33.3212,369.435673475
 04/30  21:00:00,370.268347407,37.06367427,92.043841153,0.0,95.2963835608,89.1510273009,498.822139157,102.384778847,24.9909,371.446460311
 04/30  22:00:00,317.565037072,37.0670659818,92.5170241253,0.0,80.3315023541,63.3799339444,669.642233414,106.896185069,16.6606,546.085448345
 04/30  23:00:00,239.373188027,37.0501543118,78.7571670334,0.0,42.6918050922,48.4199368926,443.697585362,116.224445893,8.3303,319.142839469
 04/30  24:00:00,188.168679814,31.0502386781,64.1570983547,0.0,34.4311606118,33.1021868926,252.464078959,61.5755873583,3.33212,187.556371601
 05/01  01:00:00,160.720200345,31.0502386781,55.5215101017,0.0,19.418418834,29.3649097162,195.673881562,54.0994477783,3.33212,138.242313783
 05/01  02:00:00,148.980514514,31.0502386781,51.709009375,0.0,12.7620426787,28.1191506574,189.292315638,47.7166027505,3.33212,138.243592888
 05/01  03:00:00,149.851924029,34.0406457816,49.6099234896,0.0,12.7620426787,28.1191506574,184.164499685,42.5684833189,3.33212,138.263896366
 05/01  04:00:00,156.249684408,33.0438434138,50.453885607,0.0,12.7620426787,28.1191506574,228.588994774,38.0818248298,3.33212,187.175049944
 05/01  05:00:00,192.101150971,32.0470410459,59.7537416263,0.0,25.5240853573,30.610668775,360.504173291,32.2217279332,8.3303,319.952145357
 05/01  06:00:00,310.945785022,36.0342505172,90.730939778,0.0,51.0481707146,78.1489452969,594.606934227,27.9529252097,16.6606,549.993409017
 05/01  07:00:00,365.967199284,37.1234945344,90.2517904549,0.0,64.3609230253,109.708623606,800.01848167,43.1878809909,24.9909,731.839700679
 05/01  08:00:00,325.674801526,37.1618161676,92.4761090387,0.0,51.0481707146,80.7689615957,636.692040179,44.438901439,33.3212,558.93193874
 05/01  09:00:00,296.744534991,37.8239085803,91.1585040243,0.0,51.0481707146,71.0224615957,528.979777385,36.7835204976,66.8089,425.387356887
 05/01  10:00:00,233.196321571,38.0264099643,76.2057229549,0.0,32.1804615127,65.7244621605,447.543745167,36.588190047,83.4695,327.48605512
 05/01  11:00:00,224.380377597,38.1197802683,66.7068134707,0.0,32.1804615127,65.7244621605,357.034916028,30.5457664661,83.4695,243.019649562
 05/01  12:00:00,222.67688031,38.1778357769,65.7045848679,0.0,32.1804615127,65.7244621605,355.270872627,26.9676374884,83.4695,244.833735138
 05/01  13:00:00,219.34718088,38.1624366641,72.1023442008,0.0,32.1804615127,55.9779621605,339.545669026,26.6682109314,75.1392,237.738258094
 05/01  14:00:00,225.254057682,38.2092197803,77.9628517105,0.0,32.1804615127,55.9779621605,332.25324936,22.5206607797,66.8089,242.923688581
 05/01  15:00:00,233.261844374,38.2502101852,85.9175925691,0.0,32.1804615127,55.9779621605,331.362386908,19.8524948779,75.1392,236.37069203
 05/01  16:00:00,256.728438156,37.937595263,80.4504971747,0.0,32.1804615127,60.9114621605,301.718052859,22.0505169394,91.7998,187.867735919
 05/01  17:00:00,303.377784288,37.1985622578,92.7266482801,0.0,32.1804615127,77.5397301883,365.695350319,35.259689975,49.9818,280.453860344
 05/01  18:00:00,356.666660443,37.2554809664,91.8619869775,0.0,77.122965704,86.2600435998,618.659697093,61.520968082,49.9818,507.156929011
 05/01  19:00:00,367.609119583,37.1864003085,92.4073489627,0.0,102.647051061,80.1663183927,509.816189909,94.2525494151,33.3212,382.242440494
 05/01  20:00:00,406.768558939,37.1674443412,92.2647273419,0.0,115.40909374,92.7192997104,511.105375688,106.291483943,33.3212,371.492691745
 05/01  21:00:00,382.180037534,37.2546311765,91.167962051,0.0,102.647051061,94.1340635361,681.281908185,104.363377356,24.9909,551.927630829
 05/01  22:00:00,317.924897529,37.3307831966,93.3700776894,0.0,77.122965704,65.871452062,551.900074046,120.16937397,16.6606,415.070100076
 05/01  23:00:00,232.409583526,37.2636764016,75.9055833896,0.0,38.286128036,48.4199368926,397.045754381,154.440414887,8.3303,234.275039494
 05/01  24:00:00,172.960039841,31.0502386781,60.3489763462,0.0,25.5240853573,30.610668775,259.338006918,75.3237765087,3.33212,180.682110409
 05/02  01:00:00,154.707458651,31.0502386781,49.4414005669,0.0,19.418418834,29.3649097162,219.756609241,73.5745621518,3.33212,142.849927089
 05/02  02:00:00,144.256999263,34.0406457816,43.9623096248,0.0,12.7620426787,28.1191506574,205.103732051,61.9254894411,3.33212,139.84612261
 05/02  03:00:00,139.314682825,31.0502386781,41.973665693,0.0,12.7620426787,28.1191506574,193.109705555,51.5186873298,3.33212,138.258898225
 05/02  04:00:00,150.51855707,34.0406457816,43.0664613228,0.0,12.7620426787,28.1191506574,227.489195852,43.0518600636,3.33212,181.105215788
 05/02  05:00:00,186.430530009,34.0406457816,51.2647136732,0.0,25.5240853573,30.610668775,366.043601736,37.3204913832,8.3303,320.392810353
 05/02  06:00:00,302.635179545,34.6387272023,82.939100142,0.0,51.0481707146,78.1489452969,602.952134372,34.1639161308,16.6606,552.127618241
 05/02  07:00:00,373.883666627,37.0792318924,95.884719367,0.0,64.3609230253,109.708623606,909.486913514,149.939480013,24.9909,734.556533501
 05/02  08:00:00,328.9668477,37.1430556274,94.6958622739,0.0,51.0481707146,80.7689615957,682.545828449,90.3102554643,33.3212,558.914372985
 05/02  09:00:00,294.169595546,37.8186562433,88.5427181435,0.0,51.0481707146,71.0224615957,531.096591897,43.6409091582,66.8089,420.646782739
 05/02  10:00:00,231.718836845,37.9906861596,74.7614762597,0.0,32.1804615127,65.7244621605,452.547624475,35.9363145127,83.4695,333.141809962
 05/02  11:00:00,221.78142055,38.0823318541,64.1312338726,0.0,32.1804615127,65.7244621605,361.502395278,37.6245781311,83.4695,240.408317147
 05/02  12:00:00,217.30757663,38.1448670303,60.367785626,0.0,32.1804615127,65.7244621605,359.013291279,33.1638937883,83.4695,242.379897491
 05/02  13:00:00,212.547590797,38.1550021109,65.3309990122,0.0,32.1804615127,55.9779621605,345.657535656,27.0688829465,75.1392,243.44945271
 05/02  14:00:00,213.294209703,38.2003223333,66.0403667188,0.0,32.1804615127,55.9779621605,331.395889915,27.3697120673,66.8089,237.217277847
 05/02  15:00:00,213.964991119,38.2398924341,66.6865775091,0.0,32.1804615127,55.9779621605,338.782071345,27.2757240576,75.1392,236.367147287
 05/02  16:00:00,247.275996515,37.8837893003,71.0621221487,0.0,32.1804615127,60.9114621605,312.88507594,33.2108424932,91.7998,187.874433447
 05/02  17:00:00,291.899503027,37.1511033266,81.2948987252,0.0,32.1804615127,77.5397301883,380.712417399,50.2329569097,49.9818,280.497660489
 05/02  18:00:00,356.131686521,37.2053138858,91.3967585733,0.0,77.122965704,86.2600435998,630.360643973,71.5233095597,49.9818,508.855534413
 05/02  19:00:00,367.841404142,37.1094935849,93.2105090979,0.0,102.647051061,80.1663183927,501.591675417,87.3435016123,33.3212,380.926973805
 05/02  20:00:00,406.683854644,37.0844737719,92.703068255,0.0,115.40909374,92.7192997104,508.879269272,104.132992369,33.3212,371.425076904
 05/02  21:00:00,382.780457214,37.1237348237,92.0861209341,0.0,102.647051061,94.1340635361,723.694039934,146.782062869,24.9909,551.921077065
 05/02  22:00:00,318.2975463,37.1980964094,93.7114642097,0.0,77.122965704,65.871452062,594.908233651,163.173116492,16.6606,415.074517158
 05/02  23:00:00,223.026857948,37.144161193,66.4180905363,0.0,38.286128036,48.4199368926,446.751170222,204.159894777,8.3303,234.260975445
 05/02  24:00:00,166.826704337,31.0502386781,54.2233418013,0.0,25.5240853573,30.610668775,257.878686481,68.4344064522,3.33212,186.112160029
 05/03  01:00:00,153.289499199,31.0502386781,48.0508256356,0.0,19.418418834,29.3649097162,200.052033111,57.4650528234,3.33212,139.254860287
 05/03  02:00:00,142.207738431,31.0502386781,44.8845851599,0.0,12.7620426787,28.1191506574,190.955765533,49.3719181341,3.33212,138.251727399
 05/03  03:00:00,143.228462372,34.0406457816,42.9372296573,0.0,12.7620426787,28.1191506574,182.095054585,40.4940713943,3.33212,138.268863191
 05/03  04:00:00,148.841320545,32.0470410459,43.9583577397,0.0,12.7620426787,28.1191506574,223.430030934,34.9171865492,3.33212,185.180724385
 05/03  05:00:00,185.478955852,33.0438434138,52.0800787554,0.0,25.5240853573,30.610668775,361.438721898,32.6958694451,8.3303,320.412552453
 05/03  06:00:00,304.777592086,35.6355295701,84.9078094384,0.0,51.0481707146,78.1489452969,594.826745746,26.0490201179,16.6606,552.117125628
 05/03  07:00:00,369.567213326,37.0557858674,93.5305918765,0.0,64.3609230253,109.708623606,836.223624261,83.0081545308,24.9909,728.22456973
 05/03  08:00:00,326.601080576,37.1140165304,93.3196128904,0.0,51.0481707146,80.7689615957,657.516501406,65.9295964059,33.3212,558.265705
 05/03  09:00:00,294.19992304,37.8195125059,88.6327746557,0.0,51.0481707146,71.0224615957,524.79516717,34.2654399158,66.8089,423.720827254
 05/03  10:00:00,229.773269639,37.9995763102,72.827494525,0.0,32.1804615127,65.7244621605,445.321750353,33.0813175284,83.4695,328.770932825
 05/03  11:00:00,226.251210408,38.1005359945,68.6036640199,0.0,32.1804615127,65.7244621605,352.862276868,23.9953865732,83.4695,245.397390295
 05/03  12:00:00,234.112594478,38.1677661751,77.1121226268,0.0,32.1804615127,65.7244621605,347.0347361,18.7160584899,83.4695,244.84917761
 05/03  13:00:00,223.823658288,38.1580793732,76.5521129884,0.0,32.1804615127,55.9779621605,331.070527117,19.0426884018,75.1392,236.888638715
 05/03  14:00:00,219.500375911,38.204570204,72.2038043133,0.0,32.1804615127,55.9779621605,328.007129381,19.3342820305,66.8089,241.863947351
 05/03  15:00:00,239.706521799,38.2456827827,92.1829415515,0.0,32.1804615127,55.9779621605,329.538254755,16.1143556947,75.1392,238.28469906
 05/03  16:00:00,270.240194021,37.931232781,93.6426693643,0.0,32.1804615127,60.9114621605,292.091996368,12.3830709512,91.7998,187.909125417
 05/03  17:00:00,303.882004579,37.2003459767,92.7760998565,0.0,32.1804615127,77.5397301883,341.132290038,10.7347255751,49.9818,280.415764463
 05/03  18:00:00,354.347380849,37.261886469,89.3497098343,0.0,77.122965704,86.2600435998,573.021946606,15.8891405516,49.9818,507.151006055
 05/03  19:00:00,359.253358002,37.200465814,84.1903249125,0.0,102.647051061,80.1663183927,442.194316196,30.1521166676,33.3212,378.720999528
 05/03  20:00:00,407.230735405,37.178970518,92.8474692483,0.0,115.40909374,92.7192997104,466.342687497,57.9575660696,33.3212,375.063921428
 05/03  21:00:00,381.696758548,37.2692292075,90.7447489946,0.0,102.647051061,94.1340635361,645.892626809,68.9859289814,24.9909,551.915797828
 05/03  22:00:00,317.711962823,37.3464197772,93.1795351988,0.0,77.122965704,65.871452062,533.747743417,102.004668119,16.6606,415.082475297
 05/03  23:00:00,226.341521365,37.2717937186,69.7725388887,0.0,38.286128036,48.4199368926,417.489118275,176.326361503,8.3303,232.832456772
 05/03  24:00:00,171.924550886,32.0470410459,58.3286338382,0.0,25.5240853573,30.610668775,254.587295249,69.6344637462,3.33212,181.620711503
 05/04  01:00:00,158.256007868,33.0438434138,51.162157444,0.0,19.418418834,29.3649097162,202.219952381,60.6241565298,3.33212,138.263675851
 05/04  02:00:00,144.353252417,31.0502386781,47.0507317613,0.0,12.7620426787,28.1191506574,194.212567727,52.1140264467,3.33212,138.76642128
 05/04  03:00:00,146.149643248,34.0406457816,45.9816572644,0.0,12.7620426787,28.1191506574,188.112848167,41.8262938533,3.33212,142.954434313
 05/04  04:00:00,153.126598041,34.0406457816,46.3423306021,0.0,12.7620426787,28.1191506574,223.241078469,38.1810932343,3.33212,181.727865235
 05/04  05:00:00,185.982370218,32.0470410459,53.5453377157,0.0,25.5240853573,30.610668775,363.411210596,35.119159591,8.3303,319.961751005
 05/04  06:00:00,307.697780382,36.0342505172,87.4676587987,0.0,51.0481707146,78.1489452969,597.568648056,30.6565796639,16.6606,550.251468392
 05/04  07:00:00,368.346295523,37.0850132082,92.3346865716,0.0,64.3609230253,109.708623606,836.237045504,76.6482929016,24.9909,734.597852602
 05/04  08:00:00,325.703503019,37.1499934665,92.4952068275,0.0,51.0481707146,80.7689615957,633.118843483,40.8608491825,33.3212,558.9367943
 05/04  09:00:00,299.012617439,37.8134096888,93.4433203366,0.0,51.0481707146,71.0224615957,511.855782576,21.3236335306,66.8089,423.723249045
 05/04  10:00:00,248.000263411,38.0238798367,90.6607317911,0.0,32.1804615127,65.7244621605,424.01901385,10.9451962916,83.4695,329.604317558
 05/04  11:00:00,248.379853426,38.1158406536,90.2691434014,0.0,32.1804615127,65.7244621605,335.167508049,10.5782007189,83.4695,241.11980733
 05/04  12:00:00,251.511188247,38.1825756991,93.8904548194,0.0,32.1804615127,65.7244621605,336.159902294,7.85363790115,83.4695,244.836764393
 05/04  13:00:00,242.321048288,38.1576755623,94.2682641084,0.0,32.1804615127,55.9779621605,319.850148488,5.04140027275,75.1392,239.669548215
 05/04  14:00:00,242.012168808,38.2051384843,93.7086608747,0.0,32.1804615127,55.9779621605,312.45685724,4.65168780694,66.8089,240.996269433
 05/04  15:00:00,241.421596487,38.2479931383,92.918287848,0.0,32.1804615127,55.9779621605,315.958161656,4.45066433915,75.1392,236.368297317
 05/04  16:00:00,270.353824672,37.9807545638,92.9651335811,0.0,32.1804615127,60.9114621605,281.882694718,2.22289736115,91.7998,187.859997357
 05/04  17:00:00,303.586944156,37.2401941896,91.8073676184,0.0,32.1804615127,77.5397301883,334.907679668,4.45598397106,49.9818,280.469895697
 05/04  18:00:00,356.22452168,37.3163257094,90.3618879831,0.0,77.122965704,86.2600435998,562.08362521,4.93497781559,49.9818,507.166847394
 05/04  19:00:00,363.247866709,37.2951820458,87.5824442888,0.0,102.647051061,80.1663183927,428.737026205,13.0942293448,33.3212,382.32159686
 05/04  20:00:00,400.60500009,37.2929754846,86.1252532794,0.0,115.40909374,92.7192997104,432.631639208,27.9109587848,33.3212,371.399480423
 05/04  21:00:00,381.876282642,37.4057128671,90.8042620942,0.0,102.647051061,94.1340635361,614.022182538,37.1061435842,24.9909,551.925138954
 05/04  22:00:00,316.846513352,37.4678844028,92.2937262445,0.0,77.122965704,65.871452062,474.85001038,43.1178280527,16.6606,415.071582328
 05/04  23:00:00,235.515892801,37.3853154134,79.1458721622,0.0,38.286128036,48.4199368926,306.730625135,64.1330389252,8.3303,234.26728621
 05/04  24:00:00,182.765307167,34.0406457816,67.2976103176,0.0,25.5240853573,30.610668775,238.100788439,51.5313937036,3.33212,183.237274735
 05/05  01:00:00,162.164536827,31.0502386781,56.9464704193,0.0,19.418418834,29.3649097162,202.756761552,57.4305558222,3.33212,141.994085729
 05/05  02:00:00,151.111648476,34.0406457816,50.9251039192,0.0,12.7620426787,28.1191506574,197.07624204,55.4837294708,3.33212,138.26039257
 05/05  03:00:00,147.733686341,34.0406457816,47.5682680944,0.0,12.7620426787,28.1191506574,191.541807077,49.9474718324,3.33212,138.262215245
 05/05  04:00:00,153.757847015,33.0438434138,47.3249913774,0.0,12.7620426787,28.1191506574,231.476059133,45.1538328237,3.33212,182.99010631
 05/05  05:00:00,190.00433684,33.0438434138,55.9457537469,0.0,25.5240853573,30.610668775,368.889999431,40.17876931,8.3303,320.380930121
 05/05  06:00:00,308.921369276,36.0342505172,90.7383642689,0.0,51.0481707146,78.1489452969,602.875983008,34.0883556575,16.6606,552.12702735
 05/05  07:00:00,368.251839028,37.102452551,91.3370230772,0.0,64.3609230253,109.708623606,826.457921356,67.2076449815,24.9909,734.259376374
 05/05  08:00:00,325.992654972,37.1653296255,92.0646199049,0.0,51.0481707146,80.7689615957,620.431784913,28.8644124219,33.3212,558.246172491
 05/05  09:00:00,293.923455607,37.8715240165,87.7733478797,0.0,51.0481707146,71.0224615957,492.389029752,6.81180429654,66.8089,418.768325455
 05/05  10:00:00,249.688237424,38.0506709054,91.5840552053,0.0,32.1804615127,65.7244621605,420.372193128,3.75708105954,83.4695,333.145612068
 05/05  11:00:00,252.347443878,38.1456170585,93.5680016707,0.0,32.1804615127,65.7244621605,332.900696933,4.03096950356,83.4695,245.40022743
 05/05  12:00:00,251.413422328,38.2080590088,93.1602406501,0.0,32.1804615127,65.7244621605,324.907546507,4.02887273512,83.4695,237.409173772
 05/05  13:00:00,241.541849793,38.1625075281,93.0370779414,0.0,32.1804615127,55.9779621605,323.527221469,4.08605735966,75.1392,244.301964109
 05/05  14:00:00,241.234448992,38.210592665,92.6555128538,0.0,32.1804615127,55.9779621605,307.376933642,4.20595295719,66.8089,236.362080684
 05/05  15:00:00,240.834718704,38.2517860116,92.1405517717,0.0,32.1804615127,55.9779621605,315.689897422,4.18708477321,75.1392,236.363612649
 05/05  16:00:00,269.541010082,37.980355352,91.8525458071,0.0,32.1804615127,60.9114621605,283.82966183,2.07232801314,91.7998,189.957533817
 05/05  17:00:00,303.132148056,37.2354834002,91.0922192467,0.0,32.1804615127,77.5397301883,336.62975352,4.27044548638,49.9818,282.377508034
 05/05  18:00:00,356.015698914,37.3066973209,90.0779206949,0.0,77.122965704,86.2600435998,564.540730304,4.75838147838,49.9818,509.800548826
 05/05  19:00:00,366.505777818,37.2984752435,91.0140870935,0.0,102.647051061,80.1663183927,415.491963476,6.86584276991,33.3212,375.304920706
 05/05  20:00:00,397.280040133,37.2970860699,83.1239958698,0.0,115.40909374,92.7192997104,435.978582863,31.1278720988,33.3212,371.529510764
 05/05  21:00:00,382.443299242,37.3997699937,91.7273224369,0.0,102.647051061,94.1340635361,624.914007937,47.7665109226,24.9909,552.156597014
 05/05  22:00:00,317.18058299,37.4512207491,92.6056145096,0.0,77.122965704,65.871452062,511.850112841,77.6509013764,16.6606,417.538611464
 05/05  23:00:00,236.715648604,37.3691710536,80.2370463467,0.0,38.286128036,48.4199368926,352.06769198,111.532187797,8.3303,232.205204184
 05/05  24:00:00,181.458387185,33.5422445977,66.4529376193,0.0,25.5240853573,30.610668775,258.110879285,67.5959491211,3.33212,187.182810164
 05/06  01:00:00,174.283396838,31.0502386781,59.4988529792,0.0,27.7269238854,30.610668775,200.079608085,58.4830442724,3.33212,138.264443812
 05/06  02:00:00,149.934494936,34.0406457816,49.7601026207,0.0,12.7620426787,28.1191506574,200.125741978,58.5257656858,3.33212,138.267856292
 05/06  03:00:00,146.921293509,34.0406457816,46.716276808,0.0,12.7620426787,28.1191506574,192.348149291,50.7495769892,3.33212,138.266452302
 05/06  04:00:00,153.374553798,32.0470410459,48.5882239355,0.0,12.7620426787,28.1191506574,230.576297207,40.0666755447,3.33212,187.177501662
 05/06  05:00:00,168.304501983,33.0438434138,50.3437965737,0.0,12.7620426787,28.1191506574,271.6531302,36.3770402862,8.3303,226.945789914
 05/06  06:00:00,245.972587919,35.8348900437,61.1650937787,0.0,42.6918050922,54.3732441037,380.07400138,32.8210078643,16.6606,330.592393516
 05/06  07:00:00,320.075069451,37.1477490745,89.7490681069,0.0,42.6918050922,86.1019271793,634.74363137,59.7655579983,24.9909,549.987173372
 05/06  08:00:00,360.478244953,37.2183280622,89.0807243857,0.0,57.6566862989,112.030105488,834.182180061,22.1965634004,33.3212,778.66441666
 05/06  09:00:00,311.358510117,37.88498512,85.6308737003,0.0,57.6566862989,83.6599452969,628.880377771,4.90363007591,66.8089,557.167847695
 05/06  10:00:00,262.643944292,38.1110636462,90.5754507951,0.0,42.6918050922,68.9656133826,506.957893009,3.28434631719,83.4695,420.204046691
 05/06  11:00:00,255.904131592,38.2037928483,92.0788342017,0.0,34.9340096728,67.7198543238,422.155808448,3.9026386246,83.4695,334.783669823
 05/06  12:00:00,255.390726786,38.2788533448,92.2070417367,0.0,34.9340096728,67.7198543238,333.354441003,3.91719071533,83.4695,245.967750288
 05/06  13:00:00,245.445263427,38.1761446097,91.9167537454,0.0,34.9340096728,57.9733543238,324.46076256,3.923734657,75.1392,245.397827903
 05/06  14:00:00,245.194600181,38.2115860893,91.5880725284,0.0,34.9340096728,57.9733543238,308.244592246,4.0393062993,66.8089,237.396385947
 05/06  15:00:00,244.920433994,38.2529783925,91.1876647616,0.0,34.9340096728,57.9733543238,324.226758907,4.25396449357,75.1392,244.833594414
 05/06  16:00:00,273.795702921,37.9716881233,91.1117898813,0.0,34.9340096728,62.9068543238,284.510843648,4.45942805542,91.7998,188.251615593
 05/06  17:00:00,300.749095409,37.2528688573,91.321170328,0.0,34.9340096728,72.2186844194,292.310005514,6.56312612992,49.9818,235.765079384
 05/06  18:00:00,366.447380855,37.4426694146,90.7436011415,0.0,87.0357390804,86.2600435998,345.190670294,4.96589691315,49.9818,290.24297338
 05/06  19:00:00,364.181117655,37.2346206774,91.5656296799,0.0,102.000620287,77.6748002752,415.734211474,9.94931981175,33.3212,372.463691662
 05/06  20:00:00,388.455612328,37.1848671637,91.2194477584,0.0,102.000620287,88.9820225341,432.261728218,25.3397965557,33.3212,373.600731662
 05/06  21:00:00,379.321387214,37.2795948671,91.7484831615,0.0,102.000620287,91.6425454185,442.64244846,38.3472211449,24.9909,379.304327315
 05/06  22:00:00,325.582115642,37.2012150241,91.2178618555,0.0,87.0357390804,65.871452062,619.198559243,56.4647195964,16.6606,546.073239646
 05/06  23:00:00,247.148087329,37.112103997,86.433504505,0.0,42.6918050922,48.4199368926,433.348635179,104.286372739,8.3303,320.73196244
 05/06  24:00:00,188.96878105,34.0406457816,71.2692136235,0.0,27.7269238854,30.610668775,255.223155936,64.7104493721,3.33212,187.180586564
 05/07  01:00:00,187.496512244,31.0502386781,63.4636003464,0.0,34.4311606118,33.1021868926,196.582576294,54.709361475,3.33212,138.541094819
 05/07  02:00:00,164.815736007,31.0502386781,58.282242863,0.0,19.466279405,30.610668775,187.516314421,45.66700308,3.33212,138.51719134
 05/07  03:00:00,163.287017037,34.0406457816,53.7771022015,0.0,19.466279405,30.610668775,192.870807272,44.3965308644,3.33212,145.142156407
 05/07  04:00:00,165.150652364,31.0502386781,52.0553469088,0.0,19.466279405,30.610668775,224.942797551,41.3725817591,3.33212,180.238095792
 05/07  05:00:00,179.737255347,34.0406457816,51.5012057711,0.0,19.466279405,30.610668775,280.895305348,37.7954246594,8.3303,234.769580688
 05/07  06:00:00,250.749488887,35.6355295701,66.1290750152,0.0,42.6918050922,54.3732441037,381.529320954,32.6419353089,16.6606,332.226785645
 05/07  07:00:00,330.658690548,37.5164358941,90.8824898234,0.0,49.3960418185,88.5934452969,610.903199327,35.9281573115,24.9909,549.984142016
 05/07  08:00:00,358.141250778,37.2877749279,86.4727708383,0.0,57.6566862989,112.030105488,824.686121849,11.9284391001,33.3212,779.436482749
 05/07  09:00:00,303.772965562,37.9751466261,86.8743306818,0.0,50.9524495726,81.1684271793,627.128159813,1.54618883389,66.8089,558.77307098
 05/07  10:00:00,262.857266982,38.2625905027,90.4451582733,0.0,42.6918050922,68.9656133826,507.281153346,2.44652780455,83.4695,421.365125541
 05/07  11:00:00,260.368139807,38.2697840265,91.7889381006,0.0,38.286128036,68.9656133826,421.22567062,2.95805563875,83.4695,334.798114981
 05/07  12:00:00,259.979538176,38.3221577316,92.1411121596,0.0,38.286128036,68.9656133826,331.300287054,2.95252477916,83.4695,244.878262275
 05/07  13:00:00,240.851975593,38.1791920413,91.9643895713,0.0,31.5818913096,56.727595265,316.429382123,3.86849549546,75.1392,237.421686628
 05/07  14:00:00,240.397314061,38.2175600333,91.3985230041,0.0,31.5818913096,56.727595265,314.402018126,4.00637244696,66.8089,243.586745679
 05/07  15:00:00,240.234937821,38.2577210285,91.2974023626,0.0,31.5818913096,56.727595265,315.932467737,4.2414291972,75.1392,236.55183854
 05/07  16:00:00,269.242884202,37.9854289495,91.3901954799,0.0,31.5818913096,61.661095265,284.040907615,4.3369548185,91.7998,187.904152796
 05/07  17:00:00,296.505371065,37.2387939672,91.7782952779,0.0,31.5818913096,70.9729253606,292.400648783,6.63770970071,49.9818,235.781139082
 05/07  18:00:00,357.766067805,37.2898118636,91.459179352,0.0,80.3315023541,83.7685254822,339.271887401,5.74830192988,49.9818,283.541785471
 05/07  19:00:00,360.649284292,37.2109336069,90.5062986771,0.0,102.000620287,77.6748002752,415.094731758,4.70222693553,33.3212,377.071304822
 05/07  20:00:00,397.764775986,37.1878547779,90.5974284699,0.0,108.704857014,91.4735406516,411.20011631,7.15405407454,33.3212,370.724862235
 05/07  21:00:00,363.680413174,37.390270932,85.1861201433,0.0,95.2963835608,89.1510273009,433.682759387,37.2625613216,24.9909,371.429298066
 05/07  22:00:00,316.708050796,37.3041387877,91.4910836699,0.0,80.3315023541,63.3799339444,629.338808186,66.5862383521,16.6606,546.091969834
 05/07  23:00:00,244.915221748,37.2429548146,84.1841638005,0.0,42.6918050922,48.4199368926,401.82718098,74.3354984811,8.3303,319.161382499
 05/07  24:00:00,199.526907543,34.0406457816,72.6330780932,0.0,34.4311606118,33.1021868926,243.43295341,52.5325533916,3.33212,187.568280018
 05/08  01:00:00,171.292707653,31.0502386781,66.0904786939,0.0,19.418418834,29.3649097162,185.67254999,44.0598039219,3.33212,138.280626068
 05/08  02:00:00,164.457126103,34.0406457816,64.3087755283,0.0,12.7620426787,28.1191506574,173.369117374,31.7717129592,3.33212,138.265284415
 05/08  03:00:00,163.378103154,34.0406457816,63.2742513993,0.0,12.7620426787,28.1191506574,165.218506635,23.6191663989,3.33212,138.267220236
 05/08  04:00:00,168.609787492,34.0406457816,61.8860534628,0.0,12.7620426787,28.1191506574,224.856413376,34.3359050382,3.33212,187.188388338
 05/08  05:00:00,203.038546512,33.0438434138,69.6381367676,0.0,25.5240853573,30.610668775,371.728147558,43.4174718413,8.3303,319.980375716
 05/08  06:00:00,308.33650043,35.0374481494,91.8153210742,0.0,51.0481707146,78.1489452969,608.758605445,42.1237755112,16.6606,549.974229934
 05/08  07:00:00,365.94965832,37.1906983663,89.1561206899,0.0,64.3609230253,109.708623606,890.000094057,134.59447572,24.9909,730.414718337
