Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/08  08:00:00,329.177642284,37.0394956655,95.1630710685,0.0,51.0481707146,80.7689615957,745.254790085,153.016761951,33.3212,558.916828135
 05/08  09:00:00,262.327386104,37.8633929507,56.4059457786,0.0,51.0481707146,71.0224615957,588.959920463,96.0864876752,66.8089,426.064532788
 05/08  10:00:00,214.003425763,37.9570049037,56.9500529283,0.0,32.1804615127,65.7244621605,487.433369596,77.3191474556,83.4695,326.64472214
 05/08  11:00:00,220.201839291,38.0654286544,62.4870916381,0.0,32.1804615127,65.7244621605,386.687063418,59.38768044,83.4695,243.829882978
 05/08  12:00:00,225.368247913,38.1356655899,68.3691616799,0.0,32.1804615127,65.7244621605,377.017674104,48.7121947077,83.4695,244.835979396
 05/08  13:00:00,222.802986105,38.1455266943,75.5273320711,0.0,32.1804615127,55.9779621605,349.894520721,37.855172256,75.1392,236.900148465
 05/08  14:00:00,227.0142302,38.1905984241,79.713534047,0.0,32.1804615127,55.9779621605,336.359579943,25.7898033875,66.8089,243.760876555
 05/08  15:00:00,235.292216534,38.2332251069,87.9294198123,0.0,32.1804615127,55.9779621605,334.122213815,22.6106405153,75.1392,236.3723733
 05/08  16:00:00,268.427729475,37.8962986364,91.9186292865,0.0,32.1804615127,60.9114621605,296.308934473,16.6337883334,91.7998,187.87534614
 05/08  17:00:00,296.235354725,37.1819470872,85.4777524485,0.0,32.1804615127,77.5397301883,353.631192394,23.2022769135,49.9818,280.447115481
 05/08  18:00:00,356.105426965,37.248062982,91.322867854,0.0,77.122965704,86.2600435998,593.342623914,36.2069752572,49.9818,507.153848657
 05/08  19:00:00,364.110821467,37.1933592858,91.7454015886,0.0,102.647051061,80.1663183927,466.754730631,51.7617774405,33.3212,381.671753191
 05/08  20:00:00,406.657232432,37.1871202353,92.1467442111,0.0,115.40909374,92.7192997104,495.969634823,90.5789947988,33.3212,372.069440024
 05/08  21:00:00,384.284376941,37.2859275733,92.994223075,0.0,102.647051061,94.1340635361,754.362303058,177.442968322,24.9909,551.928434736
 05/08  22:00:00,320.220233232,37.351987876,94.917889606,0.0,77.122965704,65.871452062,709.484081032,277.75264695,16.6606,415.070834081
 05/08  23:00:00,224.815664819,37.2738022635,67.322550205,0.0,38.286128036,48.4199368926,513.682230866,271.073006876,8.3303,234.27892399
 05/08  24:00:00,167.590438093,31.0502386781,54.9214631722,0.0,25.5240853573,30.610668775,238.828740925,55.2558640828,3.33212,180.240756842
 05/09  01:00:00,150.789614824,31.0502386781,45.4439860345,0.0,19.418418834,29.3649097162,194.766169476,49.6240062312,3.33212,141.810043245
 05/09  02:00:00,141.972083097,34.0406457816,41.517003094,0.0,12.7620426787,28.1191506574,188.581903398,43.9381339586,3.33212,141.311649439
 05/09  03:00:00,136.91769767,31.0502386781,39.4917775722,0.0,12.7620426787,28.1191506574,179.912403828,38.3181039491,3.33212,138.262179879
 05/09  04:00:00,148.066600111,34.0406457816,40.414066216,0.0,12.7620426787,28.1191506574,216.610991835,33.0411239938,3.33212,180.237747842
 05/09  05:00:00,180.536433308,31.0502386781,48.2094545481,0.0,25.5240853573,30.610668775,358.783543947,30.1828191327,8.3303,320.270424814
 05/09  06:00:00,295.898947084,35.8348900437,77.6676882686,0.0,51.0481707146,78.1489452969,595.844739277,27.033603768,16.6606,552.150535509
 05/09  07:00:00,375.690910949,37.0533380459,96.6214570232,0.0,64.3609230253,109.708623606,950.50648182,190.95202033,24.9909,734.56356149
 05/09  08:00:00,330.941656743,37.1298508226,96.2973860534,0.0,51.0481707146,80.7689615957,714.551359669,122.326511788,33.3212,558.903647882
 05/09  09:00:00,290.596490104,37.8191723275,84.9068078471,0.0,51.0481707146,71.0224615957,543.324977558,54.5702526548,66.8089,421.945824903
 05/09  10:00:00,222.015972798,37.9845834716,65.1088568482,0.0,32.1804615127,65.7244621605,451.324419896,35.9990151142,83.4695,331.855904782
 05/09  11:00:00,219.357347633,38.078263919,61.7514747541,0.0,32.1804615127,65.7244621605,353.546744487,30.2243235651,83.4695,239.852920922
 05/09  12:00:00,236.261866355,38.1443191344,79.2241373476,0.0,32.1804615127,65.7244621605,345.510827433,17.9542572735,83.4695,244.08707016
 05/09  13:00:00,240.834236032,38.1604279095,93.2900559638,0.0,32.1804615127,55.9779621605,330.687252646,13.784564455,75.1392,241.763488191
 05/09  14:00:00,236.999043164,38.205992483,89.4090451452,0.0,32.1804615127,55.9779621605,319.922148348,14.2118290291,66.8089,238.901419319
 05/09  15:00:00,233.926108429,38.2473696193,86.290838451,0.0,32.1804615127,55.9779621605,325.92093469,14.4135937781,75.1392,236.368140912
 05/09  16:00:00,265.97185403,37.9129673142,89.3938904371,0.0,32.1804615127,60.9114621605,292.446552699,12.7775273067,91.7998,187.869225392
 05/09  17:00:00,305.24781425,37.1914827928,94.3087479507,0.0,32.1804615127,77.5397301883,344.551788556,14.084542822,49.9818,280.485445734
 05/09  18:00:00,354.501131432,37.2575901616,89.6454286254,0.0,77.122965704,86.2600435998,576.617993619,18.5390465643,49.9818,508.097147055
 05/09  19:00:00,357.160504008,37.1923679339,85.3372413195,0.0,102.647051061,80.1663183927,449.822199992,34.9479850625,33.3212,381.55301493
 05/09  20:00:00,406.980711265,37.1706696708,92.9596648749,0.0,115.40909374,92.7192997104,481.800044366,77.0653028615,33.3212,371.413541505
 05/09  21:00:00,383.265033746,37.2517099879,92.4763863219,0.0,102.647051061,94.1340635361,710.051223268,133.137259789,24.9909,551.923063479
 05/09  22:00:00,317.344985185,37.3231732047,92.6184219096,0.0,77.122965704,65.871452062,601.85085367,170.117209208,16.6606,415.073044462
 05/09  23:00:00,225.09967666,37.2599751107,68.5286232885,0.0,38.286128036,48.4199368926,405.310879553,162.71710054,8.3303,234.263479013
 05/09  24:00:00,173.253974059,32.0470410459,59.6925336477,0.0,25.5240853573,30.610668775,241.574498246,53.3580490072,3.33212,184.884329239
 05/10  01:00:00,161.013664227,33.0438434138,53.97104369,0.0,19.418418834,29.3649097162,186.623794211,42.855055899,3.33212,140.436618312
 05/10  02:00:00,147.076988584,31.0502386781,49.8102921254,0.0,12.7620426787,28.1191506574,183.412101243,41.8315238521,3.33212,138.248457391
 05/10  03:00:00,148.44909422,34.0406457816,48.3143226153,0.0,12.7620426787,28.1191506574,178.963572529,37.3647623272,3.33212,138.266690202
 05/10  04:00:00,156.292642932,34.0406457816,49.5430031059,0.0,12.7620426787,28.1191506574,220.907284945,33.4016461511,3.33212,184.173518794
 05/10  05:00:00,189.472170745,32.0470410459,57.0654707033,0.0,25.5240853573,30.610668775,361.010641388,32.2291813843,8.3303,320.451160004
 05/10  06:00:00,306.654078964,36.0342505172,89.2703110194,0.0,51.0481707146,78.1489452969,594.446182613,25.6723063581,16.6606,552.113276254
 05/10  07:00:00,365.853699066,37.0780668301,90.161250657,0.0,64.3609230253,109.708623606,795.113294887,39.2682657367,24.9909,730.854129151
 05/10  08:00:00,325.449490605,37.1208571323,92.3450353514,0.0,51.0481707146,80.7689615957,613.547903745,21.956624981,33.3212,558.270078764
 05/10  09:00:00,294.964925722,37.8743923622,88.9711420787,0.0,51.0481707146,71.0224615957,494.334974503,8.42598632333,66.8089,419.100088179
 05/10  10:00:00,250.311738921,38.0291939753,92.7426487581,0.0,32.1804615127,65.7244621605,423.117275015,6.81581424212,83.4695,332.831960773
 05/10  11:00:00,252.995094496,38.1293936478,94.7257393051,0.0,32.1804615127,65.7244621605,336.286278448,7.42436234853,83.4695,245.392416099
 05/10  12:00:00,252.479940709,38.1963982626,94.8933648299,0.0,32.1804615127,65.7244621605,335.546119894,7.75425341178,83.4695,244.322366482
 05/10  13:00:00,241.40699454,38.1536647552,93.2301368271,0.0,32.1804615127,55.9779621605,316.974338277,4.4136523123,75.1392,237.421485964
 05/10  14:00:00,238.293382203,38.1988515453,90.292789267,0.0,32.1804615127,55.9779621605,310.407358874,7.22887750752,66.8089,236.369581367
 05/10  15:00:00,231.26455499,38.2368838655,83.6066980179,0.0,32.1804615127,55.9779621605,332.447823266,13.5396064912,75.1392,243.769016775
 05/10  16:00:00,244.12749982,37.9405508071,67.6807362509,0.0,32.1804615127,60.9114621605,295.229936627,15.5533952823,91.7998,187.876741345
 05/10  17:00:00,277.042785728,37.2037387129,66.4077204251,0.0,32.1804615127,77.5397301883,349.535185242,19.171841048,49.9818,280.381544194
 05/10  18:00:00,354.762611943,37.2582768993,90.0381137266,0.0,77.122965704,86.2600435998,586.014014281,28.861932079,49.9818,507.170282202
 05/10  19:00:00,364.23668993,37.2060724893,91.8965310812,0.0,102.647051061,80.1663183927,448.930011618,40.2992513215,33.3212,375.309560296
 05/10  20:00:00,405.872161919,37.1881661987,91.4624810271,0.0,115.40909374,92.7192997104,447.827929695,37.4819291376,33.3212,377.024800557
 05/10  21:00:00,381.599861158,37.2972893376,90.6652096276,0.0,102.647051061,94.1340635361,604.975241021,26.2478300573,24.9909,553.736510964
 05/10  22:00:00,317.098896692,37.3729899032,92.6820859458,0.0,77.122965704,65.871452062,460.78083491,28.8564414798,16.6606,415.263793431
 05/10  23:00:00,240.41052855,37.3130827271,84.1820082128,0.0,38.286128036,48.4199368926,265.018028803,29.7591960273,8.3303,226.928532776
 05/10  24:00:00,192.735515113,34.0406457816,77.1600908783,0.0,25.5240853573,30.610668775,203.138795942,12.6260072212,3.33212,187.180668721
 05/11  01:00:00,159.696718926,31.0502386781,54.5198458854,0.0,19.418418834,29.3649097162,168.323357016,26.7542518572,3.33212,138.236985158
 05/11  02:00:00,151.322028266,34.0406457816,51.1441086382,0.0,12.7620426787,28.1191506574,184.272688332,42.676213286,3.33212,138.264355046
 05/11  03:00:00,149.240600651,34.0406457816,49.0697489455,0.0,12.7620426787,28.1191506574,185.184359149,43.5871920157,3.33212,138.265047133
 05/11  04:00:00,160.165149999,32.0470410459,55.3497704889,0.0,12.7620426787,28.1191506574,234.76079688,44.2406845499,3.33212,187.18799233
 05/11  05:00:00,225.037790285,33.0438434138,91.4227334149,0.0,25.5240853573,30.610668775,373.653311476,45.3610614134,8.3303,319.961950063
 05/11  06:00:00,313.363828219,36.0342505172,95.5093110624,0.0,51.0481707146,78.1489452969,608.059385567,41.4033894614,16.6606,549.995396106
 05/11  07:00:00,368.148652646,37.1281782966,91.6462248212,0.0,64.3609230253,109.708623606,843.74669299,86.4277365716,24.9909,732.328056418
 05/11  08:00:00,325.95557382,37.175053477,92.3017878957,0.0,51.0481707146,80.7689615957,637.86100389,45.6025066555,33.3212,558.937297235
 05/11  09:00:00,271.075973098,37.8700935303,65.4187226538,0.0,51.0481707146,71.0224615957,515.1557503,23.2202352803,66.8089,425.126615019
 05/11  10:00:00,249.872332382,38.0522882319,92.4979178355,0.0,32.1804615127,65.7244621605,422.815705718,11.5215184502,83.4695,327.824687268
 05/11  11:00:00,251.666032633,38.1496696999,93.2208176797,0.0,32.1804615127,65.7244621605,332.188871642,6.00169681036,83.4695,242.717674832
 05/11  12:00:00,251.804589378,38.2140809026,93.8423745462,0.0,32.1804615127,65.7244621605,332.891274087,4.58859003114,83.4695,244.833184056
 05/11  13:00:00,241.770451763,38.1612814126,93.3933977935,0.0,32.1804615127,55.9779621605,317.67788269,4.48765991727,75.1392,238.051022772
 05/11  14:00:00,241.393770404,38.2083105469,92.7896005347,0.0,32.1804615127,55.9779621605,313.902737023,4.48241492812,66.8089,242.611422095
 05/11  15:00:00,240.93850091,38.2504675748,92.2441637125,0.0,32.1804615127,55.9779621605,315.905781541,4.39642190055,75.1392,236.37015964
 05/11  16:00:00,269.830145419,38.0021992074,92.1279712104,0.0,32.1804615127,60.9114621605,281.836838354,2.17216300186,91.7998,187.864875352
 05/11  17:00:00,303.329014424,37.2520203992,91.2759868154,0.0,32.1804615127,77.5397301883,334.901973733,4.46371283412,49.9818,280.456460899
 05/11  18:00:00,356.254914396,37.3302009816,90.3009437458,0.0,77.122965704,86.2600435998,562.11248769,4.97262233298,49.9818,507.158065357
 05/11  19:00:00,364.98531766,37.325718423,91.9205151559,0.0,102.647051061,80.1663183927,425.79413431,10.1214815894,33.3212,382.351452721
 05/11  20:00:00,407.68328186,37.3205528677,93.022250016,0.0,115.40909374,92.7192997104,425.931776127,21.2291005918,33.3212,371.381475535
 05/11  21:00:00,382.864035369,37.4268282777,91.7807286874,0.0,102.647051061,94.1340635361,605.831393122,28.9132102097,24.9909,551.927282912
 05/11  22:00:00,317.003724004,37.4729588941,92.4476208233,0.0,77.122965704,65.871452062,470.985041084,39.2541667745,16.6606,415.070274309
 05/11  23:00:00,238.440375938,37.3905172957,82.0858193924,0.0,38.286128036,48.4199368926,292.726863752,50.1229737956,8.3303,234.273589956
 05/11  24:00:00,186.46399775,34.0406457816,70.9823333324,0.0,25.5240853573,30.610668775,231.955262427,47.553987254,3.33212,181.069155173
 05/12  01:00:00,169.793092952,32.0470410459,63.5799688157,0.0,19.418418834,29.3649097162,190.57711423,44.3649452596,3.33212,142.88004897
 05/12  02:00:00,156.010336731,33.0438434138,56.8221724708,0.0,12.7620426787,28.1191506574,192.200575003,49.4081862118,3.33212,139.460268791
 05/12  03:00:00,168.767184516,34.0406457816,68.5092832793,0.0,12.7620426787,28.1191506574,193.31199408,51.7205043441,3.33212,138.259369736
 05/12  04:00:00,186.807337595,34.0406457816,79.1519721218,0.0,12.7620426787,28.1191506574,236.729550463,52.0717891637,3.33212,181.3256413
 05/12  05:00:00,203.727493319,32.0470410459,70.3438096387,0.0,25.5240853573,30.610668775,378.149137108,49.4002707255,8.3303,320.418566383
 05/12  06:00:00,313.99986367,36.0342505172,95.4194075459,0.0,51.0481707146,78.1489452969,607.474413919,38.6380904907,16.6606,552.175723428
 05/12  07:00:00,370.184058016,37.1046541417,92.6078499451,0.0,64.3609230253,109.708623606,852.463148074,92.9385794195,24.9909,734.533668654
 05/12  08:00:00,327.174641044,37.1436999125,92.7386882768,0.0,51.0481707146,80.7689615957,653.293772593,61.0559052854,33.3212,558.916667307
 05/12  09:00:00,299.149078888,37.8621415675,93.1693088568,0.0,51.0481707146,71.0224615957,521.626339692,34.5565719297,66.8089,420.260867762
 05/12  10:00:00,235.980999082,37.9600000669,78.7553016881,0.0,32.1804615127,65.7244621605,453.664308932,37.0531849533,83.4695,333.141623979
 05/12  11:00:00,214.125750715,38.0468767477,56.3178236342,0.0,32.1804615127,65.7244621605,368.355276559,43.7578138192,83.4695,241.12796274
 05/12  12:00:00,198.408709051,38.1131217821,41.4352466569,0.0,32.1804615127,65.7244621605,380.950328529,55.8192429524,83.4695,241.661585577
 05/12  13:00:00,192.560730751,38.1372570278,45.2380378167,0.0,32.1804615127,55.9779621605,404.703202097,85.4036890323,75.1392,244.160313065
 05/12  14:00:00,200.399432769,38.1788726104,53.061417081,0.0,32.1804615127,55.9779621605,381.467952181,78.1512167088,66.8089,236.507835473
 05/12  15:00:00,208.545566607,38.2187715433,61.1783138603,0.0,32.1804615127,55.9779621605,386.274984235,74.7689007829,75.1392,236.366883452
 05/12  16:00:00,239.34994258,37.8355654285,63.0823535574,0.0,32.1804615127,60.9114621605,359.614697788,79.9375058846,91.7998,187.877391904
 05/12  17:00:00,301.351012714,37.1108760303,90.4063100285,0.0,32.1804615127,77.5397301883,417.22037368,86.7354601674,49.9818,280.503113512
 05/12  18:00:00,357.103198635,37.1640594013,92.0299042232,0.0,77.122965704,86.2600435998,636.132123731,76.9753805711,49.9818,509.174943159
 05/12  19:00:00,364.819887486,37.0904987185,92.5825247523,0.0,102.647051061,80.1663183927,506.975749314,92.9927242992,33.3212,380.661825015
 05/12  20:00:00,407.728684473,37.0556176263,93.2248880438,0.0,115.40909374,92.7192997104,561.495716266,156.744500318,33.3212,371.430015948
 05/12  21:00:00,384.74281312,37.071155134,93.4599357812,0.0,102.647051061,94.1340635361,781.484740614,204.573694026,24.9909,551.920146589
 05/12  22:00:00,315.474855635,37.1405539167,90.3614303158,0.0,77.122965704,65.871452062,645.261035267,213.525214387,16.6606,415.07522088
 05/12  23:00:00,221.432328643,37.0971873237,64.4812022574,0.0,38.286128036,48.4199368926,452.818929171,210.227526792,8.3303,234.261102379
 05/12  24:00:00,166.561837938,31.0502386781,53.7606713226,0.0,25.5240853573,30.610668775,250.31295168,60.3409558301,3.33212,186.63987585
 05/13  01:00:00,163.213270373,31.0502386781,48.2271564258,0.0,27.7269238854,30.610668775,193.225712785,51.1381064394,3.33212,138.755486346
 05/13  02:00:00,141.490922152,31.0502386781,44.0146318111,0.0,12.7620426787,28.1191506574,184.995538247,43.4104294906,3.33212,138.252988756
 05/13  03:00:00,139.362468416,31.0502386781,41.8937693136,0.0,12.7620426787,28.1191506574,179.609055934,38.0118749883,3.33212,138.265060946
 05/13  04:00:00,149.732831223,34.0406457816,42.6804038103,0.0,12.7620426787,28.1191506574,223.309148114,34.550973452,3.33212,185.426054662
 05/13  05:00:00,157.139463456,31.0502386781,40.8408043546,0.0,12.7620426787,28.1191506574,267.976203036,30.8457219105,8.3303,228.800181126
 05/13  06:00:00,235.965186831,35.6355295701,51.1132398004,0.0,42.6918050922,54.3732441037,369.668736408,26.2445486072,16.6606,326.763587801
 05/13  07:00:00,317.621424603,37.105620846,86.6478161211,0.0,42.6918050922,86.1019271793,670.747886628,93.6560835208,24.9909,552.100903107
 05/13  08:00:00,363.374244813,37.1679273853,91.4606915986,0.0,57.6566862989,112.030105488,874.598392396,64.1956077017,33.3212,777.081584694
 05/13  09:00:00,317.609440491,37.8733157946,92.1788633583,0.0,57.6566862989,83.6599452969,655.222639358,31.2219497738,66.8089,557.191789585
 05/13  10:00:00,260.870749478,38.0561641978,89.6062820763,0.0,42.6918050922,68.9656133826,525.866203254,18.7683784905,83.4695,423.628324764
 05/13  11:00:00,254.851872696,38.1534515381,91.6330883436,0.0,34.9340096728,67.7198543238,428.928834623,10.6753700827,83.4695,334.78396454
 05/13  12:00:00,257.27418816,38.2291831641,94.6622510242,0.0,34.9340096728,67.7198543238,335.440616952,6.03020757165,83.4695,245.94090938
 05/13  13:00:00,247.267147408,38.1559341517,94.281483263,0.0,34.9340096728,57.9733543238,323.543431063,5.25850212608,75.1392,243.145728937
 05/13  14:00:00,246.824240284,38.2029783376,93.563800367,0.0,34.9340096728,57.9733543238,311.826569867,5.38970093664,66.8089,239.62796893
 05/13  15:00:00,246.166941549,38.2448336806,92.6029080867,0.0,34.9340096728,57.9733543238,325.391585977,5.41488400119,75.1392,244.837501976
 05/13  16:00:00,274.874413094,37.9398262878,92.2750459481,0.0,34.9340096728,62.9068543238,285.598784529,5.52290702512,91.7998,188.276077504
 05/13  17:00:00,301.898953051,37.2391301326,92.3799922877,0.0,34.9340096728,72.2186844194,293.563844174,7.80107125713,49.9818,235.780972917
 05/13  18:00:00,367.248332107,37.3965319159,91.4079408262,0.0,87.0357390804,86.2600435998,346.191440848,5.90976253348,49.9818,290.299878315
 05/13  19:00:00,361.444757033,37.2122093139,91.3939026549,0.0,102.000620287,77.6748002752,412.96322864,7.2497122404,33.3212,372.3923164
 05/13  20:00:00,387.325597398,37.1624825405,89.8805591566,0.0,102.000620287,88.9820225341,425.081913689,20.2170317159,33.3212,371.543681973
 05/13  21:00:00,379.103257645,37.2113778663,91.6054934016,0.0,102.000620287,91.6425454185,441.710152922,38.2308691636,24.9909,378.488383758
 05/13  22:00:00,326.804782342,37.1456327582,92.5283653253,0.0,87.0357390804,65.871452062,627.602919188,62.1637909934,16.6606,548.778528194
 05/13  23:00:00,239.624226524,37.0825143475,78.965877782,0.0,42.6918050922,48.4199368926,442.270697189,112.396114244,8.3303,321.544282945
 05/13  24:00:00,181.615290059,34.0406457816,63.9466029597,0.0,27.7269238854,30.610668775,251.546063559,67.876310522,3.33212,180.337633037
 05/14  01:00:00,180.696168734,31.0502386781,56.6855414001,0.0,34.4311606118,33.1021868926,208.617513743,60.2448884461,3.33212,145.040505297
 05/14  02:00:00,157.017907333,31.0502386781,50.4921669242,0.0,19.466279405,30.610668775,198.798629894,56.9333685257,3.33212,138.533141369
 05/14  03:00:00,155.443682127,33.0438434138,46.9207280084,0.0,19.466279405,30.610668775,195.880265087,54.0207834342,3.33212,138.527361653
 05/14  04:00:00,162.46868711,32.0470410459,48.3748126057,0.0,19.466279405,30.610668775,235.31000103,44.7970237845,3.33212,187.180857246
 05/14  05:00:00,176.919094973,32.0470410459,50.5804174896,0.0,19.466279405,30.610668775,280.133853726,37.0347557924,8.3303,234.768797934
 05/14  06:00:00,249.293949472,36.0342505172,64.2505543844,0.0,42.6918050922,54.3732441037,373.872372378,29.5219143075,16.6606,327.68985807
 05/14  07:00:00,330.808510047,37.4963916005,91.0124158585,0.0,49.3960418185,88.5934452969,622.869901918,45.7727451109,24.9909,552.106256807
 05/14  08:00:00,360.956507054,37.2561729241,89.5167982883,0.0,57.6566862989,112.030105488,839.451074453,29.0756834278,33.3212,777.054191025
 05/14  09:00:00,305.58643321,37.9277131064,89.5651582099,0.0,50.9524495726,81.1684271793,639.119626202,13.4974784862,66.8089,558.813247716
 05/14  10:00:00,261.160309064,38.180768862,89.5144481805,0.0,42.6918050922,68.9656133826,515.61832023,6.24059416392,83.4695,425.908226066
 05/14  11:00:00,260.448170525,38.219541701,92.2853723186,0.0,38.286128036,68.9656133826,422.116961137,3.8500088637,83.4695,334.797452274
 05/14  12:00:00,260.593573632,38.2811447987,93.0074829067,0.0,38.286128036,68.9656133826,325.566137195,3.86727327271,83.4695,238.229363922
 05/14  13:00:00,241.4893354,38.1639282471,92.8698540013,0.0,31.5818913096,56.727595265,323.974388306,4.80668924813,75.1392,244.028499058
 05/14  14:00:00,241.049292744,38.2078635477,92.2721916193,0.0,31.5818913096,56.727595265,308.18813037,5.00683075425,66.8089,236.372399616
 05/14  15:00:00,240.701043057,38.2496926204,91.7157589792,0.0,31.5818913096,56.727595265,324.293610198,5.37941190685,75.1392,243.774998292
 05/14  16:00:00,269.496122479,37.9282933642,91.3960614642,0.0,31.5818913096,61.661095265,285.116684185,5.44137668114,91.7998,187.875507504
 05/14  17:00:00,297.127924661,37.2019405355,92.4124796785,0.0,31.5818913096,70.9729253606,293.83389708,8.0738220988,49.9818,235.778274981
 05/14  18:00:00,357.733944482,37.2559590504,91.4061547127,0.0,80.3315023541,83.7685254822,338.754939641,7.01613714805,49.9818,281.757002493
 05/14  19:00:00,361.274910026,37.1576350626,91.2708671389,0.0,102.000620287,77.6748002752,414.018588845,7.32074077458,33.3212,373.37664807
 05/14  20:00:00,398.315290337,37.1304698787,91.6481661326,0.0,108.704857014,91.4735406516,422.981482601,19.378313188,33.3212,370.281969413
 05/14  21:00:00,371.442175366,37.2907580994,93.0619006077,0.0,95.2963835608,89.1510273009,427.941633652,25.8782033134,24.9909,377.072530338
 05/14  22:00:00,317.65938739,37.2464832151,92.5212201695,0.0,80.3315023541,63.3799339444,591.635115241,27.8515478684,16.6606,547.122967372
 05/14  23:00:00,247.386349569,37.1965031254,86.7492569415,0.0,42.6918050922,48.4199368926,373.804765869,46.3166126736,8.3303,319.157853196
 05/14  24:00:00,197.707514793,33.5422445977,71.2591940869,0.0,34.4311606118,33.1021868926,243.140422159,56.051300799,3.33212,183.75700136
 05/15  01:00:00,165.075496025,31.0502386781,59.8598917756,0.0,19.418418834,29.3649097162,202.956026567,57.7848741547,3.33212,141.839032412
 05/15  02:00:00,153.959344051,34.0406457816,53.7316902142,0.0,12.7620426787,28.1191506574,198.502989551,56.9160420722,3.33212,138.254827479
 05/15  03:00:00,149.855944433,33.0438434138,50.6312148777,0.0,12.7620426787,28.1191506574,190.855983809,49.2582896937,3.33212,138.265574116
 05/15  04:00:00,174.236437429,32.0470410459,69.3689023265,0.0,12.7620426787,28.1191506574,231.293548695,44.7741955041,3.33212,183.187233191
 05/15  05:00:00,222.275829448,34.0406457816,90.4333628224,0.0,25.5240853573,30.610668775,369.601885086,40.8810277329,8.3303,320.390557353
 05/15  06:00:00,312.364927164,35.8348900437,94.6693876014,0.0,51.0481707146,78.1489452969,602.458399047,33.6377684009,16.6606,552.160030646
 05/15  07:00:00,366.654446183,37.151981553,90.2698410275,0.0,64.3609230253,109.708623606,807.400785665,48.7836183474,24.9909,733.626267318
 05/15  08:00:00,325.616127906,37.1864828504,91.9979542324,0.0,51.0481707146,80.7689615957,611.894762786,20.3157359789,33.3212,558.257826807
 05/15  09:00:00,297.726238145,37.8758075748,91.5258193974,0.0,51.0481707146,71.0224615957,492.259406771,6.68355662616,66.8089,418.766950145
 05/15  10:00:00,249.943465321,38.0640900004,91.7802343185,0.0,32.1804615127,65.7244621605,420.424845744,3.81349601754,83.4695,333.141849726
 05/15  11:00:00,251.622260049,38.1675417997,92.6133296228,0.0,32.1804615127,65.7244621605,332.847068064,3.96358751979,83.4695,245.413980544
 05/15  12:00:00,251.384684143,38.2148807065,93.1436457723,0.0,32.1804615127,65.7244621605,325.304620445,4.43219266114,83.4695,237.402927784
 05/15  13:00:00,241.246384713,38.1570253766,92.6659623848,0.0,32.1804615127,55.9779621605,323.766713302,4.31881092266,75.1392,244.308702379
 05/15  14:00:00,241.113224066,38.2032946589,92.5094049877,0.0,32.1804615127,55.9779621605,307.585814649,4.41063244252,66.8089,236.366282206
 05/15  15:00:00,240.984915644,38.2465524032,92.4110905859,0.0,32.1804615127,55.9779621605,317.488855962,4.43103153439,75.1392,237.918624428
 05/15  16:00:00,269.98213849,37.9931525448,92.4105589534,0.0,32.1804615127,60.9114621605,284.459518849,2.33509546509,91.7998,190.324623384
 05/15  17:00:00,304.152780518,37.2416647308,92.462194611,0.0,32.1804615127,77.5397301883,337.293127588,4.76364397836,49.9818,282.54768361
 05/15  18:00:00,356.287982593,37.3057485521,90.5297636878,0.0,77.122965704,86.2600435998,564.173824644,5.24887671711,49.9818,508.943147926
 05/15  19:00:00,364.69509103,37.2900888294,91.592574656,0.0,102.647051061,80.1663183927,416.451605801,9.72007875569,33.3212,373.410327045
 05/15  20:00:00,405.722881344,37.2795462006,91.1355114914,0.0,115.40909374,92.7192997104,430.150588516,24.7588700354,33.3212,372.070518481
 05/15  21:00:00,382.492713555,37.3856462541,91.4416834901,0.0,102.647051061,94.1340635361,610.183856714,31.4397670986,24.9909,553.753189615
 05/15  22:00:00,316.951676403,37.4463902445,92.4308156254,0.0,77.122965704,65.871452062,466.854694486,32.6453316778,16.6606,417.548762808
 05/15  23:00:00,237.216840776,37.3622919579,80.8446875673,0.0,38.286128036,48.4199368926,308.193036288,69.0589781151,8.3303,230.803758173
 05/15  24:00:00,183.524904939,34.0406457816,68.0389762003,0.0,25.5240853573,30.610668775,248.559619633,58.0443419384,3.33212,187.183157694
 05/16  01:00:00,166.457218126,31.0502386781,61.2342003829,0.0,19.418418834,29.3649097162,191.968784008,50.3682468073,3.33212,138.2684172
 05/16  02:00:00,174.105657771,34.0406457816,73.8114783244,0.0,12.7620426787,28.1191506574,185.58985698,43.9901525523,3.33212,138.267584428
 05/16  03:00:00,178.597508122,34.0406457816,78.2098099678,0.0,12.7620426787,28.1191506574,186.634702749,45.0310703196,3.33212,138.271512429
 05/16  04:00:00,167.896333636,33.0438434138,61.2332228283,0.0,12.7620426787,28.1191506574,237.664779789,47.1387006548,3.33212,187.193959134
 05/16  05:00:00,194.529939297,32.5454422298,63.5090807725,0.0,25.5240853573,30.610668775,368.946159011,40.6658536138,8.3303,319.950005397
 05/16  06:00:00,310.873885952,36.0342505172,92.2779963305,0.0,51.0481707146,78.1489452969,597.583415233,30.9401049074,16.6606,549.982710326
 05/16  07:00:00,367.674426782,37.1469814775,90.3333524569,0.0,64.3609230253,109.708623606,803.415332947,48.7110855839,24.9909,729.713347363
 05/16  08:00:00,326.218122845,37.1737863001,91.8729063788,0.0,51.0481707146,80.7689615957,617.939547153,25.7086123258,33.3212,558.909734827
 05/16  09:00:00,299.134192594,37.8770390963,93.1108927984,0.0,51.0481707146,71.0224615957,508.809176675,15.9374588721,66.8089,426.062817802
 05/16  10:00:00,248.035778037,38.0602098377,90.4861420456,0.0,32.1804615127,65.7244621605,418.139411391,8.02116860728,83.4695,326.648742784
 05/16  11:00:00,251.295869957,38.1635499159,92.5148225145,0.0,32.1804615127,65.7244621605,331.326303277,3.7310736529,83.4695,244.125729624
 05/16  12:00:00,251.169803064,38.2334310601,93.0029019757,0.0,32.1804615127,65.7244621605,332.081999976,3.77563999919,83.4695,244.836859977
 05/16  13:00:00,241.516312678,38.1568439935,93.227875256,0.0,32.1804615127,55.9779621605,315.956315671,3.93325795057,75.1392,236.883857721
 05/16  14:00:00,242.383141668,38.2015753975,94.291093921,0.0,32.1804615127,55.9779621605,316.647108165,6.06192145697,66.8089,243.776286708
 05/16  15:00:00,199.726176949,38.2378761592,52.255883003,0.0,32.1804615127,55.9779621605,337.761345441,26.2644297673,75.1392,236.357715674
 05/16  16:00:00,241.73582145,37.9459237592,65.3457086679,0.0,32.1804615127,60.9114621605,310.878001369,31.200538071,91.7998,187.877663298
 05/16  17:00:00,295.528153526,37.2072119346,84.8237639638,0.0,32.1804615127,77.5397301883,352.432741469,22.005579508,49.9818,280.445361961
 05/16  18:00:00,357.060237057,37.2691019184,92.2255074706,0.0,77.122965704,86.2600435998,581.192411701,24.0576013034,49.9818,507.153010397
 05/16  19:00:00,359.74495406,37.2234245723,87.3291964241,0.0,102.647051061,80.1663183927,451.602158173,36.7623745614,33.3212,381.518583612
 05/16  20:00:00,405.428026712,37.1987168031,90.8385387158,0.0,115.40909374,92.7192997104,479.534775331,73.9903749711,33.3212,372.22320036
 05/16  21:00:00,382.085535901,37.2968934872,90.7880891299,0.0,102.647051061,94.1340635361,676.135731661,99.2162146527,24.9909,551.928617008
 05/16  22:00:00,318.65375094,37.364436199,93.580893757,0.0,77.122965704,65.871452062,563.523861693,131.791457322,16.6606,415.071804371
 05/16  23:00:00,230.670807574,37.2907128651,73.7360450402,0.0,38.286128036,48.4199368926,421.498783745,178.889908788,8.3303,234.278574957
 05/16  24:00:00,175.405146552,32.0470410459,61.5605935701,0.0,25.5240853573,30.610668775,252.697640998,69.1272548941,3.33212,180.238266104
 05/17  01:00:00,160.865695443,33.0438434138,53.5462102391,0.0,19.418418834,29.3649097162,203.688957247,58.8245498304,3.33212,141.532287417
 05/17  02:00:00,147.055142408,31.0502386781,49.5706200044,0.0,12.7620426787,28.1191506574,193.648492194,48.7532164564,3.33212,141.563155737
 05/17  03:00:00,147.430168334,34.0406457816,47.0602689293,0.0,12.7620426787,28.1191506574,184.589835199,42.9965203618,3.33212,138.261194837
 05/17  04:00:00,155.141517713,34.0406457816,48.1682816013,0.0,12.7620426787,28.1191506574,221.240465164,37.6718728896,3.33212,180.236472274
 05/17  05:00:00,186.389581654,32.0470410459,56.5210972257,0.0,25.5240853573,30.610668775,363.927092555,35.4187904814,8.3303,320.178002074
 05/17  06:00:00,309.727682511,36.0342505172,91.9392607291,0.0,51.0481707146,78.1489452969,598.809717279,29.9720159095,16.6606,552.177101369
 05/17  07:00:00,369.221215833,37.105814518,92.7055071156,0.0,64.3609230253,109.708623606,841.291539831,81.7108450805,24.9909,734.58979475
 05/17  08:00:00,326.318773722,37.1630425703,92.7080168735,0.0,51.0481707146,80.7689615957,644.278739657,52.053848313,33.3212,558.903691344
 05/17  09:00:00,299.271535918,37.8708970191,93.3407895236,0.0,51.0481707146,71.0224615957,512.246150193,23.4447698613,66.8089,421.992480332
 05/17  10:00:00,249.820763541,38.0310470123,91.9474646175,0.0,32.1804615127,65.7244621605,422.761970108,7.47139714816,83.4695,331.821072959
 05/17  11:00:00,252.569142214,38.1288514018,93.5449025788,0.0,32.1804615127,65.7244621605,327.921720187,4.60049772079,83.4695,239.851722466
 05/17  12:00:00,251.908967776,38.2067569115,93.3398569873,0.0,32.1804615127,65.7244621605,332.114581065,4.52544291306,83.4695,244.119638152
 05/17  13:00:00,241.775216859,38.1635005974,92.6777561602,0.0,32.1804615127,55.9779621605,321.284599434,4.4416809944,75.1392,241.70371844
 05/17  14:00:00,241.692880542,38.2091654606,92.6043371775,0.0,32.1804615127,55.9779621605,310.281212448,4.50590003789,66.8089,238.96641241
 05/17  15:00:00,240.721669818,38.2547622163,91.5118006384,0.0,32.1804615127,55.9779621605,315.928022774,4.42072217235,75.1392,236.368100602
 05/17  16:00:00,269.39258297,38.0013266788,91.1533888063,0.0,32.1804615127,60.9114621605,281.784157976,2.11545467871,91.7998,187.868903298
 05/17  17:00:00,303.157667419,37.2524853267,90.7334944586,0.0,32.1804615127,77.5397301883,334.743746328,4.27695262211,49.9818,280.484993706
 05/17  18:00:00,355.85884198,37.3436301383,89.4473639272,0.0,77.122965704,86.2600435998,562.746295757,4.69654641284,49.9818,508.067949344
 05/17  19:00:00,363.81062216,37.3628514353,90.1372927023,0.0,102.647051061,80.1663183927,419.389843712,4.49163947811,33.3212,381.577004234
 05/17  20:00:00,402.775361392,37.3524312894,87.9065581596,0.0,115.40909374,92.7192997104,424.562926314,19.8286234273,33.3212,371.413102887
 05/17  21:00:00,382.823373845,37.4476838271,91.7084849922,0.0,102.647051061,94.1340635361,614.765680166,37.8516464022,24.9909,551.923133763
 05/17  22:00:00,317.158864473,37.4968590692,92.5730307099,0.0,77.122965704,65.871452062,478.612675848,46.879082538,16.6606,415.07299331
 05/17  23:00:00,236.214643896,37.415689691,79.8287129105,0.0,38.286128036,48.4199368926,302.088434769,59.4945500268,8.3303,234.263584742
 05/17  24:00:00,184.060428488,34.0406457816,68.5869135081,0.0,25.5240853573,30.610668775,241.918488065,53.809939349,3.33212,184.776428716
 05/18  01:00:00,167.392599286,32.0470410459,61.1818547841,0.0,19.418418834,29.3649097162,193.223832894,49.363093058,3.33212,140.528619836
 05/18  02:00:00,155.512062615,33.0438434138,56.3468054616,0.0,12.7620426787,28.1191506574,187.599601976,45.9915973122,3.33212,138.275884664
 05/18  03:00:00,171.387201578,34.0406457816,71.1472723733,0.0,12.7620426787,28.1191506574,183.653086967,42.05820495,3.33212,138.262762017
 05/18  04:00:00,188.150611821,34.0406457816,81.2109148694,0.0,12.7620426787,28.1191506574,226.495422331,39.0773119917,3.33212,184.085990339
 05/18  05:00:00,205.879126933,34.0406457816,74.0482609498,0.0,25.5240853573,30.610668775,362.677204861,33.9891596797,8.3303,320.357745181
 05/18  06:00:00,308.279791986,34.8380876758,91.6459290933,0.0,51.0481707146,78.1489452969,595.115402105,26.3233844372,16.6606,552.131417668
 05/18  07:00:00,366.051541649,37.1255389042,89.8634803779,0.0,64.3609230253,109.708623606,783.407429815,27.098246805,24.9909,731.31828301
 05/18  08:00:00,324.712345419,37.1643056088,90.9250325815,0.0,51.0481707146,80.7689615957,604.4792534,12.8847242244,33.3212,558.273329176
 05/18  09:00:00,298.141491806,37.8746132393,91.2004774257,0.0,51.0481707146,71.0224615957,486.996594486,1.4250979761,66.8089,418.76259651
 05/18  10:00:00,250.037303114,38.0711368347,91.3445521494,0.0,32.1804615127,65.7244621605,419.584585513,2.98328178916,83.4695,333.131803724
 05/18  11:00:00,251.027764088,38.1744341431,91.3379287613,0.0,32.1804615127,65.7244621605,332.237396359,3.36505230845,83.4695,245.40284405
 05/18  12:00:00,250.294389425,38.2503975372,91.2915641726,0.0,32.1804615127,65.7244621605,330.016857168,3.5241465792,83.4695,243.023210589
 05/18  13:00:00,240.626208777,38.1616831904,91.4049262247,0.0,32.1804615127,55.9779621605,317.587544073,3.73834874476,75.1392,238.709995328
 05/18  14:00:00,240.528218593,38.2071970199,91.1132500932,0.0,32.1804615127,55.9779621605,306.96270371,3.78023051123,66.8089,236.373573199
 05/18  15:00:00,240.058385707,38.2500860786,90.5370044929,0.0,32.1804615127,55.9779621605,322.592794453,3.68750858101,75.1392,243.766085872
 05/18  16:00:00,268.777350912,38.0258985761,90.1910492456,0.0,32.1804615127,60.9114621605,281.322418242,1.65325864878,91.7998,187.869359593
 05/18  17:00:00,303.029068482,37.267260501,90.2041325764,0.0,32.1804615127,77.5397301883,334.105832706,3.75149858173,49.9818,280.372534124
 05/18  18:00:00,355.457903276,37.3612203633,88.5380616436,0.0,77.122965704,86.2600435998,561.328504868,4.17875703334,49.9818,507.167947835
 05/18  19:00:00,362.688694523,37.4045966297,88.202138731,0.0,102.647051061,80.1663183927,411.579297929,3.69777466648,33.3212,374.560323263
 05/18  20:00:00,402.705684616,37.3905918221,89.7379414109,0.0,115.40909374,92.7192997104,415.521341939,5.22870017453,33.3212,376.971441764
 05/18  21:00:00,383.546261537,37.4746256367,92.1102255982,0.0,102.647051061,94.1340635361,596.442928387,17.73209867,24.9909,553.719929717
 05/18  22:00:00,317.949203463,37.5194899834,93.3492613728,0.0,77.122965704,65.871452062,461.287569097,28.4702561634,16.6606,416.156712934
 05/18  23:00:00,236.775568854,37.432501102,80.3710403212,0.0,38.286128036,48.4199368926,284.358131888,49.1020725353,8.3303,226.925759352
 05/18  24:00:00,187.125268175,34.0406457816,71.6401148582,0.0,25.5240853573,30.610668775,235.198479283,44.6880123334,3.33212,187.17834695
 05/19  01:00:00,173.607583094,33.0438434138,66.4169742415,0.0,19.418418834,29.3649097162,179.991492149,38.4059820109,3.33212,138.253390138
 05/19  02:00:00,160.959491457,33.0438434138,61.7759385677,0.0,12.7620426787,28.1191506574,178.594539091,36.9878774574,3.33212,138.274541634
 05/19  03:00:00,159.742533973,33.0438434138,60.6208010322,0.0,12.7620426787,28.1191506574,172.499898517,30.9114566996,3.33212,138.256321818
 05/19  04:00:00,169.068864449,34.0406457816,61.732610691,0.0,12.7620426787,28.1191506574,218.11079184,27.5802490841,3.33212,187.198422756
 05/19  05:00:00,219.79770042,34.3729132375,87.0184866862,0.0,25.5240853573,30.610668775,354.961377006,26.6784229382,8.3303,319.952654068
 05/19  06:00:00,309.042926098,36.0342505172,90.4061305337,0.0,51.0481707146,78.1489452969,592.845395014,26.1941820898,16.6606,549.990612925
 05/19  07:00:00,365.908539545,37.1920836062,88.5231189215,0.0,64.3609230253,109.708623606,777.095912052,20.3044000973,24.9909,731.800611955
 05/19  08:00:00,324.616573935,37.2258636892,89.2694901701,0.0,51.0481707146,80.7689615957,595.829534402,3.57707562945,33.3212,558.931258772
 05/19  09:00:00,298.052950243,37.8826437105,90.8538193585,0.0,51.0481707146,71.0224615957,493.112579618,0.893185577246,66.8089,425.410494041
 05/19  10:00:00,249.558749905,38.0991830265,90.6647815056,0.0,32.1804615127,65.7244621605,413.792834395,2.85610634338,83.4695,327.467228052
 05/19  11:00:00,250.587587206,38.2086191099,90.8699423107,0.0,32.1804615127,65.7244621605,329.636549379,3.13069820023,83.4695,243.036351178
 05/19  12:00:00,249.802406749,38.284977849,90.7129663942,0.0,32.1804615127,65.7244621605,331.487106258,3.18382826179,83.4695,244.833777996
 05/19  13:00:00,239.85136317,38.1772224824,90.5986868859,0.0,32.1804615127,55.9779621605,316.121646442,3.29120792966,75.1392,237.691238512
 05/19  14:00:00,239.922791009,38.211201205,90.7849226064,0.0,32.1804615127,55.9779621605,313.252771219,3.46876987999,66.8089,242.975101339
 05/19  15:00:00,239.754289636,38.2540574979,90.5456218907,0.0,32.1804615127,55.9779621605,314.924565259,3.41457085138,75.1392,236.370794407
 05/19  16:00:00,268.538563427,38.0665643398,90.2729466027,0.0,32.1804615127,60.9114621605,281.078250422,1.41027970403,91.7998,187.868170718
 05/19  17:00:00,302.95885171,37.2942819653,90.6455331578,0.0,32.1804615127,77.5397301883,333.985240062,3.54999475988,49.9818,280.453445302
 05/19  18:00:00,356.228363586,37.3775573966,90.154464012,0.0,77.122965704,86.2600435998,561.231540857,4.09299579737,49.9818,507.15674506
 05/19  19:00:00,363.586597515,37.430127605,90.662594383,0.0,102.647051061,80.1663183927,421.902646159,6.37353517787,33.3212,382.207910981
 05/19  20:00:00,403.282341904,37.4067247041,91.3676539034,0.0,115.40909374,92.7192997104,418.244959115,13.3961421529,33.3212,371.527616962
 05/19  21:00:00,383.010453996,37.5004087375,91.9854800137,0.0,102.647051061,94.1340635361,596.628163696,19.7095787482,24.9909,551.927684947
 05/19  22:00:00,317.974016729,37.5411551369,93.3269824913,0.0,77.122965704,65.871452062,454.855164567,23.1244898622,16.6606,415.070074705
 05/19  23:00:00,247.06040435,37.4577281403,90.4122505538,0.0,38.286128036,48.4199368926,267.766817054,25.1612367221,8.3303,234.275280332
 05/19  24:00:00,205.761075253,33.2432038873,90.7647657616,0.0,25.5240853573,30.610668775,207.801727995,23.9055069974,3.33212,180.564100998
 05/20  01:00:00,193.136557839,34.0406457816,75.2099915203,0.0,27.7269238854,30.610668775,180.303469139,34.0213884989,3.33212,142.94996064
 05/20  02:00:00,171.497217033,34.0406457816,71.0960994728,0.0,12.7620426787,28.1191506574,164.92292691,21.7450665665,3.33212,139.845740343
 05/20  03:00:00,165.605100583,34.0406457816,65.2873634853,0.0,12.7620426787,28.1191506574,158.826765287,17.2265654549,3.33212,138.268079832
 05/20  04:00:00,169.908347907,34.0406457816,62.9602252024,0.0,12.7620426787,28.1191506574,215.094138867,30.6571899046,3.33212,181.104828962
 05/20  05:00:00,180.132570814,34.0406457816,63.7671273026,0.0,12.7620426787,28.1191506574,272.169889814,30.4889609844,8.3303,233.35062883
 05/20  06:00:00,265.177641649,34.8380876758,81.1164101811,0.0,42.6918050922,54.3732441037,368.615411088,28.3699198258,16.6606,323.584891262
 05/20  07:00:00,321.298830359,37.288043947,90.5190354862,0.0,42.6918050922,86.1019271793,596.667839052,19.5131820845,24.9909,552.163756967
 05/20  08:00:00,359.775982139,37.3036378242,87.0263417739,0.0,57.6566862989,112.030105488,813.601875968,3.32668330774,33.3212,776.95399266
 05/20  09:00:00,314.87451771,37.8865928944,88.1595030192,0.0,57.6566862989,83.6599452969,624.937943524,0.924921431371,66.8089,557.204122092
 05/20  10:00:00,262.523457909,38.1105732546,89.7428342014,0.0,42.6918050922,68.9656133826,512.371269165,2.84137548531,83.4695,426.060393679
 05/20  11:00:00,254.863996201,38.2336064148,90.2300444015,0.0,34.9340096728,67.7198543238,421.446944835,3.53954616004,83.4695,334.437898675
 05/20  12:00:00,254.301528609,38.3269171129,90.1591941164,0.0,34.9340096728,67.7198543238,332.865548009,3.54292902736,83.4695,245.853118981
 05/20  13:00:00,244.365706461,38.2110734869,90.1733510475,0.0,34.9340096728,57.9733543238,318.306354241,3.60188214141,75.1392,239.5652721
 05/20  14:00:00,244.904273201,38.2067520163,91.0034762271,0.0,34.9340096728,57.9733543238,315.244327777,3.90637210083,66.8089,244.529055676
 05/20  15:00:00,244.842422704,38.2418746612,90.7786660954,0.0,34.9340096728,57.9733543238,324.059988894,4.07129923234,75.1392,244.849489661
 05/20  16:00:00,273.474169134,38.0013303248,90.1619249733,0.0,34.9340096728,62.9068543238,284.18793218,4.1116818327,91.7998,188.276450348
 05/20  17:00:00,300.80310545,37.2714024309,90.4291400383,0.0,34.9340096728,72.2186844194,292.051482156,6.29529100314,49.9818,235.774391152
 05/20  18:00:00,366.444393286,37.4864138326,89.7370795633,0.0,87.0357390804,86.2600435998,342.234937072,4.7536408215,49.9818,287.499496251
 05/20  19:00:00,359.768337232,37.273821798,88.5924095069,0.0,102.000620287,77.6748002752,413.565495618,4.68020204163,33.3212,375.564093576
 05/20  20:00:00,384.798777712,37.2227161279,88.7540835961,0.0,102.000620287,88.9820225341,410.099672472,5.31182903478,33.3212,371.466643438
 05/20  21:00:00,378.062683835,37.3135695439,89.138373948,0.0,102.000620287,91.6425454185,406.191517493,6.75923225475,24.9909,374.441385238
 05/20  22:00:00,325.533966988,37.2341222674,90.0445828824,0.0,87.0357390804,65.871452062,576.657989004,11.1650574872,16.6606,548.832331516
 05/20  23:00:00,254.003127149,37.1540924656,92.4659009904,0.0,42.6918050922,48.4199368926,348.829494549,16.0085405461,8.3303,324.490654003
 05/20  24:00:00,193.257294202,33.2432038873,75.9380941934,0.0,27.7269238854,30.610668775,201.634006443,17.3915330023,3.33212,180.91035344
 05/21  01:00:00,195.138186446,34.0406457816,67.9915833712,0.0,34.4311606118,33.1021868926,186.883345557,38.4187906918,3.33212,145.132434865
 05/21  02:00:00,175.454325023,31.0502386781,68.7275843674,0.0,19.466279405,30.610668775,168.888365708,27.0263688106,3.33212,138.529876897
 05/21  03:00:00,186.953676373,34.0406457816,77.1661613856,0.0,19.466279405,30.610668775,155.201150113,13.3418771012,3.33212,138.527153011
 05/21  04:00:00,188.106616042,33.0438434138,72.7447388227,0.0,19.466279405,30.610668775,203.471326334,12.9676866144,3.33212,187.17151972
 05/21  05:00:00,186.893938912,32.0470410459,63.214814485,0.0,19.466279405,30.610668775,255.708978507,12.591747063,8.3303,234.786931444
 05/21  06:00:00,272.192554214,35.8348900437,86.7368299499,0.0,42.6918050922,54.3732441037,350.245883279,9.17498238907,16.6606,324.41030089
 05/21  07:00:00,331.530732462,37.7284846923,90.5420065878,0.0,49.3960418185,88.5934452969,586.007444928,8.85266998251,24.9909,552.163874945
 05/21  08:00:00,360.377264834,37.4321956756,87.2873265794,0.0,57.6566862989,112.030105488,814.908860064,2.95183525907,33.3212,778.635824805
 05/21  09:00:00,305.55844918,38.0288075663,87.7217217856,0.0,50.9524495726,81.1684271793,626.104923813,1.17710670016,66.8089,558.118917113
 05/21  10:00:00,262.467694446,38.3645536258,89.2353727415,0.0,42.6918050922,68.9656133826,512.988951173,2.98420953391,83.4695,426.535241639
 05/21  11:00:00,259.255307126,38.3250240824,89.7056647913,0.0,38.286128036,68.9656133826,421.43124625,3.52584169363,83.4695,334.435904557
 05/21  12:00:00,259.291976358,38.3788258284,90.8747604038,0.0,38.286128036,68.9656133826,327.037325785,3.52155838878,83.4695,240.046267397
 05/21  13:00:00,239.926940621,38.2057047168,90.8742361804,0.0,31.5818913096,56.727595265,324.809955244,4.83668639327,75.1392,244.83406885
 05/21  14:00:00,240.638278985,38.2201905426,91.9775016479,0.0,31.5818913096,56.727595265,308.588773276,5.41021649272,66.8089,236.369656783
 05/21  15:00:00,229.375895091,38.2560695404,81.4390361305,0.0,31.5818913096,56.727595265,330.710903136,16.980430401,75.1392,238.591272735
 05/21  16:00:00,242.901100064,37.9570335653,66.3702272111,0.0,31.5818913096,61.661095265,307.7988392,25.6741071594,91.7998,190.32493204
 05/21  17:00:00,292.470201835,37.2179635797,88.955105792,0.0,31.5818913096,70.9729253606,315.337633422,27.0266723699,49.9818,238.329161052
 05/21  18:00:00,358.709646253,37.262861112,93.4571638719,0.0,80.3315023541,83.7685254822,368.529347662,36.8430784402,49.9818,281.704469221
 05/21  19:00:00,360.925262875,37.145426314,91.8196238392,0.0,102.000620287,77.6748002752,463.502767436,58.6433286181,33.3212,371.538238818
 05/21  20:00:00,394.641299419,37.1081240415,91.0218935701,0.0,108.704857014,91.4735406516,490.636329245,87.6600843972,33.3212,369.655044848
 05/21  21:00:00,369.974925732,37.2651038866,91.4935286618,0.0,95.2963835608,89.1510273009,522.823920062,122.392964828,24.9909,375.440055234
 05/21  22:00:00,317.85090327,37.2102647388,92.4538089773,0.0,80.3315023541,63.3799339444,730.389809845,164.946026831,16.6606,548.783183014
 05/21  23:00:00,249.946967787,37.157526477,88.9430413699,0.0,42.6918050922,48.4199368926,498.722559559,174.120288214,8.3303,316.271971346
 05/21  24:00:00,199.112484408,33.5422445977,72.636950978,0.0,34.4311606118,33.1021868926,259.607596628,70.8846420453,3.33212,185.390834582
 05/22  01:00:00,163.394156837,31.0502386781,58.1727377301,0.0,19.418418834,29.3649097162,200.825993498,57.0597236408,3.33212,140.434149857
 05/22  02:00:00,151.371890222,31.0502386781,54.0551670155,0.0,12.7620426787,28.1191506574,195.433996527,49.4254280679,3.33212,142.676448459
 05/22  03:00:00,151.078640498,34.0406457816,50.8237290507,0.0,12.7620426787,28.1191506574,192.742665636,51.1510352287,3.33212,138.259510407
 05/22  04:00:00,157.011112387,33.0438434138,51.1341272486,0.0,12.7620426787,28.1191506574,227.810830766,44.2443833929,3.33212,180.234327373
 05/22  05:00:00,188.957422425,32.0470410459,59.3003706365,0.0,25.5240853573,30.610668775,365.837549542,37.5377605357,8.3303,319.969489006
 05/22  06:00:00,310.569352543,36.0342505172,93.0578168317,0.0,51.0481707146,78.1489452969,597.842672132,29.2106933352,16.6606,551.971378797
 05/22  07:00:00,368.445671542,37.0850638487,92.3418994705,0.0,64.3609230253,109.708623606,845.592310758,86.0227575361,24.9909,734.578653222
 05/22  08:00:00,326.687743747,37.0909920074,93.3526733629,0.0,51.0481707146,80.7689615957,668.980855834,76.7488396949,33.3212,558.910816139
 05/22  09:00:00,298.98671564,37.8900055541,93.2519850639,0.0,51.0481707146,71.0224615957,544.070238974,54.8448188054,66.8089,422.416520169
 05/22  10:00:00,237.044293993,38.0116702899,80.023334872,0.0,32.1804615127,65.7244621605,462.97670482,48.2258931548,83.4695,331.281311665
 05/22  11:00:00,225.363805427,38.1043877155,67.6651004387,0.0,32.1804615127,65.7244621605,369.226328737,45.923501473,83.4695,239.833327264
