Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/22  12:00:00,220.553720578,38.1577298822,63.5734542647,0.0,32.1804615127,65.7244621605,374.01836653,45.9249433989,83.4695,244.623923131
 05/22  13:00:00,214.570808523,38.1619370673,67.3174540273,0.0,32.1804615127,55.9779621605,358.408835173,42.0486245463,75.1392,241.221010627
 05/22  14:00:00,217.62955239,38.2064206321,70.3492770301,0.0,32.1804615127,55.9779621605,340.274479227,34.0217949512,66.8089,239.443784276
 05/22  15:00:00,224.821789144,38.2477262921,77.5108931365,0.0,32.1804615127,55.9779621605,336.643621241,25.1364861264,75.1392,236.367935115
 05/22  16:00:00,257.692705845,37.9052828176,81.4502444947,0.0,32.1804615127,60.9114621605,303.806972963,24.1405435665,91.7998,187.866629397
 05/22  17:00:00,303.906707921,37.1791907588,93.2876892967,0.0,32.1804615127,77.5397301883,354.393500697,23.9299661966,49.9818,280.481734501
 05/22  18:00:00,356.481434697,37.2494005436,91.7539125278,0.0,77.122965704,86.2600435998,583.791136708,25.9538765354,49.9818,507.855460173
 05/22  19:00:00,363.872759277,37.1883901034,91.5561710331,0.0,102.647051061,80.1663183927,469.045975169,53.9731859558,33.3212,381.751589213
 05/22  20:00:00,403.209683768,37.1747068443,91.5484127561,0.0,115.40909374,92.7192997104,487.547090173,82.8159719264,33.3212,371.409918247
 05/22  21:00:00,383.551925125,37.2678860518,92.3325026847,0.0,102.647051061,94.1340635361,740.258385389,163.343852992,24.9909,551.923632398
 05/22  22:00:00,321.53637577,37.3337737513,96.4906029844,0.0,77.122965704,65.871452062,662.846539032,231.113306228,16.6606,415.072632805
 05/22  23:00:00,229.311774571,37.2612285151,72.1909361996,0.0,38.286128036,48.4199368926,485.95329652,243.358620494,8.3303,234.264376025
 05/22  24:00:00,169.659581697,31.0502386781,56.995471193,0.0,25.5240853573,30.610668775,251.716562216,63.9338673765,3.33212,184.450574839
 05/23  01:00:00,152.615299183,31.0502386781,47.3024384595,0.0,19.418418834,29.3649097162,197.876460833,53.7148876051,3.33212,140.829453228
 05/23  02:00:00,143.194093857,34.0406457816,42.8381479076,0.0,12.7620426787,28.1191506574,186.558226576,44.9700022324,3.33212,138.256104344
 05/23  03:00:00,138.630440405,31.0502386781,41.2625746577,0.0,12.7620426787,28.1191506574,179.6120293,38.0170128649,3.33212,138.262896435
 05/23  04:00:00,149.86386549,34.0406457816,42.3719998487,0.0,12.7620426787,28.1191506574,219.44146421,32.2220369003,3.33212,183.88730731
 05/23  05:00:00,180.770802384,32.0470410459,50.3062323308,0.0,25.5240853573,30.610668775,358.232211456,29.4885571441,8.3303,320.413354312
 05/23  06:00:00,306.926628278,36.0342505172,88.6187728449,0.0,51.0481707146,78.1489452969,593.985231344,25.2074888834,16.6606,552.11714246
 05/23  07:00:00,372.986903765,37.0937405594,95.3186706511,0.0,64.3609230253,109.708623606,876.946391078,120.202882223,24.9909,731.752608854
 05/23  08:00:00,328.409911953,37.1483806487,94.1814550685,0.0,51.0481707146,80.7689615957,672.994255828,81.3967914925,33.3212,558.276264335
 05/23  09:00:00,295.998884983,37.8213795828,90.379176977,0.0,51.0481707146,71.0224615957,524.794691775,39.2310558242,66.8089,418.75473595
 05/23  10:00:00,235.609144617,38.0018588785,78.6374866987,0.0,32.1804615127,65.7244621605,446.661307733,30.0569095068,83.4695,333.134898226
 05/23  11:00:00,233.253318138,38.1196053533,75.5638082047,0.0,32.1804615127,65.7244621605,348.943670614,20.0593466556,83.4695,245.414823959
 05/23  12:00:00,249.272260665,38.1928401452,92.0678132194,0.0,32.1804615127,65.7244621605,340.106054862,14.9366077276,83.4695,241.699947134
 05/23  13:00:00,223.33019008,38.1637115864,75.9329371434,0.0,32.1804615127,55.9779621605,331.601125062,16.4433246271,75.1392,240.018600435
 05/23  14:00:00,197.731214258,38.2077371872,50.4667442314,0.0,32.1804615127,55.9779621605,326.520931514,23.3349660219,66.8089,236.377065492
 05/23  15:00:00,201.085091299,38.2454273717,53.7817679402,0.0,32.1804615127,55.9779621605,356.038620648,37.3587932656,75.1392,243.540627382
 05/23  16:00:00,231.383741659,37.8761726342,55.1038024194,0.0,32.1804615127,60.9114621605,347.809431964,67.9312317379,91.7998,188.078400226
 05/23  17:00:00,281.509687133,37.1515762219,70.6016636385,0.0,32.1804615127,77.5397301883,471.162407306,140.816700831,49.9818,280.363906474
 05/23  18:00:00,355.83150232,37.2053907162,90.7288943297,0.0,77.122965704,86.2600435998,724.564220081,167.417118843,49.9818,507.165301237
 05/23  19:00:00,367.197887307,37.1144308352,94.8899706729,0.0,102.647051061,80.1663183927,584.660899932,177.518163034,33.3212,373.821536899
 05/23  20:00:00,406.956188247,37.0865955687,95.2520282217,0.0,115.40909374,92.7192997104,598.014759688,187.776296006,33.3212,376.917263682
 05/23  21:00:00,385.896140483,37.1157364298,94.7940087367,0.0,102.647051061,94.1340635361,765.038349376,186.354963583,24.9909,553.692485793
 05/23  22:00:00,315.130486676,37.1987884246,90.2494364266,0.0,77.122965704,65.871452062,611.400061891,177.681690959,16.6606,417.057770932
 05/23  23:00:00,221.199457878,37.1444877106,64.3394693784,0.0,38.286128036,48.4199368926,438.129385236,202.8753853,8.3303,226.923699935
 05/23  24:00:00,165.847226987,31.0502386781,53.2101107322,0.0,25.5240853573,30.610668775,251.087624269,60.5781200237,3.33212,187.177384245
 05/24  01:00:00,151.113125121,31.0502386781,45.8325855528,0.0,19.418418834,29.3649097162,193.367732961,51.7733498398,3.33212,138.262263122
 05/24  02:00:00,140.133859783,31.0502386781,42.7786487658,0.0,12.7620426787,28.1191506574,183.727846434,42.1560117925,3.33212,138.239714641
 05/24  03:00:00,171.773642201,34.0406457816,71.3181758524,0.0,12.7620426787,28.1191506574,176.922499959,35.3285401537,3.33212,138.261839805
 05/24  04:00:00,171.955865588,31.0502386781,67.8463782967,0.0,12.7620426787,28.1191506574,220.989460872,30.4769480408,3.33212,187.180392831
 05/24  05:00:00,196.303181917,33.5422445977,64.9233210211,0.0,25.5240853573,30.610668775,355.650695906,27.3658870348,8.3303,319.954508871
 05/24  06:00:00,310.491068116,35.6355295701,93.0348462407,0.0,51.0481707146,78.1489452969,590.49491969,23.8420322372,16.6606,549.992287453
 05/24  07:00:00,374.695930517,37.0464652499,97.4077616475,0.0,64.3609230253,109.708623606,914.596308324,158.274291488,24.9909,731.331116836
 05/24  08:00:00,316.547989882,37.0310528851,81.9826024267,0.0,51.0481707146,80.7689615957,781.422218212,189.174518762,33.3212,558.926499449
 05/24  09:00:00,278.354285695,37.8117788823,71.9153753269,0.0,51.0481707146,71.0224615957,626.60457135,134.140442473,66.8089,425.655228877
 05/24  10:00:00,217.244082645,37.9578899131,59.656480659,0.0,32.1804615127,65.7244621605,541.345595003,130.725229441,83.4695,327.150865563
 05/24  11:00:00,200.363608982,38.0334480753,42.3535744222,0.0,32.1804615127,65.7244621605,436.03131792,109.243213228,83.4695,243.318604692
 05/24  12:00:00,194.200742534,38.0904089906,37.0916394294,0.0,32.1804615127,65.7244621605,430.586166113,102.282132822,83.4695,244.834533291
 05/24  13:00:00,193.471806773,38.1361118636,46.1592275069,0.0,32.1804615127,55.9779621605,388.889714422,76.3234249496,75.1392,237.427089473
 05/24  14:00:00,201.574729846,38.1780952181,54.2988794384,0.0,32.1804615127,55.9779621605,364.670509236,54.627164597,66.8089,243.234444639
 05/24  15:00:00,208.599782939,38.2202525847,61.2934082955,0.0,32.1804615127,55.9779621605,362.500685661,50.9902082962,75.1392,236.371277365
 05/24  16:00:00,242.676283886,37.8363863287,66.488377342,0.0,32.1804615127,60.9114621605,323.140311036,43.470059983,91.7998,187.870451053
 05/24  17:00:00,298.413150865,37.1274852002,87.8024151951,0.0,32.1804615127,77.5397301883,378.040542667,47.6074203465,49.9818,280.45132232
 05/24  18:00:00,356.96265214,37.1905680101,92.2296123879,0.0,77.122965704,86.2600435998,615.154325442,58.0167322684,49.9818,507.155793173
 05/24  19:00:00,364.743696898,37.1039571982,92.4461458383,0.0,102.647051061,80.1663183927,499.277353822,83.9259544908,33.3212,382.030199331
 05/24  20:00:00,404.689792337,37.0768841809,93.0137979799,0.0,115.40909374,92.7192997104,536.72016764,131.691587691,33.3212,371.707379949
 05/24  21:00:00,384.509924119,37.110591888,93.3887783894,0.0,102.647051061,94.1340635361,765.261353307,188.342500948,24.9909,551.927952359
 05/24  22:00:00,313.071731711,37.1902534398,88.2831190388,0.0,77.122965704,65.871452062,646.949925918,215.219368833,16.6606,415.069957085
 05/24  23:00:00,218.762326476,37.1392195997,61.931945904,0.0,38.286128036,48.4199368926,474.413407991,231.806564409,8.3303,234.276543582
 05/24  24:00:00,164.305748163,31.0502386781,51.7054095077,0.0,25.5240853573,30.610668775,243.888181614,60.3098532679,3.33212,180.246208346
 05/25  01:00:00,150.374385567,31.0502386781,45.1352049489,0.0,19.418418834,29.3649097162,197.704113754,51.5483985567,3.33212,142.823595197
 05/25  02:00:00,139.249012624,31.0502386781,41.9287161376,0.0,12.7620426787,28.1191506574,187.441843357,43.8420808344,3.33212,140.267642523
 05/25  03:00:00,165.308587222,34.0406457816,64.8983713192,0.0,12.7620426787,28.1191506574,179.988598998,38.399632193,3.33212,138.256846804
 05/25  04:00:00,172.812569117,31.0502386781,68.7197635194,0.0,12.7620426787,28.1191506574,217.920906616,33.7139349533,3.33212,180.874851663
 05/25  05:00:00,192.708283319,33.5422445977,61.3956942604,0.0,25.5240853573,30.610668775,358.37810196,29.6506800846,8.3303,320.397121875
 05/25  06:00:00,306.700721601,35.236808623,89.669916104,0.0,51.0481707146,78.1489452969,592.07765366,23.271132451,16.6606,552.145921209
 05/25  07:00:00,369.357580804,37.1073168047,92.8495954092,0.0,64.3609230253,109.708623606,827.588218501,68.0346618346,24.9909,734.562656667
 05/25  08:00:00,294.673006796,37.1534585636,61.4230067913,0.0,51.0481707146,80.7689615957,642.642871618,50.4093809337,33.3212,558.912290685
 05/25  09:00:00,281.315878878,37.8134014959,75.7663576716,0.0,51.0481707146,71.0224615957,510.853447102,23.114500972,66.8089,420.93004613
 05/25  10:00:00,249.272639854,38.0081089979,91.9691185848,0.0,32.1804615127,65.7244621605,427.893369441,11.2818222376,83.4695,333.142047204
 05/25  11:00:00,252.128100503,38.1065021585,93.7860474883,0.0,32.1804615127,65.7244621605,330.100629029,6.72249261071,83.4695,239.908636418
 05/25  12:00:00,252.414654876,38.1731401004,94.4301142598,0.0,32.1804615127,65.7244621605,331.683954621,5.33555035507,83.4695,242.878904266
 05/25  13:00:00,242.5158911,38.1528804134,94.0041081835,0.0,32.1804615127,55.9779621605,323.366752593,5.27146878389,75.1392,242.956083809
 05/25  14:00:00,242.482769679,38.198212398,93.9530654589,0.0,32.1804615127,55.9779621605,309.954648123,5.43586182913,66.8089,237.709886294
 05/25  15:00:00,242.122003772,38.2420413411,93.5246146333,0.0,32.1804615127,55.9779621605,316.645865017,5.13916952472,75.1392,236.367495492
 05/25  16:00:00,270.460954733,37.9596551982,92.8207791411,0.0,32.1804615127,60.9114621605,282.414691641,2.74216999422,91.7998,187.872721647
 05/25  17:00:00,304.034188065,37.2345976294,92.11998413,0.0,32.1804615127,77.5397301883,335.506405489,5.03068707727,49.9818,280.493918412
 05/25  18:00:00,356.690194337,37.3152422777,90.7399499253,0.0,77.122965704,86.2600435998,563.993182489,5.37883705845,49.9818,508.632545431
 05/25  19:00:00,364.588289313,37.3093106541,91.2909640019,0.0,102.647051061,80.1663183927,421.110242804,6.67696438926,33.3212,381.112078415
 05/25  20:00:00,394.132961466,37.3066726392,82.3112000047,0.0,115.40909374,92.7192997104,437.414300965,32.6714530973,33.3212,371.421647867
 05/25  21:00:00,382.935987944,37.3988184056,91.8749650723,0.0,102.647051061,94.1340635361,632.424799676,55.5122046114,24.9909,551.921695064
 05/25  22:00:00,317.646814589,37.4604446092,93.099814653,0.0,77.122965704,65.871452062,497.041903656,65.3072495788,16.6606,415.074054077
 05/25  23:00:00,230.571076058,37.3859613054,74.2143798291,0.0,38.286128036,48.4199368926,315.356314895,72.7643503766,8.3303,234.261664518
 05/25  24:00:00,178.563521784,34.0406457816,63.108772157,0.0,25.5240853573,30.610668775,250.0568348,60.9961162807,3.33212,185.72859852
 05/26  01:00:00,160.131721851,32.0470410459,53.9275378239,0.0,19.418418834,29.3649097162,206.457953139,63.5015382949,3.33212,139.624294844
 05/26  02:00:00,147.587799388,33.0438434138,48.4252408163,0.0,12.7620426787,28.1191506574,202.381617456,60.7765654168,3.33212,138.27293204
 05/26  03:00:00,145.35950498,34.0406457816,45.1918510877,0.0,12.7620426787,28.1191506574,196.956446853,55.3581637417,3.33212,138.266163111
 05/26  04:00:00,152.20967529,33.0438434138,45.7823478982,0.0,12.7620426787,28.1191506574,235.946474649,47.9104740392,3.33212,184.70388061
 05/26  05:00:00,186.105855917,33.0438434138,54.8445317452,0.0,25.5240853573,30.610668775,371.114403512,42.3706062895,8.3303,320.413497223
 05/26  06:00:00,310.373122091,36.0342505172,92.162441924,0.0,51.0481707146,78.1489452969,601.46582947,32.6917588278,16.6606,552.113470642
 05/26  07:00:00,367.231517368,37.1424142604,90.390831186,0.0,64.3609230253,109.708623606,803.964421426,49.4228743479,24.9909,729.550647078
 05/26  08:00:00,326.065635565,37.1795665084,92.1328266178,0.0,51.0481707146,80.7689615957,614.214999168,22.6336623595,33.3212,558.260136809
 05/26  09:00:00,293.617335511,37.8702863651,87.3554917609,0.0,51.0481707146,71.0224615957,493.331997691,5.10843265862,66.8089,421.414665032
 05/26  10:00:00,249.641754166,38.0586731677,91.4095718344,0.0,32.1804615127,65.7244621605,417.872714612,3.60320546646,83.4695,330.800009145
 05/26  11:00:00,251.975306493,38.1438011725,92.9065634343,0.0,32.1804615127,65.7244621605,333.089211517,4.2354627686,83.4695,245.384248748
 05/26  12:00:00,251.201377768,38.2250874796,92.6795658418,0.0,32.1804615127,65.7244621605,332.4887322,4.16459480617,83.4695,244.854637394
 05/26  13:00:00,241.056805488,38.160155295,92.2358565266,0.0,32.1804615127,55.9779621605,316.202943155,4.18009596181,75.1392,236.883647194
 05/26  14:00:00,241.040197935,38.2035196661,92.1936382207,0.0,32.1804615127,55.9779621605,310.328895214,4.39413880177,66.8089,239.125856413
 05/26  15:00:00,240.73068551,38.2461287687,91.871192515,0.0,32.1804615127,55.9779621605,320.505212294,4.34780321115,75.1392,241.018209083
 05/26  16:00:00,269.798704344,38.0012499197,91.9378830373,0.0,32.1804615127,60.9114621605,281.966368363,2.27336478215,91.7998,187.893203581
 05/26  17:00:00,303.885643918,37.2482171862,91.7887785892,0.0,32.1804615127,77.5397301883,334.914779814,4.53495966984,49.9818,280.398020145
 05/26  18:00:00,356.607092266,37.3187621998,90.5729847571,0.0,77.122965704,86.2600435998,562.100165211,4.9570068602,49.9818,507.161358351
 05/26  19:00:00,364.134085209,37.294574971,91.3383674331,0.0,102.647051061,80.1663183927,416.707359413,6.34073834794,33.3212,377.045421065
 05/26  20:00:00,402.910065455,37.2876742606,91.3259641906,0.0,115.40909374,92.7192997104,428.122066159,18.0184137817,33.3212,376.782452378
 05/26  21:00:00,382.210168828,37.394130165,91.4829662115,0.0,102.647051061,94.1340635361,605.155583029,28.2718753472,24.9909,551.892807681
 05/26  22:00:00,317.537811989,37.45507717,93.0211790983,0.0,77.122965704,65.871452062,464.630658185,32.8928499962,16.6606,415.077208189
 05/26  23:00:00,236.740940506,37.3799380489,80.4201345619,0.0,38.286128036,48.4199368926,284.023480028,45.6415414666,8.3303,230.051638562
 05/26  24:00:00,185.01217028,34.0406457816,69.5489465722,0.0,25.5240853573,30.610668775,230.94066449,43.3621118334,3.33212,184.246432657
 05/27  01:00:00,179.757780632,32.0470410459,63.9800819625,0.0,27.7269238854,30.610668775,183.131491461,41.5400647622,3.33212,138.259306699
 05/27  02:00:00,158.973215452,33.0438434138,59.8085260373,0.0,12.7620426787,28.1191506574,180.575113406,38.9774506687,3.33212,138.265542738
 05/27  03:00:00,156.97919512,34.0406457816,56.8388508291,0.0,12.7620426787,28.1191506574,180.534376608,37.1230658484,3.33212,140.07919076
 05/27  04:00:00,166.038351387,34.0406457816,59.2999162952,0.0,12.7620426787,28.1191506574,225.220235519,36.6051956684,3.33212,185.282919851
 05/27  05:00:00,206.425959762,34.0406457816,89.9956253094,0.0,12.7620426787,28.1191506574,274.762659679,32.1597899545,8.3303,234.272569725
 05/27  06:00:00,271.678601707,34.8380876758,87.6268807972,0.0,42.6918050922,54.3732441037,363.897086325,24.9176639106,16.6606,322.318822415
 05/27  07:00:00,322.5930714,37.1928438591,92.0461748998,0.0,42.6918050922,86.1019271793,595.471979757,20.5284251483,24.9909,549.952654609
 05/27  08:00:00,360.39999062,37.2307588762,88.0960045443,0.0,57.6566862989,112.030105488,826.036386206,8.83929868222,33.3212,783.875887524
 05/27  09:00:00,316.23676087,37.876734905,90.0469359849,0.0,57.6566862989,83.6599452969,624.633538283,1.68416610794,66.8089,556.140472175
 05/27  10:00:00,262.562031296,38.1163095908,90.099124513,0.0,42.6918050922,68.9656133826,505.296195463,3.06600597165,83.4695,418.760689491
 05/27  11:00:00,255.004052936,38.233285355,90.4576480012,0.0,34.9340096728,67.7198543238,421.890489484,3.63309309433,83.4695,334.78789639
 05/27  12:00:00,254.587546479,38.3146658138,90.7534376376,0.0,34.9340096728,67.7198543238,333.128413181,3.74116611532,83.4695,245.917747065
 05/27  13:00:00,244.815416705,38.1981465142,90.864345158,0.0,34.9340096728,57.9733543238,324.277060018,3.76063310661,75.1392,245.377226911
 05/27  14:00:00,244.620751314,38.2105466276,90.638677121,0.0,34.9340096728,57.9733543238,313.711793899,3.83252320534,66.8089,243.070370694
 05/27  15:00:00,244.360563485,38.2525065613,90.3297924366,0.0,34.9340096728,57.9733543238,318.251509735,3.93353242799,75.1392,239.178777307
 05/27  16:00:00,273.407991364,38.0133026254,90.5311543175,0.0,34.9340096728,62.9068543238,287.071893783,4.17786195861,91.7998,191.094231824
 05/27  17:00:00,300.324818197,37.3069032033,90.2861811751,0.0,34.9340096728,72.2186844194,295.441655927,6.16389785096,49.9818,239.295958076
 05/27  18:00:00,365.757601759,37.5862084183,89.1514628306,0.0,87.0357390804,86.2600435998,337.762989749,4.49095047663,49.9818,283.290239272
 05/27  19:00:00,359.460514451,37.3488115102,88.7489401114,0.0,102.000620287,77.6748002752,412.482590437,4.50342173318,33.3212,374.657968703
 05/27  20:00:00,385.807006657,37.2906692336,90.5904542451,0.0,102.000620287,88.9820225341,420.540561192,10.1739708507,33.3212,377.045390341
 05/27  21:00:00,378.090411453,37.3891582696,89.8626880625,0.0,102.000620287,91.6425454185,412.247053757,13.6907440316,24.9909,373.565409725
 05/27  22:00:00,326.251069507,37.2976143594,91.538821678,0.0,87.0357390804,65.871452062,582.709466598,19.9628466693,16.6606,546.086019928
 05/27  23:00:00,239.496420767,37.199819569,78.8283583173,0.0,42.6918050922,48.4199368926,367.985867507,38.9537272428,8.3303,320.701840264
 05/27  24:00:00,189.696038673,33.2432038873,72.7538893972,0.0,27.7269238854,30.610668775,236.268573851,45.7587420139,3.33212,187.177711837
 05/28  01:00:00,192.636082766,33.5422445977,66.2036251132,0.0,34.4311606118,33.1021868926,189.562841821,47.7047632936,3.33212,138.525958528
 05/28  02:00:00,167.040282684,31.0502386781,60.4989759206,0.0,19.466279405,30.610668775,194.644602378,46.179776365,3.33212,145.132706013
 05/28  03:00:00,168.449814239,34.0406457816,58.9851005986,0.0,19.466279405,30.610668775,184.06366717,42.1994732353,3.33212,138.532073934
 05/28  04:00:00,202.274611988,32.0470410459,87.9499793621,0.0,19.466279405,30.610668775,229.693410338,39.1686253652,3.33212,187.192664973
 05/28  05:00:00,198.927770154,33.0438434138,74.2315584794,0.0,19.466279405,30.610668775,277.85041782,39.5319791872,8.3303,229.988138633
 05/28  06:00:00,266.645367332,35.8348900437,81.4860487447,0.0,42.6918050922,54.3732441037,376.436887876,30.4818453247,16.6606,329.294442551
 05/28  07:00:00,331.894940245,37.6416476622,91.6082042948,0.0,49.3960418185,88.5934452969,598.955290756,24.0181780606,24.9909,549.946212696
 05/28  08:00:00,360.148542085,37.364315259,87.8032114314,0.0,57.6566862989,112.030105488,826.399268623,9.70480105994,33.3212,783.373267563
 05/28  09:00:00,305.89440778,37.987138946,88.4989881209,0.0,50.9524495726,81.1684271793,626.687023774,1.47486845646,66.8089,558.403255318
 05/28  10:00:00,262.734571173,38.3088710352,89.5712737874,0.0,42.6918050922,68.9656133826,505.461563305,2.04445542398,83.4695,419.947607881
 05/28  11:00:00,259.615953524,38.3096754309,90.2937755725,0.0,38.286128036,68.9656133826,420.649934131,2.39125664262,83.4695,334.789177489
 05/28  12:00:00,258.672402084,38.3720295906,90.0629944944,0.0,38.286128036,68.9656133826,330.804574181,2.45927868987,83.4695,244.875795491
 05/28  13:00:00,239.972892858,38.2039639701,90.3936171485,0.0,31.5818913096,56.727595265,316.737952342,3.4019586764,75.1392,238.196793666
 05/28  14:00:00,239.985974404,38.2202921581,90.3389743284,0.0,31.5818913096,56.727595265,313.450824001,3.65060211465,66.8089,242.991321887
 05/28  15:00:00,239.447586678,38.2613568645,89.9830419424,0.0,31.5818913096,56.727595265,315.282251068,3.78475621688,75.1392,236.358294851
 05/28  16:00:00,268.676765342,38.0206886299,90.2992616946,0.0,31.5818913096,61.661095265,283.543357585,3.87824322234,91.7998,187.865314362
 05/28  17:00:00,295.448539694,37.2772680996,89.9094632189,0.0,31.5818913096,70.9729253606,291.644611586,5.88220809846,49.9818,235.780603488
 05/28  18:00:00,355.99886942,37.3393666919,88.8546841704,0.0,80.3315023541,83.7685254822,341.719461921,5.01195150879,49.9818,286.725710412
 05/28  19:00:00,359.177438979,37.3362629405,88.3992579794,0.0,102.000620287,77.6748002752,412.101316147,4.06097016482,33.3212,374.719145982
 05/28  20:00:00,394.141964999,37.3106339688,89.4389824472,0.0,108.704857014,91.4735406516,408.81525856,6.03696381459,33.3212,369.457094746
 05/28  21:00:00,371.087647009,37.5197552963,92.1637359563,0.0,95.2963835608,89.1510273009,414.03794573,17.5810511246,24.9909,371.465994606
 05/28  22:00:00,317.329424018,37.4248100365,91.9805710084,0.0,80.3315023541,63.3799339444,591.841098397,29.0949160832,16.6606,546.085582314
 05/28  23:00:00,250.849830353,37.3481896606,90.0029155383,0.0,42.6918050922,48.4199368926,378.027780824,50.5509714646,8.3303,319.146509359
 05/28  24:00:00,205.275918426,34.0406457816,78.3191952517,0.0,34.4311606118,33.1021868926,238.804532984,47.914732363,3.33212,187.557680621
 05/29  01:00:00,199.913650816,34.0406457816,72.8803752127,0.0,34.4311606118,33.1021868926,189.626064119,47.7663642949,3.33212,138.527579824
 05/29  02:00:00,197.423660272,31.0502386781,90.6752876502,0.0,19.466279405,30.610668775,191.53177808,43.0776687712,3.33212,145.121989309
 05/29  03:00:00,182.330568614,33.0438434138,73.5638055946,0.0,19.466279405,30.610668775,178.52406058,36.6553853808,3.33212,138.536555199
 05/29  04:00:00,179.022519296,32.0470410459,64.7537082914,0.0,19.466279405,30.610668775,227.071236185,36.5471908095,3.33212,187.191925376
 05/29  05:00:00,185.237631799,34.0406457816,62.3214237823,0.0,19.466279405,30.610668775,276.0832154,36.6638125543,8.3303,231.089102846
 05/29  06:00:00,263.030168623,35.6355295701,78.0968534392,0.0,42.6918050922,54.3732441037,373.612601076,28.907913553,16.6606,328.044087523
 05/29  07:00:00,331.843110596,37.6087998807,91.5960053417,0.0,49.3960418185,88.5934452969,599.96011843,25.0215701597,24.9909,549.947648271
 05/29  08:00:00,359.976714812,37.3527851611,87.6795836652,0.0,57.6566862989,112.030105488,827.691641485,10.4975216121,33.3212,783.872919873
 05/29  09:00:00,305.377876076,37.9934406235,87.7696185941,0.0,50.9524495726,81.1684271793,626.005900128,1.06208676992,66.8089,558.134913358
 05/29  10:00:00,262.579353164,38.3013244099,89.3013910125,0.0,42.6918050922,68.9656133826,505.418462133,2.00304440534,83.4695,419.945917728
 05/29  11:00:00,259.929507443,38.2967520918,90.4519012603,0.0,38.286128036,68.9656133826,420.734466323,2.47803714366,83.4695,334.786929179
 05/29  12:00:00,259.024109353,38.3627266644,90.2766587491,0.0,38.286128036,68.9656133826,330.808350916,2.46507123462,83.4695,244.873779682
 05/29  13:00:00,239.898943357,38.2048120763,90.2191251759,0.0,31.5818913096,56.727595265,317.284058331,3.28117438607,75.1392,238.863683945
 05/29  14:00:00,239.761705356,38.2198808632,90.0354540597,0.0,31.5818913096,56.727595265,312.559533465,3.42650245748,66.8089,242.324131007
 05/29  15:00:00,239.456314959,38.261343215,89.635848077,0.0,31.5818913096,56.727595265,315.052850387,3.55416717633,75.1392,236.359483211
 05/29  16:00:00,268.345025076,38.0355571685,89.5437432812,0.0,31.5818913096,61.661095265,283.30011779,3.6392757353,91.7998,187.861042054
 05/29  17:00:00,295.730636657,37.2827521375,90.0381599421,0.0,31.5818913096,70.9729253606,291.434122555,5.67418888948,49.9818,235.778133666
 05/29  18:00:00,356.579588278,37.33621087,89.1710806737,0.0,80.3315023541,83.7685254822,342.139618463,4.81707705782,49.9818,287.340741405
 05/29  19:00:00,359.363517534,37.341063971,88.3816853064,0.0,102.000620287,77.6748002752,411.234794414,3.89962822228,33.3212,374.013966192
 05/29  20:00:00,393.498123994,37.3161281604,88.5517739401,0.0,108.704857014,91.4735406516,406.605544762,3.8152817867,33.3212,369.469062975
 05/29  21:00:00,369.608793078,37.5221135278,90.3195856605,0.0,95.2963835608,89.1510273009,406.487749821,10.021900597,24.9909,371.474949224
 05/29  22:00:00,316.947716564,37.4246849712,91.2607903696,0.0,80.3315023541,63.3799339444,580.783070561,18.0357277199,16.6606,546.086742841
 05/29  23:00:00,247.515143849,37.355352497,86.5385684454,0.0,42.6918050922,48.4199368926,351.403793035,23.9201897374,8.3303,319.153303297
 05/29  24:00:00,213.637206304,33.7416050712,86.7247218566,0.0,34.4311606118,33.1021868926,221.794201336,30.9077253591,3.33212,187.554355977
 05/30  01:00:00,189.879047451,33.0438434138,82.4777053889,0.0,19.418418834,29.3649097162,179.98767303,38.4000395639,3.33212,138.255513466
 05/30  02:00:00,170.109803884,34.0406457816,69.6798665587,0.0,12.7620426787,28.1191506574,180.391445966,38.793597862,3.33212,138.265728104
 05/30  03:00:00,164.622791467,34.0406457816,64.2332456567,0.0,12.7620426787,28.1191506574,178.067404594,36.4738518239,3.33212,138.26143277
 05/30  04:00:00,171.360875647,34.0406457816,63.7800773666,0.0,12.7620426787,28.1191506574,223.429774413,32.9019723892,3.33212,187.195682024
 05/30  05:00:00,202.163511436,34.0406457816,72.4983522711,0.0,25.5240853573,30.610668775,358.126391415,29.8408274164,8.3303,319.955263998
 05/30  06:00:00,309.655492666,35.4361690965,91.6712391404,0.0,51.0481707146,78.1489452969,590.836277778,24.1878314375,16.6606,549.98784634
 05/30  07:00:00,365.303290037,37.2249124174,87.8073577608,0.0,64.3609230253,109.708623606,771.229353482,13.5441259853,24.9909,732.694327496
 05/30  08:00:00,324.400001333,37.2377539954,88.99752192,0.0,51.0481707146,80.7689615957,594.910391959,2.64805080953,33.3212,558.94114115
 05/30  09:00:00,297.131767108,37.8854510039,89.5396981474,0.0,51.0481707146,71.0224615957,492.678015019,0.937369502986,66.8089,424.931745516
 05/30  10:00:00,249.666429301,38.1066052635,90.1848945254,0.0,32.1804615127,65.7244621605,414.342128096,2.80243812141,83.4695,328.070189975
 05/30  11:00:00,251.408582052,38.208816635,91.0165845547,0.0,32.1804615127,65.7244621605,329.147458721,3.17906277824,83.4695,242.498895943
 05/30  12:00:00,250.771712853,38.2887233724,90.9556768583,0.0,32.1804615127,65.7244621605,331.517061326,3.21392600485,83.4695,244.833635321
 05/30  13:00:00,241.054746799,38.1824820909,90.9843875874,0.0,32.1804615127,55.9779621605,316.598338508,3.21644864698,75.1392,238.242689861
 05/30  14:00:00,240.896814952,38.2115635877,90.7482825665,0.0,32.1804615127,55.9779621605,312.495684212,3.26222121263,66.8089,242.424562999
 05/30  15:00:00,240.483607602,38.2531872016,90.2579428508,0.0,32.1804615127,55.9779621605,314.679635224,3.17056021384,75.1392,236.369875011
 05/30  16:00:00,269.382513301,38.125763911,89.9538222741,0.0,32.1804615127,60.9114621605,281.074895383,1.42063336262,91.7998,187.85446202
 05/30  17:00:00,303.009918384,37.4169807624,89.1544687491,0.0,32.1804615127,77.5397301883,333.619536959,3.17934313542,49.9818,280.458393824
 05/30  18:00:00,355.127493679,37.6035949503,87.0042982641,0.0,77.122965704,86.2600435998,560.381417468,3.240725269,49.9818,507.158892199
 05/30  19:00:00,361.155968136,37.6877172541,86.1326905707,0.0,102.647051061,80.1663183927,418.9093867,3.23774786289,33.3212,382.350438838
 05/30  20:00:00,397.747947271,37.6838879334,86.4787602897,0.0,115.40909374,92.7192997104,408.273516,3.56840777222,33.3212,371.383908228
 05/30  21:00:00,379.015668974,37.839163081,85.4123566316,0.0,102.647051061,94.1340635361,580.781175948,3.86324060016,24.9909,551.927035348
 05/30  22:00:00,314.864952207,37.8785296433,88.0623899198,0.0,77.122965704,65.871452062,436.975823747,5.2448145944,16.6606,415.070409152
 05/30  23:00:00,249.699028872,37.6833695035,91.8344713743,0.0,38.286128036,48.4199368926,250.430558332,7.82761257449,8.3303,234.272645757
 05/30  24:00:00,198.929581967,34.8380876758,81.9502533963,0.0,25.5240853573,30.610668775,190.845116739,6.08981912974,3.33212,181.423177609
 05/31  01:00:00,187.703087524,34.5390469655,78.6739686369,0.0,19.418418834,29.3649097162,158.068373354,11.7983972877,3.33212,142.937856066
 05/31  02:00:00,166.913193445,33.5422445977,67.0383510443,0.0,12.7620426787,28.1191506574,160.287800399,17.9142233705,3.33212,139.041457028
 05/31  03:00:00,165.904375763,33.5422445977,66.0533142706,0.0,12.7620426787,28.1191506574,170.942962024,29.3447929775,3.33212,138.266049046
 05/31  04:00:00,176.05464651,34.0406457816,69.1175628631,0.0,12.7620426787,28.1191506574,219.53643805,34.47509558,3.33212,181.72922247
 05/31  05:00:00,209.32049084,35.0374481494,79.3478844413,0.0,25.5240853573,30.610668775,360.114893598,31.3337458659,8.3303,320.450847732
 05/31  06:00:00,308.350131138,35.0374481494,91.5373005778,0.0,51.0481707146,78.1489452969,589.628880369,20.8791432936,16.6606,552.089137075
 05/31  07:00:00,363.253843595,37.5154766987,86.0457058421,0.0,64.3609230253,109.708623606,768.440136523,8.89475080657,24.9909,734.554485716
 05/31  08:00:00,323.447102233,37.3399626546,88.2886782507,0.0,51.0481707146,80.7689615957,594.676093944,2.43472038388,33.3212,558.92017356
 05/31  09:00:00,296.674547017,37.9193881684,88.6641443044,0.0,51.0481707146,71.0224615957,487.402427936,0.856641467514,66.8089,419.736886469
 05/31  10:00:00,249.84646863,38.1498977579,90.0883271966,0.0,32.1804615127,65.7244621605,419.17689482,2.56520472792,83.4695,333.142190092
 05/31  11:00:00,251.345948969,38.2673781882,90.702615022,0.0,32.1804615127,65.7244621605,328.445323049,2.93738948316,83.4695,242.038433566
 05/31  12:00:00,250.246643392,38.3419794403,90.2394319703,0.0,32.1804615127,65.7244621605,327.227558388,3.00525500614,83.4695,240.752803382
 05/31  13:00:00,240.588117541,38.2244717508,90.3806228124,0.0,32.1804615127,55.9779621605,322.425391571,2.97884343191,75.1392,244.307348139
 05/31  14:00:00,240.462732067,38.2202153754,90.2061276958,0.0,32.1804615127,55.9779621605,306.147977758,2.97530972037,66.8089,236.363768038
 05/31  15:00:00,239.936704809,38.2828529444,89.5683549241,0.0,32.1804615127,55.9779621605,314.261680996,2.75431656734,75.1392,236.368164429
 05/31  16:00:00,268.707411021,38.2549130752,89.0717537948,0.0,32.1804615127,60.9114621605,281.078330363,1.39458212702,91.7998,187.883948236
 05/31  17:00:00,302.583333322,37.5440218528,88.536068168,0.0,32.1804615127,77.5397301883,333.823869296,3.33189025444,49.9818,280.510179042
 05/31  18:00:00,355.459839505,37.687364037,87.2168689397,0.0,77.122965704,86.2600435998,562.675588435,3.12579077645,49.9818,509.567997659
 05/31  19:00:00,362.539385347,37.7661353561,86.6317337027,0.0,102.647051061,80.1663183927,417.220276083,3.56178318932,33.3212,380.337292893
 05/31  20:00:00,398.221605912,37.7392886483,86.4264335635,0.0,115.40909374,92.7192997104,408.640422555,3.88329722326,33.3212,371.435925332
 05/31  21:00:00,379.545680238,37.8537851226,85.9217130666,0.0,102.647051061,94.1340635361,581.120686447,4.21082169588,24.9909,551.918964751
 05/31  22:00:00,314.791316526,37.9069507271,87.9933296455,0.0,77.122965704,65.871452062,436.955125979,5.21840428715,16.6606,415.076121692
 05/31  23:00:00,249.529270692,37.7106069564,91.5875822256,0.0,38.286128036,48.4199368926,250.744413984,8.15189316301,8.3303,234.262220821
 05/31  24:00:00,198.357099109,34.6387272023,81.7097738363,0.0,25.5240853573,30.610668775,202.911273339,12.4048818071,3.33212,187.174271532
 06/01  01:00:00,181.154629118,34.5390469655,72.289662264,0.0,19.418418834,29.3649097162,170.435354232,28.8333256021,3.33212,138.26990863
 06/01  02:00:00,170.889515712,33.5422445977,70.9818544604,0.0,12.7620426787,28.1191506574,184.637235421,43.0398789025,3.33212,138.265236519
 06/01  03:00:00,166.33339118,33.5422445977,66.4411017757,0.0,12.7620426787,28.1191506574,189.902661278,48.3040209001,3.33212,138.266520378
 06/01  04:00:00,171.487127046,34.0406457816,64.5192536766,0.0,12.7620426787,28.1191506574,240.894277502,51.8076890642,3.33212,185.754468438
 06/01  05:00:00,201.886247313,34.7051806935,72.2050056448,0.0,25.5240853573,30.610668775,376.711888232,47.9402504264,8.3303,320.441337806
 06/01  06:00:00,308.833477032,35.0374481494,91.9651351554,0.0,51.0481707146,78.1489452969,604.068086213,35.6688265079,16.6606,551.738659705
 06/01  07:00:00,365.035037855,37.4503196236,88.468102705,0.0,64.3609230253,109.708623606,780.468975142,28.2740746791,24.9909,727.204000463
 06/01  08:00:00,323.486257095,37.2765868973,89.5256740836,0.0,51.0481707146,80.7689615957,602.672349379,11.0652337268,33.3212,558.285915652
 06/01  09:00:00,296.839967618,37.9030053111,89.84886137,0.0,51.0481707146,71.0224615957,494.027527922,1.30557850876,66.8089,425.913049413
 06/01  10:00:00,249.662235921,38.116291005,90.8466036529,0.0,32.1804615127,65.7244621605,412.391854468,2.0559855475,83.4695,326.86636892
 06/01  11:00:00,250.915352903,38.2187859395,90.8923843345,0.0,32.1804615127,65.7244621605,331.329712557,2.44364736121,83.4695,245.416565196
 06/01  12:00:00,249.999010486,38.3025035314,90.3215108516,0.0,32.1804615127,65.7244621605,330.706277229,2.39465452724,83.4695,244.842122702
 06/01  13:00:00,240.288199618,38.1939523324,90.4148020287,0.0,32.1804615127,55.9779621605,314.409703165,2.38637033959,75.1392,236.884132826
 06/01  14:00:00,240.521176727,38.2272114729,90.7870320617,0.0,32.1804615127,55.9779621605,312.972603826,2.39071537493,66.8089,243.772988451
 06/01  15:00:00,239.652353968,38.2699789799,89.822786581,0.0,32.1804615127,55.9779621605,313.814369192,2.31193658886,75.1392,236.363232603
 06/01  16:00:00,268.411237114,38.1229334257,89.4616536871,0.0,32.1804615127,60.9114621605,280.646855107,0.953222531658,91.7998,187.893832575
 06/01  17:00:00,302.258298894,37.3866485985,88.993206999,0.0,32.1804615127,77.5397301883,333.039057602,2.62342950678,49.9818,280.433828095
 06/01  18:00:00,354.305889795,37.5611980191,86.9255660578,0.0,77.122965704,86.2600435998,560.029529093,2.89858535649,49.9818,507.149143737
 06/01  19:00:00,361.545519026,37.6563253687,86.6824177022,0.0,102.647051061,80.1663183927,416.852621141,3.09130487509,33.3212,380.440116266
 06/01  20:00:00,399.037621753,37.6273815391,88.5714334313,0.0,115.40909374,92.7192997104,411.393829259,4.75903285109,33.3212,373.313596407
 06/01  21:00:00,382.918948382,37.6961533177,91.2146370797,0.0,102.647051061,94.1340635361,593.3582469,16.4377471784,24.9909,551.929599721
 06/01  22:00:00,317.848243617,37.7387076735,92.9747860047,0.0,77.122965704,65.871452062,453.491155047,21.7526200934,16.6606,415.077934953
 06/01  23:00:00,244.458676769,37.5944620059,87.8776575811,0.0,38.286128036,48.4199368926,279.300601294,36.6915505854,8.3303,234.278750709
 06/01  24:00:00,200.620814474,33.7416050712,85.2242632535,0.0,25.5240853573,30.610668775,220.478762241,36.8947251144,3.33212,180.251917126
 06/02  01:00:00,201.546546366,34.5390469655,92.5914629858,0.0,19.418418834,29.3649097162,157.99571448,16.2412461642,3.33212,138.422348315
 06/02  02:00:00,182.574922972,34.5390469655,81.4893584041,0.0,12.7620426787,28.1191506574,155.701004875,9.46443176468,3.33212,142.90445311
 06/02  03:00:00,160.498081882,33.5422445977,60.6475568386,0.0,12.7620426787,28.1191506574,168.64776517,25.263028728,3.33212,140.052616442
 06/02  04:00:00,170.476835543,33.3761108697,63.5393678493,0.0,12.7620426787,28.1191506574,219.715615244,36.12727627,3.33212,180.256218974
 06/02  05:00:00,202.74275724,34.0406457816,73.0448571573,0.0,25.5240853573,30.610668775,363.623696005,35.3299936885,8.3303,319.963402317
 06/02  06:00:00,310.115612929,36.0342505172,91.5185078051,0.0,51.0481707146,78.1489452969,596.483591691,28.3669121781,16.6606,551.456079513
 06/02  07:00:00,365.966601659,37.255826433,88.650625123,0.0,64.3609230253,109.708623606,781.277133686,21.6839105633,24.9909,734.602323122
 06/02  08:00:00,323.523010719,37.2395839374,88.4290168639,0.0,51.0481707146,80.7689615957,597.676943859,5.4377794079,33.3212,558.917964451
 06/02  09:00:00,296.940820329,37.8874019051,89.5892455082,0.0,51.0481707146,71.0224615957,490.038232922,0.451438084383,66.8089,422.777894837
 06/02  10:00:00,249.419949776,38.1010372782,90.1196954159,0.0,32.1804615127,65.7244621605,416.185597595,1.90630363464,83.4695,330.80979396
 06/02  11:00:00,250.581740375,38.2177904964,90.267958588,0.0,32.1804615127,65.7244621605,325.707571787,2.19630917339,83.4695,240.041762614
 06/02  12:00:00,249.91792501,38.2914989964,90.2325683335,0.0,32.1804615127,65.7244621605,330.640626033,2.33153470142,83.4695,244.839591331
 06/02  13:00:00,240.605586985,38.1861137219,90.6732262517,0.0,32.1804615127,55.9779621605,318.251633498,2.36002084408,75.1392,240.752412654
 06/02  14:00:00,240.486538624,38.2217134967,90.4506964955,0.0,32.1804615127,55.9779621605,309.117725633,2.39136335309,66.8089,239.917462279
 06/02  15:00:00,239.893037215,38.2613900965,89.8115013483,0.0,32.1804615127,55.9779621605,313.843699953,2.33660706316,75.1392,236.36789289
 06/02  16:00:00,268.480126474,38.0926169682,89.3233782966,0.0,32.1804615127,60.9114621605,280.565002432,0.906231584748,91.7998,187.858970847
 06/02  17:00:00,302.472666814,37.3548615663,88.9356036777,0.0,32.1804615127,77.5397301883,333.029893329,2.56915824439,49.9818,280.478935085
 06/02  18:00:00,355.125842777,37.5261311805,87.5047957368,0.0,77.122965704,86.2600435998,560.560521299,2.9175238999,49.9818,507.661197399
 06/02  19:00:00,360.736863499,37.6166947534,86.2163529156,0.0,102.647051061,80.1663183927,418.305170076,3.07182144815,33.3212,381.912148628
 06/02  20:00:00,398.399906177,37.599126141,87.874679444,0.0,115.40909374,92.7192997104,408.444957796,3.71679139705,33.3212,371.406966399
 06/02  21:00:00,380.469564722,37.6980036273,88.1526345186,0.0,102.647051061,94.1340635361,584.99328737,8.07830934123,24.9909,551.924078028
 06/02  22:00:00,316.527080292,37.7495320556,90.7648524402,0.0,77.122965704,65.871452062,445.21729662,13.4843813927,16.6606,415.072315227
 06/02  23:00:00,250.135820162,37.6093264284,92.7220716607,0.0,38.286128036,48.4199368926,256.721535313,14.1260866593,8.3303,234.265148654
 06/02  24:00:00,191.298627578,33.7416050712,75.693444635,0.0,25.5240853573,30.610668775,206.02134028,18.6547912122,3.33212,184.034429068
 06/03  01:00:00,192.060673502,34.5390469655,73.644784018,0.0,27.7269238854,30.610668775,171.040633834,26.4597764084,3.33212,141.248737426
 06/03  02:00:00,173.09948381,34.5390469655,72.2224433838,0.0,12.7620426787,28.1191506574,171.125245284,29.5277822044,3.33212,138.265343079
 06/03  03:00:00,167.775085785,33.5422445977,67.9201247415,0.0,12.7620426787,28.1191506574,176.646145187,35.0519163876,3.33212,138.262108799
 06/03  04:00:00,171.642407433,33.3761108697,65.3504382576,0.0,12.7620426787,28.1191506574,225.467170205,38.7286678902,3.33212,183.406382315
 06/03  05:00:00,180.076325124,33.7083783256,66.7873583638,0.0,12.7620426787,28.1191506574,272.849882699,33.5636268258,8.3303,230.955955873
 06/03  06:00:00,272.532495716,36.0342505172,87.2261915362,0.0,42.6918050922,54.3732441037,366.591057678,24.7041844006,16.6606,325.226273277
 06/03  07:00:00,321.446959562,37.3358720575,90.6554986808,0.0,42.6918050922,86.1019271793,593.454511654,16.3272533083,24.9909,552.136358346
 06/03  08:00:00,359.114014263,37.3683088162,86.2218109382,0.0,57.6566862989,112.030105488,813.559779633,3.2167325857,33.3212,777.021847047
 06/03  09:00:00,314.428905114,37.9167462455,87.4659225323,0.0,57.6566862989,83.6599452969,624.449138936,0.430988296878,66.8089,557.209250639
 06/03  10:00:00,262.177457991,38.1623188989,88.8946643411,0.0,42.6918050922,68.9656133826,510.64330825,1.80233336242,83.4695,425.371474888
 06/03  11:00:00,254.674009062,38.2758903525,89.4090676571,0.0,34.9340096728,67.7198543238,420.634982321,2.37746057581,83.4695,334.788021745
 06/03  12:00:00,254.718259049,38.3661647318,90.0864928948,0.0,34.9340096728,67.7198543238,331.812180833,2.4241267031,83.4695,245.91855413
 06/03  13:00:00,244.929502718,38.2521734286,90.0602418681,0.0,34.9340096728,57.9733543238,317.862894425,2.44340325239,75.1392,240.280291173
 06/03  14:00:00,245.17264996,38.2276795084,90.5926782785,0.0,34.9340096728,57.9733543238,311.777057969,2.48814343637,66.8089,242.480014533
 06/03  15:00:00,244.302167253,38.2772908638,89.7199139839,0.0,34.9340096728,57.9733543238,322.506224097,2.5214499819,75.1392,244.845574115
 06/03  16:00:00,273.198169321,38.0733127316,89.5521010184,0.0,34.9340096728,62.9068543238,282.673320667,2.59306484505,91.7998,188.280455822
 06/03  17:00:00,300.154762259,37.4102087454,89.4504708095,0.0,34.9340096728,72.2186844194,290.014910975,4.24665091723,49.9818,235.786460058
 06/03  18:00:00,364.795881843,37.7500122615,87.4399163793,0.0,87.0357390804,86.2600435998,342.372426101,3.21254694862,49.9818,289.178079153
 06/03  19:00:00,358.243390736,37.5041660312,86.5398738494,0.0,102.000620287,77.6748002752,410.194313686,3.21718655212,33.3212,373.655927134
 06/03  20:00:00,381.039701,37.4345991888,87.7727884629,0.0,102.000620287,88.9820225341,408.698892434,3.87600135647,33.3212,371.501691077
 06/03  21:00:00,380.109588514,37.4935108782,91.960624552,0.0,102.000620287,91.6425454185,419.574957981,18.3509289701,24.9909,376.233129011
 06/03  22:00:00,326.861075097,37.3827195876,92.3064139101,0.0,87.0357390804,65.871452062,590.922005023,25.4696510264,16.6606,548.791753997
 06/03  23:00:00,254.216724679,37.2843058883,93.4487526757,0.0,42.6918050922,48.4199368926,360.665937786,28.683098154,8.3303,323.652539632
 06/03  24:00:00,203.260826935,33.7416050712,85.7997211801,0.0,27.7269238854,30.610668775,219.100536329,35.5166191469,3.33212,180.251797182
 06/04  01:00:00,211.238260077,33.0438434138,85.1247840134,0.0,34.4311606118,33.1021868926,187.109501146,38.6512451102,3.33212,145.126136036
 06/04  02:00:00,197.499369834,34.0406457816,87.72585018,0.0,19.466279405,30.610668775,180.329366828,38.4689744122,3.33212,138.528272416
 06/04  03:00:00,178.481434306,31.0502386781,71.7404844056,0.0,19.466279405,30.610668775,177.688441529,35.828721564,3.33212,138.527599965
 06/04  04:00:00,181.845271763,34.0406457816,65.5999863991,0.0,19.466279405,30.610668775,228.242437543,37.7205150729,3.33212,187.18980247
 06/04  05:00:00,188.732601815,34.0406457816,65.7764007291,0.0,19.466279405,30.610668775,274.980783937,31.8714919653,8.3303,234.778991972
 06/04  06:00:00,270.840789836,35.0374481494,86.4928654402,0.0,42.6918050922,54.3732441037,363.745359702,21.461228349,16.6606,325.623531353
 06/04  07:00:00,331.211838754,37.7411148935,90.7238353351,0.0,49.3960418185,88.5934452969,590.455402416,13.2997096466,24.9909,552.16479277
 06/04  08:00:00,359.359004393,37.436001738,86.3342201678,0.0,57.6566862989,112.030105488,812.866794473,2.5738603117,33.3212,776.971734162
 06/04  09:00:00,305.352072841,38.0191648866,87.4566677199,0.0,50.9524495726,81.1684271793,625.962722994,0.351356823085,66.8089,558.802466171
 06/04  10:00:00,262.256283496,38.3682117058,88.7127308703,0.0,42.6918050922,68.9656133826,512.932393563,1.16685158715,83.4695,428.296041976
 06/04  11:00:00,259.287532239,38.3184714858,89.3222823215,0.0,38.286128036,68.9656133826,419.80901883,1.54143335982,83.4695,334.79808547
 06/04  12:00:00,259.495515367,38.3853750173,90.4633816171,0.0,38.286128036,68.9656133826,322.466287798,1.56199183801,83.4695,237.43479596
 06/04  13:00:00,240.18087024,38.2292847418,90.3133312049,0.0,31.5818913096,56.727595265,322.224896138,2.26085550359,75.1392,244.824840634
 06/04  14:00:00,240.292497709,38.227943477,90.3676475117,0.0,31.5818913096,56.727595265,305.600901222,2.41788224467,66.8089,236.374118978
 06/04  15:00:00,239.937724128,38.2729484567,89.9397921489,0.0,31.5818913096,56.727595265,319.107186334,2.50973352751,75.1392,241.458252807
 06/04  16:00:00,268.818281884,38.0658532688,89.7492895288,0.0,31.5818913096,61.661095265,284.348771377,2.51229553342,91.7998,190.036675843
 06/04  17:00:00,295.605289124,37.3005840513,89.6131523101,0.0,31.5818913096,70.9729253606,289.937429695,4.17605563404,49.9818,235.779574061
 06/04  18:00:00,355.737252762,37.3904670129,87.9906065576,0.0,80.3315023541,83.7685254822,335.09820884,3.38921992943,49.9818,281.727188911
 06/04  19:00:00,358.371208671,37.4594077916,86.6305878065,0.0,102.000620287,77.6748002752,407.797636769,2.91227245161,33.3212,371.564164317
 06/04  20:00:00,389.897083099,37.4288684004,87.15588701,0.0,108.704857014,91.4735406516,406.247817556,3.13464946498,33.3212,369.791968091
 06/04  21:00:00,369.675610275,37.6153282767,90.3705576324,0.0,95.2963835608,89.1510273009,412.599253663,10.6763340708,24.9909,376.932019592
 06/04  22:00:00,317.634612,37.5006728767,92.17122544,0.0,80.3315023541,63.3799339444,586.659666072,21.2299614383,16.6606,548.769104634
 06/04  23:00:00,254.638874804,37.4206708892,93.7292130182,0.0,42.6918050922,48.4199368926,351.599604213,26.9663368731,8.3303,316.30296734
 06/04  24:00:00,213.253732193,33.7416050712,86.5661261487,0.0,34.4311606118,33.1021868926,212.660168157,25.2404483391,3.33212,184.087599818
 06/05  01:00:00,185.055417314,33.0438434138,77.9201318158,0.0,19.418418834,29.3649097162,173.557708669,27.9945073872,3.33212,142.231081282
 06/05  02:00:00,188.146955769,34.0406457816,87.7391692447,0.0,12.7620426787,28.1191506574,175.434164933,31.2293443947,3.33212,140.872700538
 06/05  03:00:00,184.850789122,34.5390469655,83.9359166724,0.0,12.7620426787,28.1191506574,171.730723855,30.1298524751,3.33212,138.26875138
 06/05  04:00:00,180.235061298,34.0406457816,73.2510770995,0.0,12.7620426787,28.1191506574,211.123208944,27.5350569763,3.33212,180.256031968
 06/05  05:00:00,208.117431005,34.7051806935,78.434599344,0.0,25.5240853573,30.610668775,355.776258893,27.0143537114,8.3303,320.431605181
 06/05  06:00:00,308.144938426,35.0374481494,91.2571638354,0.0,51.0481707146,78.1489452969,591.766066908,22.9778744732,16.6606,552.127592434
 06/05  07:00:00,365.224074679,37.4260942304,88.6761349457,0.0,64.3609230253,109.708623606,777.071775722,17.5086384994,24.9909,734.572237223
 06/05  08:00:00,322.629232533,37.2602592098,88.1677903329,0.0,51.0481707146,80.7689615957,596.334494301,4.10854736743,33.3212,558.904746934
 06/05  09:00:00,296.836174935,37.895773979,89.1938837478,0.0,51.0481707146,71.0224615957,489.096524821,0.527054622514,66.8089,421.760570198
 06/05  10:00:00,249.457112467,38.1173021542,89.9353535771,0.0,32.1804615127,65.7244621605,417.572379271,1.99465202671,83.4695,332.108227244
 06/05  11:00:00,251.365933088,38.2317410414,90.8825419303,0.0,32.1804615127,65.7244621605,325.616947776,2.28602750599,83.4695,239.86142027
 06/05  12:00:00,250.106750105,38.3119290771,90.2249800108,0.0,32.1804615127,65.7244621605,329.617221589,2.2926394942,83.4695,243.855082095
 06/05  13:00:00,240.756962017,38.1898723846,90.7084942033,0.0,32.1804615127,55.9779621605,319.536132909,2.43082530194,75.1392,241.966107607
 06/05  14:00:00,240.313601594,38.2175631106,90.4503524958,0.0,32.1804615127,55.9779621605,307.999424416,2.48629852515,66.8089,238.704225891
 06/05  15:00:00,239.19194699,38.2595856201,89.5615010082,0.0,32.1804615127,55.9779621605,313.898615038,2.39080938758,75.1392,236.36860565
