Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  16:00:00,267.946291613,38.1169494821,89.2161110389,0.0,32.1804615127,60.9114621605,280.619982365,0.954244879115,91.7998,187.865937486
 06/05  17:00:00,302.044373586,37.3631475029,88.9872197585,0.0,32.1804615127,77.5397301883,333.020557339,2.55158793169,49.9818,280.487169407
 06/05  18:00:00,354.261024307,37.5181186551,87.3070942525,0.0,77.122965704,86.2600435998,561.222229803,3.04427299022,49.9818,508.196156813
 06/05  19:00:00,361.234382559,37.5928019025,86.5673123868,0.0,102.647051061,80.1663183927,417.784619137,2.99169449816,33.3212,381.471724639
 06/05  20:00:00,398.726251247,37.5895633356,87.695886351,0.0,115.40909374,92.7192997104,408.02225656,3.28602680274,33.3212,371.415029757
 06/05  21:00:00,380.486169729,37.6887342434,87.6465978786,0.0,102.647051061,94.1340635361,581.14709098,4.23336885516,24.9909,551.922822125
 06/05  22:00:00,316.410386373,37.7385457608,90.5768280041,0.0,77.122965704,65.871452062,442.906229745,11.172409044,16.6606,415.073220701
 06/05  23:00:00,250.149996169,37.6016798148,92.7556769334,0.0,38.286128036,48.4199368926,256.711331969,14.1179058582,8.3303,234.263126111
 06/05  24:00:00,192.694985492,33.7416050712,77.0630807125,0.0,25.5240853573,30.610668775,202.694059736,14.4248784388,3.33212,184.937061297
 06/06  01:00:00,180.789589246,34.5390469655,71.9667249592,0.0,19.418418834,29.3649097162,166.966997864,23.2428210378,3.33212,140.392056826
 06/06  02:00:00,172.433613407,34.5390469655,71.5803695647,0.0,12.7620426787,28.1191506574,166.616632086,25.0230836663,3.33212,138.261428419
 06/06  03:00:00,169.750332886,33.5422445977,69.9312622942,0.0,12.7620426787,28.1191506574,165.196484421,23.6077398564,3.33212,138.256624564
 06/06  04:00:00,177.758313973,33.3761108697,70.8406587999,0.0,12.7620426787,28.1191506574,208.91533987,22.1571423783,3.33212,183.426077492
 06/06  05:00:00,209.12833862,34.2067795096,79.2877864323,0.0,25.5240853573,30.610668775,356.349390505,27.8189673414,8.3303,320.200123163
 06/06  06:00:00,309.804915584,36.0342505172,91.2148345205,0.0,51.0481707146,78.1489452969,595.800507668,27.1235880286,16.6606,552.01631964
 06/06  07:00:00,364.979867757,37.2785924528,87.4156969111,0.0,64.3609230253,109.708623606,773.494532076,15.571398408,24.9909,732.932233668
 06/06  08:00:00,324.171138062,37.261008792,88.7379963742,0.0,51.0481707146,80.7689615957,593.989229869,2.55479129059,33.3212,558.113238578
 06/06  09:00:00,296.878248683,37.8896729611,89.2681850694,0.0,51.0481707146,71.0224615957,486.029287035,0.520626370724,66.8089,418.699760665
 06/06  10:00:00,249.385008297,38.1210641852,89.8845896794,0.0,32.1804615127,65.7244621605,418.646797692,2.07522670129,83.4695,333.102070991
 06/06  11:00:00,251.103119832,38.2384353112,90.6726479473,0.0,32.1804615127,65.7244621605,331.290547417,2.41455797695,83.4695,245.40648944
 06/06  12:00:00,250.727168677,38.314745854,90.8368043806,0.0,32.1804615127,65.7244621605,323.320321683,2.46816747822,83.4695,237.382654205
 06/06  13:00:00,240.635854592,38.1950984495,90.5442506396,0.0,32.1804615127,55.9779621605,321.956385102,2.52863228435,75.1392,244.288552817
 06/06  14:00:00,240.596691717,38.2214456328,90.4818787611,0.0,32.1804615127,55.9779621605,305.730387748,2.56894724361,66.8089,236.352540504
 06/06  15:00:00,240.321216566,38.2630294539,90.3845670473,0.0,32.1804615127,55.9779621605,316.118982745,2.46644667963,75.1392,238.513336065
 06/06  16:00:00,268.045296461,38.1331391947,89.1491125804,0.0,32.1804615127,60.9114621605,282.855682041,0.985224172857,91.7998,190.070657868
 06/06  17:00:00,302.496875263,37.4216811695,89.2082569648,0.0,32.1804615127,77.5397301883,335.077778629,2.72317882178,49.9818,282.372799808
 06/06  18:00:00,354.71572774,37.6050723318,87.1399893238,0.0,77.122965704,86.2600435998,561.417280369,2.93529224939,49.9818,508.500188119
 06/06  19:00:00,360.842286388,37.6850169504,86.484998815,0.0,102.647051061,80.1663183927,409.919449275,3.23581502045,33.3212,373.362434255
 06/06  20:00:00,397.255444758,37.6515976289,86.8746549741,0.0,115.40909374,92.7192997104,409.051811115,3.56122409746,33.3212,372.169387018
 06/06  21:00:00,380.251101107,37.7574827755,87.7820532837,0.0,102.647051061,94.1340635361,585.470115576,6.85375383937,24.9909,553.625461737
 06/06  22:00:00,316.049200043,37.8104045436,90.0837485769,0.0,77.122965704,65.871452062,444.969867519,10.9239806563,16.6606,417.385286863
 06/06  23:00:00,246.723477469,37.6485799997,89.4856650086,0.0,38.286128036,48.4199368926,258.651963668,19.6018165111,8.3303,230.719847157
 06/06  24:00:00,194.678879746,33.7416050712,79.1601628474,0.0,25.5240853573,30.610668775,211.212953802,20.7106198327,3.33212,187.170213969
 06/07  01:00:00,186.422570478,34.5390469655,77.5885091044,0.0,19.418418834,29.3649097162,165.723417133,24.1530523147,3.33212,138.238244818
 06/07  02:00:00,175.240754845,34.5390469655,74.3700435448,0.0,12.7620426787,28.1191506574,167.519842652,25.9581095691,3.33212,138.229613083
 06/07  03:00:00,169.563879119,33.5422445977,69.7165427112,0.0,12.7620426787,28.1191506574,173.895655196,32.339860254,3.33212,138.223674942
 06/07  04:00:00,175.428061852,33.7083783256,68.8238605736,0.0,12.7620426787,28.1191506574,223.804857207,33.3458069657,3.33212,187.126930241
 06/07  05:00:00,208.445645414,34.3729132375,79.0991936843,0.0,25.5240853573,30.610668775,356.549201411,28.6722304291,8.3303,319.546670982
 06/07  06:00:00,309.315089061,36.0342505172,91.4647958628,0.0,51.0481707146,78.1489452969,583.742201964,18.1177484542,16.6606,548.96385351
 06/07  07:00:00,363.58080225,37.3028793201,86.7017016824,0.0,64.3609230253,109.708623606,761.691834611,9.43786793126,24.9909,727.26306668
 06/07  08:00:00,323.641963843,37.282516083,88.7882950509,0.0,51.0481707146,80.7689615957,593.08330665,1.82484088365,33.3212,557.937265767
 06/07  09:00:00,296.867818588,37.9014798889,89.0565276973,0.0,51.0481707146,71.0224615957,492.060940612,0.424974786364,66.8089,424.827065826
 06/07  10:00:00,249.585846501,38.1370371744,89.927043821,0.0,32.1804615127,65.7244621605,410.535094496,1.83316962556,83.4695,325.232424871
 06/07  11:00:00,251.309007682,38.2411288513,90.7723820791,0.0,32.1804615127,65.7244621605,330.714525551,2.23664805985,83.4695,245.008377491
 06/07  12:00:00,251.053552338,38.3179932311,91.2041129629,0.0,32.1804615127,65.7244621605,330.48163259,2.30521011054,83.4695,244.706922479
 06/07  13:00:00,240.59989108,38.201031641,90.7717310932,0.0,32.1804615127,55.9779621605,314.220325641,2.32850966422,75.1392,236.752615977
 06/07  14:00:00,240.288008012,38.2206536201,90.4237442136,0.0,32.1804615127,55.9779621605,308.265029442,2.29302462683,66.8089,239.163104816
 06/07  15:00:00,239.940333606,38.2730632472,89.9652342972,0.0,32.1804615127,55.9779621605,317.909535564,2.05646444509,75.1392,240.713871119
 06/07  16:00:00,268.573874261,38.212591521,89.3449924196,0.0,32.1804615127,60.9114621605,280.505911129,0.903694000111,91.7998,187.802417129
 06/07  17:00:00,302.513384718,37.5066304043,88.9525120149,0.0,32.1804615127,77.5397301883,332.770759654,2.61518006333,49.9818,280.173779591
 06/07  18:00:00,354.744638085,37.6812262232,87.017503621,0.0,77.122965704,86.2600435998,558.964573292,2.76265170597,49.9818,506.220121586
 06/07  19:00:00,361.218816326,37.7767135355,85.863092607,0.0,102.647051061,80.1663183927,409.559394735,3.16874156237,33.3212,373.069453172
 06/07  20:00:00,397.74812588,37.7656121492,85.9866597974,0.0,115.40909374,92.7192997104,412.147874361,3.48510731242,33.3212,375.341567048
 06/07  21:00:00,378.762717126,37.9206629427,84.9394079,0.0,102.647051061,94.1340635361,581.464054038,3.77567957748,24.9909,552.697474461
 06/07  22:00:00,313.697881814,37.9838841651,86.5179484048,0.0,77.122965704,65.871452062,437.245996324,4.33505933201,16.6606,416.250336992
 06/07  23:00:00,247.718558523,37.7727165381,89.2878552883,0.0,38.286128036,48.4199368926,242.927664632,6.49690000206,8.3303,228.10046463
 06/07  24:00:00,203.554276361,35.4361690965,85.6243887638,0.0,25.5240853573,30.610668775,190.516074443,0.078727628945,3.33212,187.105226814
 06/08  01:00:00,189.919772839,34.5390469655,80.7480808894,0.0,19.418418834,29.3649097162,148.941628336,7.40465048472,3.33212,138.204857851
 06/08  02:00:00,173.339718836,33.5422445977,73.3393132613,0.0,12.7620426787,28.1191506574,155.352910922,13.8303440749,3.33212,138.190446847
 06/08  03:00:00,172.051935636,34.5390469655,71.1275494981,0.0,12.7620426787,28.1191506574,163.217189944,21.7009725334,3.33212,138.18409741
 06/08  04:00:00,178.614581189,35.0374481494,70.6875871091,0.0,12.7620426787,28.1191506574,212.90866732,26.4889349446,3.33212,183.087612375
 06/08  05:00:00,211.588223375,34.0406457816,82.5950396388,0.0,25.5240853573,30.610668775,350.873646107,24.8909675302,8.3303,317.652378576
 06/08  06:00:00,307.950133812,35.8348900437,90.0784535228,0.0,51.0481707146,78.1489452969,579.926770129,13.0150065924,16.6606,550.251163537
 06/08  07:00:00,363.534391617,37.3806327035,86.0306949538,0.0,64.3609230253,109.708623606,762.094670241,5.43280379902,24.9909,731.670966442
 06/08  08:00:00,323.295930514,37.3490273144,87.8452601723,0.0,51.0481707146,80.7689615957,591.528233818,2.23778456656,33.3212,555.969249252
 06/08  09:00:00,296.44732695,37.917757286,88.2505873003,0.0,51.0481707146,71.0224615957,485.02804334,0.467690211921,66.8089,417.751453128
 06/08  10:00:00,249.365996078,38.1551413245,89.5761806155,0.0,32.1804615127,65.7244621605,417.979653336,1.9187806378,83.4695,332.591372698
 06/08  11:00:00,250.799278433,38.2306599859,90.4248101674,0.0,32.1804615127,65.7244621605,329.303553943,2.74890917717,83.4695,243.085144766
 06/08  12:00:00,250.57660657,38.2929664864,90.8803107642,0.0,32.1804615127,65.7244621605,325.524962646,2.85341163842,83.4695,239.202051007
 06/08  13:00:00,240.020912681,38.201397561,90.03182856,0.0,32.1804615127,55.9779621605,318.595989404,2.6184998378,75.1392,240.838289566
 06/08  14:00:00,239.269230338,38.2200873653,89.365088304,0.0,32.1804615127,55.9779621605,308.783102514,2.64319351308,66.8089,239.331009001
 06/08  15:00:00,239.166651157,38.2568864421,89.2623850474,0.0,32.1804615127,55.9779621605,313.880998339,2.62831217691,75.1392,236.113486162
 06/08  16:00:00,268.071976379,38.0832968967,89.4496567888,0.0,32.1804615127,60.9114621605,280.603109039,1.05890635515,91.7998,187.744402684
 06/08  17:00:00,302.752940715,37.3100392267,90.2385584456,0.0,32.1804615127,77.5397301883,333.229920792,3.218803387,49.9818,280.029317405
 06/08  18:00:00,355.527070731,37.4441104639,88.8082374105,0.0,77.122965704,86.2600435998,559.343303611,3.97547561413,49.9818,505.386027997
 06/08  19:00:00,363.229939995,37.5018164156,88.9242988056,0.0,102.647051061,80.1663183927,411.604336542,3.85009066129,33.3212,374.43304588
 06/08  20:00:00,400.808982862,37.4699131697,90.6531408507,0.0,115.40909374,92.7192997104,422.133703217,14.4326834319,33.3212,374.379819785
 06/08  21:00:00,381.845455911,37.5514845272,90.0743024044,0.0,102.647051061,94.1340635361,607.044167334,30.2638117339,24.9909,551.7894556
 06/08  22:00:00,316.407782793,37.5897734143,91.2921001272,0.0,77.122965704,65.871452062,465.297668717,33.5174973498,16.6606,415.119571367
 06/08  23:00:00,249.829265642,37.503535222,93.0416235148,0.0,38.286128036,48.4199368926,270.963328509,35.1661458038,8.3303,227.466882705
 06/08  24:00:00,201.665275811,33.7416050712,86.1891833315,0.0,25.5240853573,30.610668775,210.668536622,20.2939573328,3.33212,187.04245929
 06/09  01:00:00,183.919068806,33.0438434138,76.5063684191,0.0,19.418418834,29.3649097162,163.229958783,21.7285520396,3.33212,138.169286743
 06/09  02:00:00,169.47458795,34.0406457816,69.110350387,0.0,12.7620426787,28.1191506574,168.287156616,26.8010861776,3.33212,138.153950438
 06/09  03:00:00,168.206197626,34.0406457816,67.8754297572,0.0,12.7620426787,28.1191506574,171.331530787,29.8453882398,3.33212,138.154022547
 06/09  04:00:00,174.282938724,34.0406457816,66.7404435852,0.0,12.7620426787,28.1191506574,218.663096862,35.311936817,3.33212,180.019040045
 06/09  05:00:00,204.344862011,34.3729132375,74.3931365048,0.0,25.5240853573,30.610668775,362.411908247,34.894801669,8.3303,319.186806578
 06/09  06:00:00,310.348818286,36.0342505172,91.890589624,0.0,51.0481707146,78.1489452969,588.699926035,25.3847332653,16.6606,546.65459277
 06/09  07:00:00,366.22857996,37.1808192136,89.1475322923,0.0,64.3609230253,109.708623606,776.120858976,18.7023045988,24.9909,732.427654377
 06/09  08:00:00,322.999077102,37.1212296181,88.0599538745,0.0,51.0481707146,80.7689615957,599.132196541,9.60143036138,33.3212,556.209566179
 06/09  09:00:00,298.550599519,37.8569496071,91.4308999166,0.0,51.0481707146,71.0224615957,486.488898263,1.31532737607,66.8089,418.364670887
 06/09  10:00:00,250.138373393,38.0425157705,91.8175336079,0.0,32.1804615127,65.7244621605,413.837259965,2.14411132824,83.4695,328.223648636
 06/09  11:00:00,251.184437934,38.1585842535,91.9008707242,0.0,32.1804615127,65.7244621605,327.369074126,2.63332103623,83.4695,241.266253089
 06/09  12:00:00,250.403292233,38.2273449722,91.5724754778,0.0,32.1804615127,65.7244621605,330.703631762,2.76871272482,83.4695,244.465419037
 06/09  13:00:00,240.469196861,38.1511926857,91.4139939917,0.0,32.1804615127,55.9779621605,314.460108456,2.79320085266,75.1392,236.527707604
 06/09  14:00:00,240.182542836,38.1959839309,90.9193528909,0.0,32.1804615127,55.9779621605,305.64598562,2.82545799703,66.8089,236.011627623
 06/09  15:00:00,239.740940679,38.2430885817,90.1894880532,0.0,32.1804615127,55.9779621605,316.406776863,2.70378372501,75.1392,238.563793138
 06/09  16:00:00,268.675348931,38.0352587437,90.0582572857,0.0,32.1804615127,60.9114621605,278.254443556,0.981698307114,91.7998,185.472945249
 06/09  17:00:00,302.890115568,37.2743546658,90.1410683534,0.0,32.1804615127,77.5397301883,332.518589777,2.82931731054,49.9818,279.707472466
 06/09  18:00:00,355.508732707,37.3858044845,88.6538338876,0.0,77.122965704,86.2600435998,559.272410347,3.54234905623,49.9818,505.74826129
 06/09  19:00:00,362.47870928,37.4747486953,88.636096212,0.0,102.647051061,80.1663183927,416.39404979,3.314465781,33.3212,379.758384009
 06/09  20:00:00,399.705053357,37.4482630403,89.9244985876,0.0,115.40909374,92.7192997104,413.262603113,9.25769399846,33.3212,370.683709114
 06/09  21:00:00,381.930988674,37.5337097971,90.3914861554,0.0,102.647051061,94.1340635361,593.007183136,19.4355997136,24.9909,548.580683422
 06/09  22:00:00,316.652098707,37.5701501575,91.5737107981,0.0,77.122965704,65.871452062,466.28163523,36.0233084963,16.6606,413.597726734
 06/09  23:00:00,244.140646498,37.4688906988,87.3548056358,0.0,38.286128036,48.4199368926,297.321707491,62.2176466822,8.3303,226.773760808
 06/09  24:00:00,191.179756503,34.0406457816,75.4198752691,0.0,25.5240853573,30.610668775,244.758715029,54.6365851868,3.33212,186.790009842
 06/10  01:00:00,184.689884092,33.0438434138,67.6700662458,0.0,27.7269238854,30.610668775,193.570483544,52.1132003478,3.33212,138.125163197
 06/10  02:00:00,160.59034216,33.0438434138,61.1635252635,0.0,12.7620426787,28.1191506574,190.595055958,49.1436829116,3.33212,138.119253047
 06/10  03:00:00,155.936095595,33.0438434138,56.5704401255,0.0,12.7620426787,28.1191506574,189.600559039,48.1457006722,3.33212,138.122738367
 06/10  04:00:00,162.918663759,34.0406457816,55.9601626349,0.0,12.7620426787,28.1191506574,228.417558657,43.6655066488,3.33212,181.419932008
 06/10  05:00:00,171.260465402,34.0406457816,57.6376999389,0.0,12.7620426787,28.1191506574,277.876008855,37.2724696648,8.3303,232.27323919
 06/10  06:00:00,260.084000071,35.236808623,75.5574854316,0.0,42.6918050922,54.3732441037,367.536628326,29.600565388,16.6606,321.275462938
 06/10  07:00:00,322.617687301,37.2441816265,91.8788934837,0.0,42.6918050922,86.1019271793,616.609677519,46.0262015907,24.9909,545.592575928
 06/10  08:00:00,360.791432975,37.2659248211,88.8641558365,0.0,57.6566862989,112.030105488,829.023633878,21.5493282857,33.3212,774.153105592
 06/10  09:00:00,314.292414359,37.8873140989,88.1343939032,0.0,57.6566862989,83.6599452969,624.897934397,4.45783830384,66.8089,553.631196093
 06/10  10:00:00,263.031749914,38.122354595,90.4859138533,0.0,42.6918050922,68.9656133826,507.412613226,2.38758617152,83.4695,421.555527054
 06/10  11:00:00,255.474277962,38.2289899705,90.9102585296,0.0,34.9340096728,67.7198543238,415.846907938,3.00569860744,83.4695,329.371709331
 06/10  12:00:00,255.340844534,38.3110608395,91.3350525467,0.0,34.9340096728,67.7198543238,328.924148713,3.07048621429,83.4695,242.384162498
 06/10  13:00:00,244.899039015,38.2000948376,90.7981859482,0.0,34.9340096728,57.9733543238,323.063131108,3.05628850203,75.1392,244.867642606
 06/10  14:00:00,244.621915977,38.2171380126,90.4031109767,0.0,34.9340096728,57.9733543238,309.258849833,3.01688279297,66.8089,239.43306704
 06/10  15:00:00,244.167564843,38.2584971802,89.9166472703,0.0,34.9340096728,57.9733543238,320.013421217,3.04446261742,75.1392,241.8297586
 06/10  16:00:00,273.372912227,38.036901935,90.0718208509,0.0,34.9340096728,62.9068543238,282.915037315,3.15005056755,91.7998,187.965186748
 06/10  17:00:00,300.151018799,37.3299837684,89.8371305963,0.0,34.9340096728,72.2186844194,290.230306537,4.95853708698,49.9818,235.289969451
 06/10  18:00:00,365.234214552,37.6339275759,88.3866639541,0.0,87.0357390804,86.2600435998,335.519766019,3.84619663062,49.9818,281.691769388
 06/10  19:00:00,358.772029372,37.4064520609,87.5679691526,0.0,102.000620287,77.6748002752,411.390754211,3.85161436432,33.3212,374.217939846
 06/10  20:00:00,381.09279601,37.3388076245,88.4868222577,0.0,102.000620287,88.9820225341,415.168717351,9.84086531266,33.3212,372.006652039
 06/10  21:00:00,379.962139281,37.4054024524,92.1998243106,0.0,102.000620287,91.6425454185,426.684445684,27.096154852,24.9909,374.597390832
 06/10  22:00:00,325.945483164,37.3104447108,91.4672503201,0.0,87.0357390804,65.871452062,595.452975211,36.9866065001,16.6606,541.805768711
 06/10  23:00:00,252.272684923,37.2125890743,91.5168995361,0.0,42.6918050922,48.4199368926,393.163172425,65.1066151765,8.3303,319.726257248
 06/10  24:00:00,196.675316544,33.2432038873,79.7199316074,0.0,27.7269238854,30.610668775,233.412540661,50.1155195045,3.33212,179.964901156
 06/11  01:00:00,198.549375031,34.0406457816,71.6205787625,0.0,34.4311606118,33.1021868926,193.413740807,45.133542232,3.33212,144.948078575
 06/11  02:00:00,198.146335016,31.0502386781,91.3361507504,0.0,19.466279405,30.610668775,185.674926944,44.010863008,3.33212,138.331943936
 06/11  03:00:00,184.886890012,34.0406457816,75.1819657511,0.0,19.466279405,30.610668775,179.908141598,38.2336687037,3.33212,138.342352895
 06/11  04:00:00,180.490610945,32.0470410459,66.1502845529,0.0,19.466279405,30.610668775,218.122230347,34.5790623563,3.33212,180.211047991
 06/11  05:00:00,186.349112556,33.0438434138,64.4511668847,0.0,19.466279405,30.610668775,274.350330902,32.1707591486,8.3303,233.849271753
 06/11  06:00:00,268.46108729,35.8348900437,83.2839379713,0.0,42.6918050922,54.3732441037,364.940998422,24.5982009541,16.6606,323.682197468
 06/11  07:00:00,331.850936352,37.70338735,91.4972584444,0.0,49.3960418185,88.5934452969,590.574659741,18.0349314293,24.9909,547.548828312
 06/11  08:00:00,359.313146033,37.4086983285,86.552372099,0.0,57.6566862989,112.030105488,812.389575531,4.5138530541,33.3212,774.554522477
 06/11  09:00:00,305.545611935,38.0125720937,87.7520416593,0.0,50.9524495726,81.1684271793,621.569879045,0.449829039045,66.8089,554.311150006
 06/11  10:00:00,262.458121222,38.3426433953,89.1345957084,0.0,42.6918050922,68.9656133826,502.533896001,1.44837559149,83.4695,417.61602041
 06/11  11:00:00,259.743724019,38.3169237318,90.0643917138,0.0,38.286128036,68.9656133826,418.782131741,1.86287676154,83.4695,333.44975498
 06/11  12:00:00,258.96565593,38.3796890477,90.2122613937,0.0,38.286128036,68.9656133826,322.190469288,1.89066149847,83.4695,236.83030779
 06/11  13:00:00,239.858364271,38.2227677571,90.2037617709,0.0,31.5818913096,56.727595265,321.508105714,2.62051073467,75.1392,243.748394979
 06/11  14:00:00,239.95412788,38.2283973082,90.1719750707,0.0,31.5818913096,56.727595265,305.764788908,2.70171032527,66.8089,236.254178583
 06/11  15:00:00,239.414248805,38.2704395444,89.5596880308,0.0,31.5818913096,56.727595265,313.733088001,2.80740832268,75.1392,235.786479678
 06/11  16:00:00,268.471496489,38.0635297809,89.5792918057,0.0,31.5818913096,61.661095265,282.167476873,2.85120523989,91.7998,187.516471634
 06/11  17:00:00,295.347960958,37.2981200402,89.6355887388,0.0,31.5818913096,70.9729253606,289.200829414,4.6769481006,49.9818,234.542081314
 06/11  18:00:00,356.024352684,37.3803473513,88.5043512322,0.0,80.3315023541,83.7685254822,335.238271189,3.86241529361,49.9818,281.394055895
 06/11  19:00:00,358.782367672,37.4147996166,87.6204919097,0.0,102.000620287,77.6748002752,406.256911322,3.3426555794,33.3212,369.593055742
 06/11  20:00:00,390.39204264,37.3730345321,88.1566446827,0.0,108.704857014,91.4735406516,404.342225405,3.34877659959,33.3212,367.672248806
 06/11  21:00:00,369.731407712,37.573498965,90.5334211499,0.0,95.2963835608,89.1510273009,406.713864822,12.1508072147,24.9909,369.572157607
 06/11  22:00:00,316.842861232,37.4650745296,91.4410497783,0.0,80.3315023541,63.3799339444,584.165634861,26.6990944402,16.6606,540.805940421
 06/11  23:00:00,253.961719398,37.387202553,93.0831671966,0.0,42.6918050922,48.4199368926,363.46911597,37.1987568774,8.3303,317.940059093
 06/11  24:00:00,209.499935527,33.7416050712,82.8072971336,0.0,34.4311606118,33.1021868926,221.623222714,38.019069786,3.33212,180.272032928
 06/12  01:00:00,179.004595051,33.0438434138,71.87020643,0.0,19.418418834,29.3649097162,181.969810476,40.5867189984,3.33212,138.050971478
 06/12  02:00:00,174.729662981,34.0406457816,74.4616175565,0.0,12.7620426787,28.1191506574,176.517210445,35.1364760901,3.33212,138.048614355
 06/12  03:00:00,189.08694224,34.0406457816,88.6831771591,0.0,12.7620426787,28.1191506574,174.220080663,32.8487572828,3.33212,138.03920338
 06/12  04:00:00,179.928245258,34.0406457816,72.955834288,0.0,12.7620426787,28.1191506574,221.451248343,34.0287833033,3.33212,184.09034504
 06/12  05:00:00,203.777739151,34.0406457816,74.7290619232,0.0,25.5240853573,30.610668775,353.487947624,31.701073533,8.3303,313.456574091
 06/12  06:00:00,309.440144188,35.8348900437,91.7221233308,0.0,51.0481707146,78.1489452969,586.951055202,24.2803555209,16.6606,546.010099681
 06/12  07:00:00,365.21794794,37.2370395497,88.8544242899,0.0,64.3609230253,109.708623606,767.526040847,18.3428678767,24.9909,724.192272971
 06/12  08:00:00,323.224407284,37.2327585364,88.8844692415,0.0,51.0481707146,80.7689615957,589.82793719,4.78569047885,33.3212,551.721046711
 06/12  09:00:00,297.454544464,37.8915207026,89.8342460615,0.0,51.0481707146,71.0224615957,486.775719238,0.608067051217,66.8089,419.358752187
 06/12  10:00:00,249.482117581,38.1175916132,90.2953119843,0.0,32.1804615127,65.7244621605,414.109528647,2.15958302523,83.4695,328.480445622
 06/12  11:00:00,250.763378498,38.2235449906,90.7489137162,0.0,32.1804615127,65.7244621605,329.488984416,2.54401350855,83.4695,243.475470908
 06/12  12:00:00,249.885580312,38.2962718127,90.5533472427,0.0,32.1804615127,65.7244621605,323.943224362,2.59861592788,83.4695,237.875108434
 06/12  13:00:00,239.858485191,38.1882065456,90.3778516045,0.0,32.1804615127,55.9779621605,313.907742556,2.58171500705,75.1392,236.186827549
 06/12  14:00:00,239.703210964,38.2235107055,90.1769427741,0.0,32.1804615127,55.9779621605,305.119608074,2.64916324937,66.8089,235.661544825
 06/12  15:00:00,239.825213078,38.2657855321,90.2482878247,0.0,32.1804615127,55.9779621605,313.434058735,2.629024782,75.1392,235.665833952
 06/12  16:00:00,268.610997217,38.0986911146,89.9023035938,0.0,32.1804615127,60.9114621605,280.247467421,1.00594758814,91.7998,187.441719833
 06/12  17:00:00,302.522960877,37.3461046679,89.5665137919,0.0,32.1804615127,77.5397301883,331.942511624,2.59973993672,49.9818,279.360971687
 06/12  18:00:00,354.808369838,37.4898970862,87.7690352775,0.0,77.122965704,86.2600435998,555.166341757,3.08471066568,49.9818,502.099831091
 06/12  19:00:00,362.428352113,37.5320929841,88.0471991991,0.0,102.647051061,80.1663183927,407.558771925,2.95206466171,33.3212,371.285507263
 06/12  20:00:00,399.470520695,37.4963879657,89.2048696277,0.0,115.40909374,92.7192997104,406.367218814,3.61964507574,33.3212,369.426373738
 06/12  21:00:00,381.822006921,37.5953851612,89.9764221435,0.0,102.647051061,94.1340635361,583.312288517,10.5009503805,24.9909,547.820438137
 06/12  22:00:00,315.439119957,37.6232905989,90.653394579,0.0,77.122965704,65.871452062,449.752050365,22.5162337288,16.6606,410.575216636
 06/12  23:00:00,237.175447549,37.5141916199,80.680176532,0.0,38.286128036,48.4199368926,281.441083839,39.7903433572,8.3303,233.320440482
 06/12  24:00:00,191.170166928,33.2432038873,76.4452232489,0.0,25.5240853573,30.610668775,215.593151906,32.4406556956,3.33212,179.82037621
 06/13  01:00:00,181.069543928,34.0406457816,72.9857635531,0.0,19.418418834,29.3649097162,165.426700346,24.0671488668,3.33212,138.02743148
 06/13  02:00:00,169.471030421,34.0406457816,69.312035407,0.0,12.7620426787,28.1191506574,168.268078363,26.9258859958,3.33212,138.010072367
 06/13  03:00:00,173.883740447,34.0406457816,73.6810376002,0.0,12.7620426787,28.1191506574,152.776626564,11.4362366837,3.33212,138.00826988
 06/13  04:00:00,173.126688815,33.5422445977,65.9767674842,0.0,12.7620426787,28.1191506574,189.794352522,6.71464254704,3.33212,179.747589975
 06/13  05:00:00,219.457846772,34.7051806935,88.8977343988,0.0,25.5240853573,30.610668775,336.474406903,9.92962711601,8.3303,318.214479787
 06/13  06:00:00,309.964222978,36.0342505172,90.894870981,0.0,51.0481707146,78.1489452969,566.427336045,7.25289507694,16.6606,542.513840968
 06/13  07:00:00,367.420963049,37.13687151,89.715379227,0.0,64.3609230253,109.708623606,761.718830726,11.5658794626,24.9909,725.162051263
 06/13  08:00:00,327.363157296,37.0842602436,92.9211860776,0.0,51.0481707146,80.7689615957,598.137933017,14.1503221104,33.3212,550.666410907
 06/13  09:00:00,298.904642195,37.8664528701,92.668603011,0.0,51.0481707146,71.0224615957,494.384022848,12.1856269953,66.8089,415.389495853
 06/13  10:00:00,250.267571761,38.0136062827,92.1761300359,0.0,32.1804615127,65.7244621605,419.683798255,4.89492637891,83.4695,331.319371876
 06/13  11:00:00,251.337800682,38.1468731539,91.9245162136,0.0,32.1804615127,65.7244621605,323.566996713,2.98673292219,83.4695,237.110763791
 06/13  12:00:00,250.254968379,38.2238477724,91.1021373469,0.0,32.1804615127,65.7244621605,328.971813629,3.01289594141,83.4695,242.489417688
 06/13  13:00:00,240.585768061,38.152573592,91.2878150503,0.0,32.1804615127,55.9779621605,315.826650211,3.12448612991,75.1392,237.562964081
 06/13  14:00:00,240.327946591,38.1957624142,91.1972777488,0.0,32.1804615127,55.9779621605,305.751113863,3.38242305545,66.8089,235.559790807
 06/13  15:00:00,239.817002216,38.236687517,90.5691115657,0.0,32.1804615127,55.9779621605,313.914125572,3.21466408382,75.1392,235.560261488
 06/13  16:00:00,269.075496632,37.9974839369,91.0026534992,0.0,32.1804615127,60.9114621605,280.402542261,1.22798154617,91.7998,187.374760715
 06/13  17:00:00,303.178617678,37.2528834361,90.9831096536,0.0,32.1804615127,77.5397301883,326.99262058,3.43568002788,49.9818,273.575140552
 06/13  18:00:00,355.488536576,37.3449878994,89.0357819617,0.0,77.122965704,86.2600435998,556.98066914,4.10894802907,49.9818,502.889921111
 06/13  19:00:00,361.714001405,37.4120948327,87.7411992456,0.0,102.647051061,80.1663183927,411.997563721,3.64062075788,33.3212,375.035742963
 06/13  20:00:00,398.975949082,37.4001606394,88.7471747257,0.0,115.40909374,92.7192997104,405.869698061,3.89686303997,33.3212,368.651635021
 06/13  21:00:00,380.509818434,37.4978551686,88.2407731714,0.0,102.647051061,94.1340635361,575.669940197,4.98217553578,24.9909,545.696864662
 06/13  22:00:00,316.317437729,37.5440496257,90.5678241038,0.0,77.122965704,65.871452062,438.022355776,9.76529402688,16.6606,411.596461749
 06/13  23:00:00,235.360843247,37.4517568895,78.5419337047,0.0,38.286128036,48.4199368926,270.955699001,36.4096480081,8.3303,226.215750993
 06/13  24:00:00,187.814610267,34.0406457816,72.0279756764,0.0,25.5240853573,30.610668775,236.941784618,53.8412969411,3.33212,179.768367677
 06/14  01:00:00,172.330863706,33.0438434138,64.8710418281,0.0,19.418418834,29.3649097162,197.157748554,55.8409511362,3.33212,137.984677418
 06/14  02:00:00,157.625945082,32.0470410459,59.1824203905,0.0,12.7620426787,28.1191506574,196.356564427,55.0584398591,3.33212,137.966004568
 06/14  03:00:00,155.727988022,34.0406457816,55.3499839267,0.0,12.7620426787,28.1191506574,191.336068836,50.0313440709,3.33212,137.972604766
 06/14  04:00:00,162.175238637,34.0406457816,55.2200595405,0.0,12.7620426787,28.1191506574,227.594991112,44.5503574504,3.33212,179.712513661
 06/14  05:00:00,192.38894943,34.0406457816,63.3478851466,0.0,25.5240853573,30.610668775,367.372714083,41.0639057762,8.3303,317.978508307
 06/14  06:00:00,309.810830947,35.236808623,92.7254177707,0.0,51.0481707146,78.1489452969,589.915522034,31.761205597,16.6606,541.493716437
 06/14  07:00:00,366.585411651,37.1590955658,90.1917438929,0.0,64.3609230253,109.708623606,801.844995588,54.4816910384,24.9909,722.372404549
 06/14  08:00:00,325.198495392,37.1798714602,91.6061109151,0.0,51.0481707146,80.7689615957,608.014894519,25.0853151727,33.3212,549.608379347
 06/14  09:00:00,297.437251446,37.8718748539,91.0765329874,0.0,51.0481707146,71.0224615957,490.05554023,8.32169683773,66.8089,414.924943393
 06/14  10:00:00,250.839115197,38.0509143788,92.8010734715,0.0,32.1804615127,65.7244621605,418.980426298,4.45748779659,83.4695,331.053438502
 06/14  11:00:00,252.281406413,38.1455795361,93.2455219032,0.0,32.1804615127,65.7244621605,323.888920011,3.42794995582,83.4695,236.991470056
 06/14  12:00:00,251.3159681,38.2169335896,92.5711669747,0.0,32.1804615127,65.7244621605,330.440522285,3.35955382487,83.4695,243.61146846
 06/14  13:00:00,241.445752682,38.1564887162,92.3899670746,0.0,32.1804615127,55.9779621605,314.676641025,3.32942224172,75.1392,236.208018783
 06/14  14:00:00,240.61857237,38.2005439586,91.3471589989,0.0,32.1804615127,55.9779621605,305.648505433,3.38846224657,66.8089,235.451143187
 06/14  15:00:00,240.219469865,38.2428236886,90.7469697927,0.0,32.1804615127,55.9779621605,313.842475913,3.24213728829,75.1392,235.461138624
 06/14  16:00:00,268.823710543,38.0139836704,90.3140737988,0.0,32.1804615127,60.9114621605,276.891194496,1.21294049845,91.7998,183.878453998
 06/14  17:00:00,302.627711864,37.2784752519,89.7998332607,0.0,32.1804615127,77.5397301883,328.268916181,3.18115818682,49.9818,275.105957994
 06/14  18:00:00,354.921468899,37.4017386708,87.9212520633,0.0,77.122965704,86.2600435998,554.234990795,3.76403498806,49.9818,500.489155807
 06/14  19:00:00,361.838434804,37.4971793175,87.035483699,0.0,102.647051061,80.1663183927,408.938062275,3.37103438313,33.3212,372.245827892
 06/14  20:00:00,399.651504924,37.4838386167,89.0279442952,0.0,115.40909374,92.7192997104,405.843251307,5.45911277765,33.3212,367.062938529
 06/14  21:00:00,381.713496241,37.5718449415,89.4684568528,0.0,102.647051061,94.1340635361,585.096680014,13.8089724787,24.9909,546.296807536
 06/14  22:00:00,317.784049943,37.6071796047,92.5896614263,0.0,77.122965704,65.871452062,450.346543681,24.7933444342,16.6606,408.892599247
 06/14  23:00:00,243.99378278,37.5061126681,87.1989633878,0.0,38.286128036,48.4199368926,284.963909855,43.2940945719,8.3303,233.339515283
 06/14  24:00:00,191.82071031,33.2432038873,76.8219729735,0.0,25.5240853573,30.610668775,227.394405412,44.3691611218,3.33212,179.69312429
 06/15  01:00:00,176.216949434,34.0406457816,67.884696298,0.0,19.418418834,29.3649097162,182.725667039,41.4440116397,3.33212,137.949535399
 06/15  02:00:00,163.421377441,34.0406457816,63.0467617718,0.0,12.7620426787,28.1191506574,180.577079641,39.3100405534,3.33212,137.934919087
 06/15  03:00:00,160.134037247,34.0406457816,59.8033636298,0.0,12.7620426787,28.1191506574,171.270355607,36.5795869361,3.33212,131.358648671
 06/15  04:00:00,165.695370039,34.0406457816,58.7801007537,0.0,12.7620426787,28.1191506574,226.355712937,36.4756191417,3.33212,186.547973796
 06/15  05:00:00,196.448526353,34.0406457816,67.4761879924,0.0,25.5240853573,30.610668775,353.977313632,33.1248581116,8.3303,312.52215552
 06/15  06:00:00,308.507994231,35.4361690965,91.3015773703,0.0,51.0481707146,78.1489452969,586.280176241,25.7130772817,16.6606,543.906498959
 06/15  07:00:00,365.245926976,37.2055228577,89.0387275387,0.0,64.3609230253,109.708623606,766.245575654,20.3483971639,24.9909,720.90627849
 06/15  08:00:00,322.847507893,37.2227516542,88.6322739382,0.0,51.0481707146,80.7689615957,589.195549533,4.90515884487,33.3212,550.969190689
 06/15  09:00:00,297.281452859,37.8743381022,90.0064190668,0.0,51.0481707146,71.0224615957,482.559298457,0.568801446229,66.8089,415.181597011
 06/15  10:00:00,249.778409876,38.087207867,90.6347699077,0.0,32.1804615127,65.7244621605,408.203175085,2.20100874631,83.4695,322.532666339
 06/15  11:00:00,251.040274876,38.1876497913,90.9296632991,0.0,32.1804615127,65.7244621605,329.970720297,2.57951974398,83.4695,243.921700553
 06/15  12:00:00,250.394333122,38.2685677916,90.8212520766,0.0,32.1804615127,65.7244621605,322.787170984,2.59534804994,83.4695,236.722322934
 06/15  13:00:00,240.451559549,38.1690176032,90.6204449908,0.0,32.1804615127,55.9779621605,313.552158047,2.58309555816,75.1392,235.829862489
 06/15  14:00:00,240.787236594,38.209313369,90.8338273619,0.0,32.1804615127,55.9779621605,304.792335266,2.64779932025,66.8089,235.335635946
 06/15  15:00:00,240.374741539,38.2516427777,90.2982926091,0.0,32.1804615127,55.9779621605,313.032714486,2.57337393327,75.1392,235.320140553
 06/15  16:00:00,269.113628201,38.0756243204,89.9120644754,0.0,32.1804615127,60.9114621605,280.021056975,0.974856315801,91.7998,187.246400659
 06/15  17:00:00,303.042147248,37.3381895573,89.4302554944,0.0,32.1804615127,77.5397301883,324.413248429,2.60344468582,49.9818,271.828003743
 06/15  18:00:00,355.520687906,37.4983777289,87.9642964643,0.0,77.122965704,86.2600435998,553.912804931,3.02023659291,49.9818,500.910768338
 06/15  19:00:00,361.854212439,37.6045820457,86.7098281875,0.0,102.647051061,80.1663183927,408.733817819,2.9890036653,33.3212,372.423614154
 06/15  20:00:00,398.069915342,37.6079202801,86.6052169013,0.0,115.40909374,92.7192997104,402.417699161,3.27325875527,33.3212,365.823240406
 06/15  21:00:00,379.298702175,37.7395549145,85.9939010954,0.0,102.647051061,94.1340635361,574.06710989,3.55579921029,24.9909,545.520410679
 06/15  22:00:00,314.326015207,37.7969111372,87.842640789,0.0,77.122965704,65.871452062,428.595434446,4.79637106382,16.6606,407.138463382
 06/15  23:00:00,248.814501808,37.6334025883,90.8973551245,0.0,38.286128036,48.4199368926,247.809484767,6.80520642062,8.3303,232.673978347
 06/15  24:00:00,183.440244024,33.9409655448,67.535997621,0.0,25.5240853573,30.610668775,183.325961534,0.363362070205,3.33212,179.630479464
 06/16  01:00:00,192.665787197,34.5390469655,83.4039316327,0.0,19.418418834,29.3649097162,142.880410908,1.63285498447,3.33212,137.915435924
 06/16  02:00:00,180.838838298,34.5390469655,79.6023825851,0.0,12.7620426787,28.1191506574,145.420378706,5.89066096702,3.33212,136.197597739
 06/16  03:00:00,158.219931447,33.5422445977,58.3524149464,0.0,12.7620426787,28.1191506574,163.432383043,27.0694092504,3.33212,133.030853793
 06/16  04:00:00,170.559513375,33.7083783256,63.2757784625,0.0,12.7620426787,28.1191506574,232.815370861,43.0034448201,3.33212,186.479806041
 06/16  05:00:00,201.569049334,34.3729132375,71.5135232941,0.0,25.5240853573,30.610668775,366.639965082,48.9699219392,8.3303,309.339743143
 06/16  06:00:00,310.745018436,36.0342505172,92.0860376738,0.0,51.0481707146,78.1489452969,601.496867439,42.7981581924,16.6606,542.038109247
 06/16  07:00:00,366.136262925,37.2485539501,88.7401229267,0.0,64.3609230253,109.708623606,782.194736443,36.8673499072,24.9909,720.336486536
 06/16  08:00:00,324.517152326,37.2438203006,89.763338069,0.0,51.0481707146,80.7689615957,595.779298026,12.3750730199,33.3212,550.083025007
 06/16  09:00:00,297.89429869,37.8965535838,91.1033756892,0.0,51.0481707146,71.0224615957,483.860410045,2.06582192859,66.8089,414.985688117
 06/16  10:00:00,249.997706507,38.106929237,91.7859702652,0.0,32.1804615127,65.7244621605,410.389685044,2.41934565156,83.4695,324.500839393
 06/16  11:00:00,250.938316505,38.2055119337,91.7267940196,0.0,32.1804615127,65.7244621605,323.15062078,2.91259786808,83.4695,236.768522912
 06/16  12:00:00,250.221444333,38.2728898286,91.4585228857,0.0,32.1804615127,65.7244621605,330.13294705,3.02884930241,83.4695,243.634597748
 06/16  13:00:00,240.287039373,38.1771490656,91.0898827416,0.0,32.1804615127,55.9779621605,313.922560105,3.05355197149,75.1392,235.729808133
 06/16  14:00:00,240.061949869,38.2196322757,90.7745774177,0.0,32.1804615127,55.9779621605,305.106168532,3.07040510353,66.8089,235.226863428
 06/16  15:00:00,239.67901898,38.2615910462,90.3940723078,0.0,32.1804615127,55.9779621605,311.8316118,2.96366091302,75.1392,233.728750887
 06/16  16:00:00,268.428295828,38.0642637635,90.0632466074,0.0,32.1804615127,60.9114621605,274.516369791,1.08274189621,91.7998,181.633827895
 06/16  17:00:00,302.206487249,37.3099206825,89.6615293519,0.0,32.1804615127,77.5397301883,331.623741751,3.00567589699,49.9818,278.636265854
 06/16  18:00:00,354.808673358,37.4423725761,88.3118783782,0.0,77.122965704,86.2600435998,552.608888517,3.71588828981,49.9818,498.911200227
 06/16  19:00:00,362.001501108,37.5321663265,88.5326430941,0.0,102.647051061,80.1663183927,406.547794102,3.46025944793,33.3212,369.766334654
 06/16  20:00:00,397.028393615,37.5146937867,90.3791148226,0.0,115.40909374,92.7192997104,410.915032523,9.71998920702,33.3212,367.873843316
 06/16  21:00:00,383.445664353,37.5807122672,92.4477656553,0.0,102.647051061,94.1340635361,604.307590608,38.0061379996,24.9909,541.310552608
 06/16  22:00:00,317.45226035,37.5963038218,92.6454830904,0.0,77.122965704,65.871452062,508.271193818,81.2792902969,16.6606,410.331303521
 06/16  23:00:00,238.722782694,37.492786635,81.9917172957,0.0,38.286128036,48.4199368926,369.703178371,135.570145099,8.3303,225.802733272
 06/16  24:00:00,187.088354144,34.0406457816,71.5536167301,0.0,25.5240853573,30.610668775,250.158190281,67.2561638371,3.33212,179.569906444
 06/17  01:00:00,191.015850999,34.0406457816,73.16934453,0.0,27.7269238854,30.610668775,200.560617501,59.3543494041,3.33212,137.874148097
 06/17  02:00:00,185.565573142,32.0470410459,87.0449043602,0.0,12.7620426787,28.1191506574,195.270999872,54.0774563553,3.33212,137.861423517
 06/17  03:00:00,165.30144933,33.0438434138,65.889310835,0.0,12.7620426787,28.1191506574,188.082143281,46.8899352494,3.33212,137.860088032
 06/17  04:00:00,166.241925238,34.0406457816,59.2672869686,0.0,12.7620426787,28.1191506574,222.586266101,39.7470766688,3.33212,179.507069432
 06/17  05:00:00,171.546577934,33.5422445977,58.3844776802,0.0,12.7620426787,28.1191506574,270.104941833,36.072640992,8.3303,225.702000841
 06/17  06:00:00,259.805235882,35.6355295701,74.8518945984,0.0,42.6918050922,54.3732441037,365.82665997,29.6349668708,16.6606,319.5310931
 06/17  07:00:00,322.816309845,37.2265067165,91.9928464646,0.0,42.6918050922,86.1019271793,618.980368113,55.5630355569,24.9909,538.426432557
 06/17  08:00:00,360.842314883,37.2450651747,88.8714265398,0.0,57.6566862989,112.030105488,828.63133833,31.058277915,33.3212,764.251860415
 06/17  09:00:00,316.23341961,37.8846344998,90.6737608076,0.0,57.6566862989,83.6599452969,629.372115374,17.82540494,66.8089,544.737810434
 06/17  10:00:00,263.001984433,38.1133873433,91.2657654326,0.0,42.6918050922,68.9656133826,506.512765028,9.14480075632,83.4695,413.898464271
 06/17  11:00:00,256.442966651,38.2152032782,92.7655710185,0.0,34.9340096728,67.7198543238,418.754454395,3.84786799322,83.4695,331.437086402
 06/17  12:00:00,255.434507163,38.2974181604,92.4092420728,0.0,34.9340096728,67.7198543238,327.410981068,3.2103746692,83.4695,240.731106398
 06/17  13:00:00,245.717969371,38.1799869058,92.4501166862,0.0,34.9340096728,57.9733543238,319.000085036,3.38977502408,75.1392,240.471110012
 06/17  14:00:00,245.454646468,38.2170171203,91.9401318743,0.0,34.9340096728,57.9733543238,306.401533116,3.47865165257,66.8089,236.113981463
 06/17  15:00:00,245.000983194,38.2563017845,91.2981078767,0.0,34.9340096728,57.9733543238,314.774518558,3.5234738169,75.1392,236.111844741
 06/17  16:00:00,273.766587491,37.9855439173,90.9727114281,0.0,34.9340096728,62.9068543238,282.92245743,3.65076903897,91.7998,187.471888391
 06/17  17:00:00,300.43833091,37.2683095021,90.6445952114,0.0,34.9340096728,72.2186844194,289.897075777,5.45488405832,49.9818,234.460391719
 06/17  18:00:00,365.683674244,37.523027876,89.3367295904,0.0,87.0357390804,86.2600435998,334.553967134,4.2318798201,49.9818,280.340287314
 06/17  19:00:00,360.624036416,37.3031339822,90.3605734511,0.0,102.000620287,77.6748002752,409.092564125,7.32350908903,33.3212,368.447855036
 06/17  20:00:00,381.870892639,37.2486207517,92.7548981826,0.0,102.000620287,88.9820225341,420.609237401,19.8151473058,33.3212,367.472890096
 06/17  21:00:00,379.679404456,37.3354303741,91.9906523488,0.0,102.000620287,91.6425454185,430.001861913,36.9902885399,24.9909,368.020673373
 06/17  22:00:00,326.056233284,37.2465416813,91.5944430852,0.0,87.0357390804,65.871452062,620.099708745,68.1987356582,16.6606,535.240373087
 06/17  23:00:00,249.26810861,37.1599261862,88.5070743719,0.0,42.6918050922,48.4199368926,417.148447873,93.1511837349,8.3303,315.666964138
 06/17  24:00:00,191.432557922,33.2432038873,74.4878958726,0.0,27.7269238854,30.610668775,245.709692509,60.9085368005,3.33212,181.469035709
 06/18  01:00:00,190.87352718,33.0438434138,64.8226129794,0.0,34.4311606118,33.1021868926,200.708162866,59.2746443703,3.33212,138.101398496
 06/18  02:00:00,165.980602446,32.0470410459,58.5178026331,0.0,19.466279405,30.610668775,193.67608907,52.2584538809,3.33212,138.085515189
 06/18  03:00:00,161.987936522,31.0502386781,55.4442602849,0.0,19.466279405,30.610668775,186.077730898,44.672659222,3.33212,138.072951675
 06/18  04:00:00,171.878354145,34.0406457816,55.8453171458,0.0,19.466279405,30.610668775,221.451060908,38.6713007486,3.33212,179.447640159
 06/18  05:00:00,195.781570529,32.0470410459,74.8900727751,0.0,19.466279405,30.610668775,265.084946718,30.6880367369,8.3303,226.066609981
 06/18  06:00:00,277.981091366,36.0342505172,92.6239193758,0.0,42.6918050922,54.3732441037,361.81873115,24.357033792,16.6606,320.801097358
 06/18  07:00:00,331.837416492,37.5317461536,91.6699763405,0.0,49.3960418185,88.5934452969,597.02351882,31.2565470762,24.9909,540.776071744
 06/18  08:00:00,359.995487371,37.3029530564,87.7015130885,0.0,57.6566862989,112.030105488,810.233866802,13.7792063919,33.3212,763.13346041
 06/18  09:00:00,305.578877142,37.940099136,87.7395246475,0.0,50.9524495726,81.1684271793,615.513098832,0.499911188833,66.8089,548.204287643
 06/18  10:00:00,262.813067084,38.2842308121,89.4733682548,0.0,42.6918050922,68.9656133826,500.547408023,1.59555253165,83.4695,415.482355492
 06/18  11:00:00,259.300843389,38.2876718019,89.9997392836,0.0,38.286128036,68.9656133826,410.758288434,2.04931734032,83.4695,325.239471093
 06/18  12:00:00,258.663616366,38.3503441104,89.9823722659,0.0,38.286128036,68.9656133826,321.550718518,2.05671683002,83.4695,236.024501688
 06/18  13:00:00,239.646247082,38.1954989528,90.0043177523,0.0,31.5818913096,56.727595265,318.283252491,2.86287617529,75.1392,240.281176316
 06/18  14:00:00,239.651550324,38.2131453747,89.9244177233,0.0,31.5818913096,56.727595265,300.603272653,3.05809530429,66.8089,230.736277349
 06/18  15:00:00,239.469388715,38.2516646222,89.6583817193,0.0,31.5818913096,56.727595265,313.349847322,3.22096550735,75.1392,234.989681815
 06/18  16:00:00,268.517285567,38.0135692923,89.7499294522,0.0,31.5818913096,61.661095265,282.101577286,3.27651877704,91.7998,187.025258509
 06/18  17:00:00,294.739339873,37.2552791104,88.9251462133,0.0,31.5818913096,70.9729253606,284.411077255,5.49960758175,49.9818,228.929669673
 06/18  18:00:00,358.690198535,37.3044301059,91.5028567136,0.0,80.3315023541,83.7685254822,332.368296639,4.76166925175,49.9818,277.624827387
 06/18  19:00:00,359.379551745,37.2490546689,88.4704583579,0.0,102.000620287,77.6748002752,406.455550605,5.88123193078,33.3212,367.253118674
 06/18  20:00:00,390.620920482,37.2192966543,91.5320767486,0.0,108.704857014,91.4735406516,415.586655658,16.9572943706,33.3212,365.308161287
 06/18  21:00:00,370.227387165,37.4424054102,91.1719939906,0.0,95.2963835608,89.1510273009,409.956106996,22.4386869441,24.9909,362.526520052
 06/18  22:00:00,316.707107658,37.3730483094,90.9552936381,0.0,80.3315023541,63.3799339444,578.155178262,23.8117676413,16.6606,537.682810621
 06/18  23:00:00,254.389109867,37.3096909147,93.2811278305,0.0,42.6918050922,48.4199368926,348.141747933,30.090459693,8.3303,309.72098824
 06/18  24:00:00,211.158979244,33.7416050712,84.2271319845,0.0,34.4311606118,33.1021868926,217.374090927,32.8109362243,3.33212,181.231034703
 06/19  01:00:00,181.896820583,33.0438434138,74.5733608338,0.0,19.418418834,29.3649097162,168.523701268,28.7553541963,3.33212,136.436227072
 06/19  02:00:00,170.313833645,34.0406457816,69.9437827916,0.0,12.7620426787,28.1191506574,172.450124867,31.3232861557,3.33212,137.794718711
 06/19  03:00:00,165.979157582,34.0406457816,65.6368264147,0.0,12.7620426787,28.1191506574,173.305851055,34.3140085372,3.33212,135.659722518
 06/19  04:00:00,171.001759939,34.0406457816,64.1111300404,0.0,12.7620426787,28.1191506574,219.233027978,34.2863903019,3.33212,181.614517676
 06/19  05:00:00,199.768975641,34.0406457816,70.8271546775,0.0,25.5240853573,30.610668775,350.866496327,33.879092014,8.3303,308.657104313
 06/19  06:00:00,308.37692345,35.236808623,91.4624039641,0.0,51.0481707146,78.1489452969,584.082221575,28.3945126395,16.6606,539.027108936
 06/19  07:00:00,365.650579409,37.0985751295,89.6766173541,0.0,64.3609230253,109.708623606,776.63093254,33.1198762768,24.9909,718.520156263
 06/19  08:00:00,325.149220122,37.0676772069,91.8153746145,0.0,51.0481707146,80.7689615957,610.257169085,29.6943704736,33.3212,547.241598612
 06/19  09:00:00,298.857374987,37.8491330654,93.0218047719,0.0,51.0481707146,71.0224615957,499.056415774,20.2836288852,66.8089,411.963886889
 06/19  10:00:00,248.731119279,37.9445416944,91.5877483794,0.0,32.1804615127,65.7244621605,422.0670956,16.4249314391,83.4695,322.172664161
 06/19  11:00:00,237.681850599,38.0413115812,79.8574309616,0.0,32.1804615127,65.7244621605,337.233620361,17.3451793694,83.4695,236.418940992
 06/19  12:00:00,227.802626375,38.1070697062,70.6821224622,0.0,32.1804615127,65.7244621605,340.932323854,21.5761527103,83.4695,235.886671143
 06/19  13:00:00,212.941308206,38.1180364759,65.5375046092,0.0,32.1804615127,55.9779621605,346.238396521,35.7167485648,75.1392,235.382447956
 06/19  14:00:00,220.194824601,38.1624615734,72.6687799725,0.0,32.1804615127,55.9779621605,329.257477034,27.5712565443,66.8089,234.877320489
 06/19  15:00:00,241.345947595,38.2010768767,93.3263838823,0.0,32.1804615127,55.9779621605,324.354869073,14.3288305751,75.1392,234.886838497
 06/19  16:00:00,268.881268281,37.8422869453,91.906254762,0.0,32.1804615127,60.9114621605,288.233052739,12.5697680768,91.7998,183.863484663
 06/19  17:00:00,291.183690622,37.144240895,80.0811358932,0.0,32.1804615127,77.5397301883,341.273396981,17.4073225147,49.9818,273.884274466
 06/19  18:00:00,352.597180563,37.1875442292,87.6554261648,0.0,77.122965704,86.2600435998,581.521992558,35.0234856665,49.9818,496.516706891
 06/19  19:00:00,365.570912149,37.0875982178,93.1295841473,0.0,102.647051061,80.1663183927,450.359832331,48.3057277478,33.3212,368.732904583
