Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  20:00:00,398.066047181,37.0730494734,91.8820938823,0.0,115.40909374,92.7192997104,451.540647196,51.3907190331,33.3212,366.828728163
 06/19  21:00:00,381.642081325,37.1380753988,90.5249800882,0.0,102.647051061,94.1340635361,626.288078089,63.0147454108,24.9909,538.282432679
 06/19  22:00:00,317.302572759,37.248196569,92.6671402249,0.0,77.122965704,65.871452062,510.628736692,84.9967321402,16.6606,408.971404551
 06/19  23:00:00,231.33918161,37.1970508654,74.9151916704,0.0,38.286128036,48.4199368926,335.023049427,101.215183225,8.3303,225.477566202
 06/19  24:00:00,176.058649279,31.0502386781,63.3241158129,0.0,25.5240853573,30.610668775,245.071163288,62.3729451174,3.33212,179.366098171
 06/20  01:00:00,161.946703551,31.0502386781,56.6149880151,0.0,19.418418834,29.3649097162,194.063687814,53.2899551394,3.33212,137.441612674
 06/20  02:00:00,154.924379802,34.0406457816,54.5478847215,0.0,12.7620426787,28.1191506574,177.301414817,42.4640695749,3.33212,131.505225242
 06/20  03:00:00,150.908028142,32.0470410459,52.5360028601,0.0,12.7620426787,28.1191506574,179.591407507,38.5143538871,3.33212,137.74493362
 06/20  04:00:00,159.757325915,33.0438434138,53.2770672748,0.0,12.7620426787,28.1191506574,218.51929248,35.8699473459,3.33212,179.317225134
 06/20  05:00:00,191.123260373,33.7083783256,61.9053061389,0.0,25.5240853573,30.610668775,352.873058288,32.29566304,8.3303,312.247095248
 06/20  06:00:00,308.821907045,35.8348900437,90.6444933734,0.0,51.0481707146,78.1489452969,585.072524624,29.0908460174,16.6606,539.321078607
 06/20  07:00:00,367.493027956,37.0729750459,90.6133923166,0.0,64.3609230253,109.708623606,773.082384408,38.3120475665,24.9909,709.779436842
 06/20  08:00:00,326.899760631,37.0510893597,92.9069676331,0.0,51.0481707146,80.7689615957,602.297842602,22.8206177351,33.3212,546.156024867
 06/20  09:00:00,298.325382023,37.8461425323,92.3627677903,0.0,51.0481707146,71.0224615957,489.375685444,11.9476400872,66.8089,410.619145357
 06/20  10:00:00,250.946254534,37.9607544766,93.3789538573,0.0,32.1804615127,65.7244621605,420.055698038,9.0488699993,83.4695,327.537328038
 06/20  11:00:00,252.688595663,38.0762979532,94.1760012248,0.0,32.1804615127,65.7244621605,326.986390301,5.84948021245,83.4695,237.667410088
 06/20  12:00:00,252.039263573,38.1449807395,93.8777591902,0.0,32.1804615127,65.7244621605,323.680212069,4.44482471245,83.4695,235.765887356
 06/20  13:00:00,242.041595641,38.1280069535,93.3420364354,0.0,32.1804615127,55.9779621605,314.920441252,4.52089896193,75.1392,235.26034229
 06/20  14:00:00,241.809577699,38.173773921,92.8904981558,0.0,32.1804615127,55.9779621605,306.207794805,4.61323231493,66.8089,234.78566249
 06/20  15:00:00,241.232230074,38.2164384138,91.9931556765,0.0,32.1804615127,55.9779621605,308.42356724,4.3286873151,75.1392,228.955679925
 06/20  16:00:00,269.786456676,37.9374997381,91.4071947686,0.0,32.1804615127,60.9114621605,279.207754658,1.97833038258,91.7998,185.429624275
 06/20  17:00:00,303.387449826,37.2318017363,90.6466862749,0.0,32.1804615127,77.5397301883,327.867911207,4.28505825587,49.9818,273.601052951
 06/20  18:00:00,355.736985871,37.3257390547,88.9472583918,0.0,77.122965704,86.2600435998,550.806227359,4.86986558794,49.9818,495.954561771
 06/20  19:00:00,363.063505767,37.3728552555,89.5272867495,0.0,102.647051061,80.1663183927,404.336748006,4.66603876859,33.3212,366.349509238
 06/20  20:00:00,398.183814735,37.3820005348,91.603310445,0.0,115.40909374,92.7192997104,414.065973673,16.1373442301,33.3212,364.607429443
 06/20  21:00:00,381.977310811,37.4565300677,90.7646065229,0.0,102.647051061,94.1340635361,601.962600629,39.4314444406,24.9909,537.540256188
 06/20  22:00:00,316.881569017,37.5046579655,91.9489508587,0.0,77.122965704,65.871452062,480.274021326,55.3380252521,16.6606,408.275396074
 06/20  23:00:00,238.240485705,37.4271298807,81.5810735354,0.0,38.286128036,48.4199368926,301.908150844,68.2035156522,8.3303,225.374335191
 06/20  24:00:00,184.247617354,34.0406457816,68.5575473826,0.0,25.5240853573,30.610668775,244.819407607,62.1795219583,3.33212,179.307765648
 06/21  01:00:00,167.501451115,33.0438434138,60.1302892686,0.0,19.418418834,29.3649097162,198.064333398,57.0132537408,3.33212,137.718959657
 06/21  02:00:00,153.489931778,32.0470410459,55.1276327692,0.0,12.7620426787,28.1191506574,189.603087148,52.5423491993,3.33212,133.728617949
 06/21  03:00:00,151.980729199,34.0406457816,51.6767321364,0.0,12.7620426787,28.1191506574,186.907865941,48.4378563705,3.33212,135.13788957
 06/21  04:00:00,159.005903884,34.0406457816,52.1198736423,0.0,12.7620426787,28.1191506574,226.261278945,43.6695101669,3.33212,179.259648778
 06/21  05:00:00,189.506322636,33.5422445977,61.0421910057,0.0,25.5240853573,30.610668775,362.91154617,39.1443779839,8.3303,315.436868186
 06/21  06:00:00,309.458681653,35.6355295701,92.0671928996,0.0,51.0481707146,78.1489452969,584.897664382,32.4624839467,16.6606,535.774580435
 06/21  07:00:00,366.49030562,37.151991497,90.2267289657,0.0,64.3609230253,109.708623606,787.00342608,51.1692415743,24.9909,710.843284506
 06/21  08:00:00,325.436268314,37.1787435857,91.9275354168,0.0,51.0481707146,80.7689615957,601.960255998,22.9681660464,33.3212,545.670889952
 06/21  09:00:00,296.693332621,37.8546234977,90.1563160159,0.0,51.0481707146,71.0224615957,481.181842251,4.89685065686,66.8089,409.476091594
 06/21  10:00:00,250.555738324,38.0383533521,92.0902286813,0.0,32.1804615127,65.7244621605,412.40598621,3.28078023716,83.4695,325.655705973
 06/21  11:00:00,251.950375535,38.142113086,92.3472198488,0.0,32.1804615127,65.7244621605,323.324608109,3.66697184502,83.4695,236.188136264
 06/21  12:00:00,251.084489453,38.2127072192,91.952815111,0.0,32.1804615127,65.7244621605,322.849636613,3.72644394446,83.4695,235.653692669
 06/21  13:00:00,241.299047755,38.151062611,91.7585753657,0.0,32.1804615127,55.9779621605,314.009113498,3.71285069496,75.1392,235.157062803
 06/21  14:00:00,241.132870103,38.196351185,91.4238936887,0.0,32.1804615127,55.9779621605,304.446677818,3.74797784366,66.8089,233.889799975
 06/21  15:00:00,241.083853051,38.2370834676,91.4846851422,0.0,32.1804615127,55.9779621605,306.83872986,3.59341491444,75.1392,228.106114946
 06/21  16:00:00,269.220010416,38.0228119188,90.5398090306,0.0,32.1804615127,60.9114621605,280.058438467,1.45062442667,91.7998,186.80801404
 06/21  17:00:00,303.093476981,37.3019620562,90.050539547,0.0,32.1804615127,77.5397301883,323.484768014,3.46966061148,49.9818,270.033307403
 06/21  18:00:00,355.160088685,37.4329189593,87.9943261441,0.0,77.122965704,86.2600435998,548.956655148,4.00320390654,49.9818,494.971651241
 06/21  19:00:00,362.259608158,37.538640483,87.6400349829,0.0,102.647051061,80.1663183927,404.98809675,3.56877428963,33.3212,368.09812246
 06/21  20:00:00,396.852231164,37.5313782274,89.3740025014,0.0,115.40909374,92.7192997104,404.957273262,5.45373578202,33.3212,366.18233748
 06/21  21:00:00,381.404519334,37.5979744634,89.5548153267,0.0,102.647051061,94.1340635361,579.279119461,17.9907806126,24.9909,536.297438849
 06/21  22:00:00,316.973850431,37.6291409161,91.8155675985,0.0,77.122965704,65.871452062,453.325984367,28.5960210094,16.6606,408.069363358
 06/21  23:00:00,245.423655328,37.5315888266,88.6048011916,0.0,38.286128036,48.4199368926,273.243650782,39.6481838224,8.3303,225.26516696
 06/21  24:00:00,193.655449769,33.2432038873,78.6588654375,0.0,25.5240853573,30.610668775,219.761140661,37.187154031,3.33212,179.24186663
 06/22  01:00:00,178.741620514,34.0406457816,70.4109904582,0.0,19.418418834,29.3649097162,168.454992124,33.9913540694,3.33212,131.131518055
 06/22  02:00:00,164.717204307,34.0406457816,64.3571583222,0.0,12.7620426787,28.1191506574,176.651776746,35.6297811689,3.33212,137.689875577
 06/22  03:00:00,160.147500975,34.0406457816,59.8206644212,0.0,12.7620426787,28.1191506574,175.658749798,37.2447233151,3.33212,135.081906483
 06/22  04:00:00,166.463792885,34.0406457816,59.5682923731,0.0,12.7620426787,28.1191506574,220.005201739,34.7394361706,3.33212,181.933645569
 06/22  05:00:00,197.487970641,34.3729132375,68.1880909276,0.0,25.5240853573,30.610668775,349.268559832,32.9878077874,8.3303,307.950452044
 06/22  06:00:00,309.246161715,36.0342505172,91.4431516914,0.0,51.0481707146,78.1489452969,579.461513309,29.2658697496,16.6606,533.535043559
 06/22  07:00:00,365.310443214,37.1925385925,89.1155511737,0.0,64.3609230253,109.708623606,765.276081707,24.1893239959,24.9909,716.095857711
 06/22  08:00:00,322.958630739,37.2183821431,88.7493703067,0.0,51.0481707146,80.7689615957,581.716017236,5.28554647438,33.3212,543.109270761
 06/22  09:00:00,297.303944555,37.8703099004,90.034577466,0.0,51.0481707146,71.0224615957,478.083797406,0.637749115293,66.8089,410.63714829
 06/22  10:00:00,249.767514608,38.086362169,90.6215298132,0.0,32.1804615127,65.7244621605,407.313193726,2.41986374738,83.4695,321.423829979
 06/22  11:00:00,250.953104448,38.2022596007,90.7407078219,0.0,32.1804615127,65.7244621605,322.205279123,2.67092641713,83.4695,236.064852706
 06/22  12:00:00,250.429512875,38.282997746,90.742740483,0.0,32.1804615127,65.7244621605,321.737113492,2.71502135998,83.4695,235.552592132
 06/22  13:00:00,240.223690457,38.1720178987,90.338695024,0.0,32.1804615127,55.9779621605,312.933902997,2.74663539894,75.1392,235.048067598
 06/22  14:00:00,240.078784175,38.2107865451,90.1485486541,0.0,32.1804615127,55.9779621605,302.405342686,2.77159569166,66.8089,232.824846994
 06/22  15:00:00,240.512654177,38.2518364414,90.6678480302,0.0,32.1804615127,55.9779621605,306.772941407,2.67945689754,75.1392,228.95428451
 06/22  16:00:00,268.481447255,38.0964499352,89.6065383744,0.0,32.1804615127,60.9114621605,279.594253547,1.05190438929,91.7998,186.742549158
 06/22  17:00:00,302.284904664,37.3566881256,89.1233098124,0.0,32.1804615127,77.5397301883,322.65950085,2.77921843991,49.9818,269.89848241
 06/22  18:00:00,354.553611326,37.5146907168,87.2726569835,0.0,77.122965704,86.2600435998,547.459831624,3.28975145118,49.9818,494.188280173
 06/22  19:00:00,361.766606963,37.6040748303,87.0546850787,0.0,102.647051061,80.1663183927,404.169843228,3.14898263882,33.3212,367.69966059
 06/22  20:00:00,395.494174584,37.5938671426,87.5749340409,0.0,115.40909374,92.7192997104,402.045505762,3.46162862666,33.3212,365.262677135
 06/22  21:00:00,379.60095907,37.6708089636,86.9724707565,0.0,102.647051061,94.1340635361,566.884556918,5.89700484988,24.9909,535.996652068
 06/22  22:00:00,317.249339788,37.7075689885,91.6948586888,0.0,77.122965704,65.871452062,437.136588727,17.3019518625,16.6606,403.174036864
 06/22  23:00:00,248.838379736,37.5784732174,91.9293225693,0.0,38.286128036,48.4199368926,256.086950855,24.5539258843,8.3303,223.202724971
 06/22  24:00:00,200.914617434,33.7416050712,85.3970904434,0.0,25.5240853573,30.610668775,206.18888527,19.7738185914,3.33212,183.082946679
 06/23  01:00:00,186.371098303,34.5390469655,77.5426747524,0.0,19.418418834,29.3649097162,158.723057652,23.103900434,3.33212,132.287037218
 06/23  02:00:00,173.746413312,34.5390469655,72.8901005968,0.0,12.7620426787,28.1191506574,165.854483165,24.8775764983,3.33212,137.644786667
 06/23  03:00:00,168.800584002,33.5422445977,68.9634774604,0.0,12.7620426787,28.1191506574,165.475285845,31.0503281561,3.33212,131.092837689
 06/23  04:00:00,174.627414267,33.3761108697,67.7176794378,0.0,12.7620426787,28.1191506574,214.470566078,32.0051109694,3.33212,179.133335109
 06/23  05:00:00,206.692917634,34.2067795096,76.8660686513,0.0,25.5240853573,30.610668775,351.477818852,29.3337160587,8.3303,313.813802793
 06/23  06:00:00,310.069885054,36.0342505172,91.5279694899,0.0,51.0481707146,78.1489452969,574.674385558,22.5096093229,16.6606,535.504176235
 06/23  07:00:00,364.780213807,37.1917929659,87.1708726644,0.0,64.3609230253,109.708623606,743.962410118,10.5606750488,24.9909,708.41083507
 06/23  08:00:00,324.460353046,37.201028459,88.8881612157,0.0,51.0481707146,80.7689615957,579.05571384,1.82988735899,33.3212,543.904626481
 06/23  09:00:00,296.816652892,37.8726986036,89.1592896247,0.0,51.0481707146,71.0224615957,474.539347591,0.474262780581,66.8089,407.25618481
 06/23  10:00:00,249.105668081,38.0756407071,89.7219020727,0.0,32.1804615127,65.7244621605,409.246907349,1.89977067596,83.4695,323.877636673
 06/23  11:00:00,250.120235407,38.2059444007,89.9729676799,0.0,32.1804615127,65.7244621605,322.677374479,2.29967527243,83.4695,236.908199206
 06/23  12:00:00,249.897255085,38.252048491,90.6043548361,0.0,32.1804615127,65.7244621605,321.573535285,2.65236045519,83.4695,235.451674829
 06/23  13:00:00,240.257377094,38.1568310451,91.0938938385,0.0,32.1804615127,55.9779621605,311.511097095,2.80403427054,75.1392,233.567862824
 06/23  14:00:00,240.523270295,38.1954127441,91.4250286583,0.0,32.1804615127,55.9779621605,298.263925325,2.9803558642,66.8089,228.474669461
 06/23  15:00:00,239.988816529,38.2383902992,90.5764259906,0.0,32.1804615127,55.9779621605,312.382990031,2.80839014797,75.1392,234.435399883
 06/23  16:00:00,269.050163734,38.0199508964,90.8401405486,0.0,32.1804615127,60.9114621605,272.593574462,1.03569453705,91.7998,179.758079925
 06/23  17:00:00,303.04654678,37.2554689885,90.8137239235,0.0,32.1804615127,77.5397301883,330.693984892,3.30289625028,49.9818,277.409288642
 06/23  18:00:00,357.171183233,37.3266207224,90.3781750522,0.0,77.122965704,86.2600435998,550.282000915,7.21080439808,49.9818,493.089396516
 06/23  19:00:00,363.75512272,37.3959816478,89.6200957,0.0,102.647051061,80.1663183927,403.203862917,6.97216090008,33.3212,362.910502017
 06/23  20:00:00,398.308801428,37.3926061346,91.1591248065,0.0,115.40909374,92.7192997104,409.162355773,14.3278564454,33.3212,361.513299328
 06/23  21:00:00,382.326028103,37.4599109079,91.0683047765,0.0,102.647051061,94.1340635361,585.492049442,26.0634594397,24.9909,534.437690003
 06/23  22:00:00,316.563030807,37.4937630286,91.5917348669,0.0,77.122965704,65.871452062,473.777136181,50.0517898621,16.6606,407.064746319
 06/23  23:00:00,242.199437886,37.4119661927,85.5037842407,0.0,38.286128036,48.4199368926,301.696918562,68.3099961924,8.3303,225.05662237
 06/23  24:00:00,190.005438681,34.0406457816,74.2923518896,0.0,25.5240853573,30.610668775,235.939978541,53.4955742055,3.33212,179.112284336
 06/24  01:00:00,182.855611384,32.0470410459,66.8711210505,0.0,27.7269238854,30.610668775,184.893702869,50.5041939438,3.33212,131.057388925
 06/24  02:00:00,160.225957318,33.0438434138,60.8505542479,0.0,12.7620426787,28.1191506574,187.354571133,46.4108181402,3.33212,137.611632992
 06/24  03:00:00,157.592816277,34.0406457816,57.2658631834,0.0,12.7620426787,28.1191506574,176.840896582,41.9058886881,3.33212,131.602887894
 06/24  04:00:00,164.245191083,34.0406457816,57.3525837569,0.0,12.7620426787,28.1191506574,220.177843898,36.6553807591,3.33212,180.190343139
 06/24  05:00:00,173.545215771,34.0406457816,59.9698921671,0.0,12.7620426787,28.1191506574,262.286557178,30.8288885032,8.3303,223.127368675
 06/24  06:00:00,265.216401292,35.0374481494,81.0016873822,0.0,42.6918050922,54.3732441037,357.234273031,22.7425177286,16.6606,317.831155302
 06/24  07:00:00,322.178776408,37.2737846497,91.6292721081,0.0,42.6918050922,86.1019271793,574.346595238,17.7784185645,24.9909,531.577276674
 06/24  08:00:00,358.527568943,37.2906167466,86.0593949246,0.0,57.6566862989,112.030105488,796.391148236,4.65826766024,33.3212,758.411680576
 06/24  09:00:00,314.573394305,37.8891573155,87.8228621543,0.0,57.6566862989,83.6599452969,606.379465945,0.535586147976,66.8089,539.034979797
 06/24  10:00:00,262.41174758,38.1320388959,89.419828456,0.0,42.6918050922,68.9656133826,494.552938911,2.04687430685,83.4695,409.036564604
 06/24  11:00:00,254.715943743,38.2442514104,89.8266643423,0.0,34.9340096728,67.7198543238,409.12344493,2.53681041597,83.4695,323.117134514
 06/24  12:00:00,254.220463368,38.3323100112,89.9203665305,0.0,34.9340096728,67.7198543238,322.354024227,2.53027768338,83.4695,236.354246543
 06/24  13:00:00,244.697144275,38.2131737709,90.1149586079,0.0,34.9340096728,57.9733543238,313.563139758,2.60043280333,75.1392,235.823506954
 06/24  14:00:00,244.656147017,38.2118876916,90.0172389088,0.0,34.9340096728,57.9733543238,304.762995464,2.62694762266,66.8089,235.327147841
 06/24  15:00:00,244.417137094,38.2508900426,89.7199310298,0.0,34.9340096728,57.9733543238,313.135241382,2.67935819696,75.1392,235.316683185
 06/24  16:00:00,273.610014459,38.030193003,90.1124965227,0.0,34.9340096728,62.9068543238,281.717185732,2.93771323529,91.7998,186.979672497
 06/24  17:00:00,300.88019401,37.3180467041,90.6131009447,0.0,34.9340096728,72.2186844194,281.044732581,4.72145595457,49.9818,226.341476626
 06/24  18:00:00,365.764282632,37.6273023644,88.8221621697,0.0,87.0357390804,86.2600435998,332.754119278,3.59611221777,49.9818,279.17620706
 06/24  19:00:00,358.701655132,37.3603917367,86.7510795877,0.0,102.000620287,77.6748002752,402.984571467,3.62301668949,33.3212,366.040354778
 06/24  20:00:00,380.37899768,37.2893990956,88.5298923835,0.0,102.000620287,88.9820225341,393.796968145,4.00748322818,33.3212,356.468284917
 06/24  21:00:00,379.446580396,37.3873461944,89.5007928005,0.0,102.000620287,91.6425454185,395.474421495,4.34550719501,24.9909,366.1380143
 06/24  22:00:00,325.775523369,37.2995731859,90.1971017506,0.0,87.0357390804,65.871452062,552.851539715,8.12919957815,16.6606,528.061740137
 06/24  23:00:00,250.527134174,37.2026030277,89.3007846358,0.0,42.6918050922,48.4199368926,345.301384397,20.6281249592,8.3303,316.342959437
 06/24  24:00:00,193.932640688,33.7416050712,76.2768094902,0.0,27.7269238854,30.610668775,203.100757671,20.7036807383,3.33212,179.064956933
 06/25  01:00:00,199.574149405,33.0438434138,73.4515081584,0.0,34.4311606118,33.1021868926,167.333355346,32.7213668938,3.33212,131.279868452
 06/25  02:00:00,175.150360355,32.0470410459,67.4379751509,0.0,19.466279405,30.610668775,180.650592614,39.4799889411,3.33212,137.838483673
 06/25  03:00:00,172.559003944,33.0438434138,63.9347064961,0.0,19.466279405,30.610668775,178.247823074,37.0815412593,3.33212,137.834161815
 06/25  04:00:00,181.431653845,34.0406457816,65.2190489056,0.0,19.466279405,30.610668775,213.804043492,31.4795317135,3.33212,178.992391778
 06/25  05:00:00,188.764207975,32.0470410459,67.8917089935,0.0,19.466279405,30.610668775,261.133822868,27.4920578479,8.3303,225.31146502
 06/25  06:00:00,267.990109989,36.0342505172,82.7761342432,0.0,42.6918050922,54.3732441037,356.937877844,21.1690612131,16.6606,319.108216631
 06/25  07:00:00,330.430108788,37.6002952467,90.097073257,0.0,49.3960418185,88.5934452969,567.555438042,11.9032243024,24.9909,530.66131374
 06/25  08:00:00,360.109005497,37.2897597171,87.474870937,0.0,57.6566862989,112.030105488,790.726543228,2.66914193721,33.3212,754.736201291
 06/25  09:00:00,304.626915649,37.941457218,86.1272923106,0.0,50.9524495726,81.1684271793,607.436401911,0.485342092263,66.8089,540.142159818
 06/25  10:00:00,264.189820168,38.2452039259,89.6205850421,0.0,42.6918050922,68.9656133826,495.36422952,1.62529342685,83.4695,410.269436093
 06/25  11:00:00,261.150578513,38.2578506485,89.9850997325,0.0,38.286128036,68.9656133826,407.919418585,2.07074353217,83.4695,322.379175053
 06/25  12:00:00,261.013837784,38.3271414458,91.7001667144,0.0,38.286128036,68.9656133826,320.777990631,2.06574911819,83.4695,235.242741513
 06/25  13:00:00,240.157929736,38.1633840454,89.6248008972,0.0,31.5818913096,56.727595265,313.569597771,3.19542030763,75.1392,235.234977463
 06/25  14:00:00,241.675863504,38.1907439652,90.9592939829,0.0,31.5818913096,56.727595265,297.130207864,3.42601085294,66.8089,226.895297011
 06/25  15:00:00,242.019299068,38.2304791699,92.0403776357,0.0,31.5818913096,56.727595265,313.063093188,3.69857286136,75.1392,234.225320326
 06/25  16:00:00,270.331115578,37.9475550634,91.5409377171,0.0,31.5818913096,61.661095265,275.198264942,3.77125518866,91.7998,179.627209753
 06/25  17:00:00,297.300472966,37.2318274855,90.7407439466,0.0,31.5818913096,70.9729253606,287.884684346,5.9357881423,49.9818,231.967096204
 06/25  18:00:00,357.89583543,37.2915215541,89.2189652738,0.0,80.3315023541,83.7685254822,327.252200301,4.93449798752,49.9818,272.335902314
 06/25  19:00:00,361.102621614,37.2168030891,89.3510873077,0.0,102.000620287,77.6748002752,402.389187335,4.25814676495,33.3212,364.80984057
 06/25  20:00:00,388.945014403,37.1941463591,89.0017029295,0.0,108.704857014,91.4735406516,392.511981307,4.79431185525,33.3212,354.396469452
 06/25  21:00:00,369.585309857,37.4210000477,89.5526303223,0.0,95.2963835608,89.1510273009,397.742557379,9.0829919756,24.9909,363.668665403
 06/25  22:00:00,317.109184045,37.3485884671,90.7481905936,0.0,80.3315023541,63.3799339444,561.600024603,16.3258472656,16.6606,528.613577338
 06/25  23:00:00,240.164968789,37.2880268882,79.0727158274,0.0,42.6918050922,48.4199368926,344.578938654,29.6906384357,8.3303,306.558000218
 06/25  24:00:00,204.214546425,34.0406457816,77.0970582144,0.0,34.4311606118,33.1021868926,207.643701846,24.9685612077,3.33212,179.343020638
 06/26  01:00:00,180.096566259,33.0438434138,72.7338862621,0.0,19.418418834,29.3649097162,170.895425394,30.0086624408,3.33212,137.554642953
 06/26  02:00:00,167.487365961,33.0438434138,68.1252584353,0.0,12.7620426787,28.1191506574,171.788516167,37.4614185007,3.33212,130.994977667
 06/26  03:00:00,163.820992052,33.0438434138,64.5238995361,0.0,12.7620426787,28.1191506574,177.661324268,37.831354237,3.33212,136.497850031
 06/26  04:00:00,172.624825124,34.0406457816,65.7551134308,0.0,12.7620426787,28.1191506574,213.835946959,33.5901805127,3.33212,176.913646446
 06/26  05:00:00,206.830701547,34.7051806935,77.2483264633,0.0,25.5240853573,30.610668775,343.583168983,24.4995609534,8.3303,310.75330803
 06/26  06:00:00,309.802213663,36.0342505172,92.1621845205,0.0,51.0481707146,78.1489452969,564.750960627,18.3744782522,16.6606,529.715882375
 06/26  07:00:00,363.760357167,37.0998510804,87.6032938037,0.0,64.3609230253,109.708623606,748.946627683,15.668662422,24.9909,708.287065261
 06/26  08:00:00,324.983487524,37.0668363518,91.0292573773,0.0,51.0481707146,80.7689615957,581.148832927,10.1838217524,33.3212,537.643811175
 06/26  09:00:00,299.04313837,37.8502939725,92.3802182144,0.0,51.0481707146,71.0224615957,483.541513366,7.17549917326,66.8089,409.557114192
 06/26  10:00:00,251.694796404,37.9459323231,93.5846733501,0.0,32.1804615127,65.7244621605,410.245550413,6.86530960973,83.4695,319.910740803
 06/26  11:00:00,252.536144267,38.0598971001,93.1606029822,0.0,32.1804615127,65.7244621605,323.69968614,4.59470095212,83.4695,235.635485188
 06/26  12:00:00,253.118693971,38.1297857799,94.7269084219,0.0,32.1804615127,65.7244621605,324.311998975,5.71989811697,83.4695,235.122600858
 06/26  13:00:00,242.84664415,38.1173806344,94.4965884065,0.0,32.1804615127,55.9779621605,311.015711437,8.59689741045,75.1392,227.279614026
 06/26  14:00:00,238.628153168,38.1641246146,90.4091187287,0.0,32.1804615127,55.9779621605,312.789643013,11.8596499588,66.8089,234.121093054
 06/26  15:00:00,198.256644015,38.2030823994,50.696733844,0.0,32.1804615127,55.9779621605,325.915958992,21.8238987774,75.1392,228.952860214
 06/26  16:00:00,236.279430361,37.8370696396,59.9126951353,0.0,32.1804615127,60.9114621605,301.656854209,25.4201611441,91.7998,184.436893065
 06/26  17:00:00,295.251720632,37.1534032131,84.4306982311,0.0,32.1804615127,77.5397301883,345.995577367,26.7715856606,49.9818,269.242191707
 06/26  18:00:00,357.369271065,37.2114640207,92.4108883519,0.0,77.122965704,86.2600435998,569.936326903,28.7711019252,49.9818,491.183424978
 06/26  19:00:00,364.292504304,37.1360513079,91.7678962189,0.0,102.647051061,80.1663183927,434.387332261,34.7863307002,33.3212,366.279801561
 06/26  20:00:00,397.147388205,37.1293272682,90.8824207123,0.0,115.40909374,92.7192997104,429.804210818,40.6490501867,33.3212,355.833960631
 06/26  21:00:00,381.085372992,37.2033204201,89.9236676014,0.0,102.647051061,94.1340635361,604.280043529,45.5806615166,24.9909,533.708482012
 06/26  22:00:00,316.719256518,37.2918559418,92.0840078148,0.0,77.122965704,65.871452062,480.905055881,60.2165956522,16.6606,404.027860228
 06/26  23:00:00,236.512047111,37.2397537801,80.0990837853,0.0,38.286128036,48.4199368926,308.365140734,75.2814512273,8.3303,224.753389506
 06/26  24:00:00,185.097013386,34.0406457816,69.4251247468,0.0,25.5240853573,30.610668775,235.49916772,53.2308210091,3.33212,178.936226711
 06/27  01:00:00,167.729148492,31.0502386781,62.4449566145,0.0,19.418418834,29.3649097162,181.493354167,47.1942082934,3.33212,130.967025873
 06/27  02:00:00,158.080432173,33.0438434138,58.6975222645,0.0,12.7620426787,28.1191506574,177.698458212,41.9759076765,3.33212,132.390430536
 06/27  03:00:00,154.903126698,32.0470410459,56.5981850941,0.0,12.7620426787,28.1191506574,176.957033062,37.5412667778,3.33212,136.083646284
 06/27  04:00:00,164.115287076,34.0406457816,56.6509519697,0.0,12.7620426787,28.1191506574,217.930262156,35.7386656497,3.33212,178.859476506
 06/27  05:00:00,194.112490231,33.5422445977,65.0538226667,0.0,25.5240853573,30.610668775,348.796934487,33.6064536554,8.3303,306.860180831
 06/27  06:00:00,309.14191293,35.6355295701,91.1379159883,0.0,51.0481707146,78.1489452969,575.627721926,30.1750825237,16.6606,528.792039402
 06/27  07:00:00,366.885720172,37.1012447083,89.9150130076,0.0,64.3609230253,109.708623606,776.50442252,45.6829533486,24.9909,705.830569171
 06/27  08:00:00,326.268252788,37.0822006997,92.2172167983,0.0,51.0481707146,80.7689615957,602.270618166,30.4158075799,33.3212,538.533610586
 06/27  09:00:00,299.208224859,37.8418799451,93.4260796616,0.0,51.0481707146,71.0224615957,492.485685633,18.071435237,66.8089,407.605350396
 06/27  10:00:00,248.181708591,37.9484116709,90.3640324737,0.0,32.1804615127,65.7244621605,414.360635779,11.2413700206,83.4695,319.649765759
 06/27  11:00:00,253.440295623,38.0492765481,94.602255641,0.0,32.1804615127,65.7244621605,327.503888256,8.51165868477,83.4695,235.522729571
 06/27  12:00:00,253.016063046,38.113923873,94.5555927548,0.0,32.1804615127,65.7244621605,324.291257947,5.81366084994,83.4695,235.008097097
 06/27  13:00:00,242.561249696,38.1147736123,93.141364162,0.0,32.1804615127,55.9779621605,314.353112625,4.69586571893,75.1392,234.518046906
 06/27  14:00:00,243.617636484,38.1643486762,93.7184655893,0.0,32.1804615127,55.9779621605,298.143034738,4.65158888115,66.8089,226.682545857
 06/27  15:00:00,241.288439044,38.2111141749,92.1365354461,0.0,32.1804615127,55.9779621605,313.51291137,4.34793375017,75.1392,234.025777619
 06/27  16:00:00,269.458667827,37.9316848931,91.0504384139,0.0,32.1804615127,60.9114621605,273.263394298,1.96822458626,91.7998,179.495369712
 06/27  17:00:00,303.139775885,37.2282544283,90.2471402068,0.0,32.1804615127,77.5397301883,323.398902306,4.34963637136,49.9818,269.067465935
 06/27  18:00:00,355.621102378,37.301277815,89.0901344316,0.0,77.122965704,86.2600435998,545.455960256,5.04141115264,49.9818,490.432749103
 06/27  19:00:00,363.457437861,37.2964515015,90.0462667934,0.0,102.647051061,80.1663183927,409.682236228,10.4024125571,33.3212,365.958623671
 06/27  20:00:00,399.418570917,37.2802667809,93.1258587772,0.0,115.40909374,92.7192997104,410.586962278,21.7540627819,33.3212,355.511699496
 06/27  21:00:00,382.344212673,37.4109670082,91.2636792169,0.0,102.647051061,94.1340635361,587.188005551,29.5550126021,24.9909,532.642092949
 06/27  22:00:00,316.744459959,37.4813280641,91.8984759663,0.0,77.122965704,65.871452062,464.904364049,44.5415612696,16.6606,403.702202779
 06/27  23:00:00,238.178784774,37.3973020019,81.6142606789,0.0,38.286128036,48.4199368926,292.885817443,60.5706718648,8.3303,223.984845578
 06/27  24:00:00,185.826780352,33.5422445977,70.6574545694,0.0,25.5240853573,30.610668775,230.432528194,51.7107171172,3.33212,175.389691077
 06/28  01:00:00,171.219184802,33.0438434138,63.9069316803,0.0,19.418418834,29.3649097162,183.887667675,45.7128652742,3.33212,134.842682401
 06/28  02:00:00,159.907147911,33.0438434138,60.5838019605,0.0,12.7620426787,28.1191506574,175.036031452,40.7788799721,3.33212,130.92503148
 06/28  03:00:00,157.708083563,33.0438434138,58.4385439658,0.0,12.7620426787,28.1191506574,179.48447117,38.6751916999,3.33212,137.47715947
 06/28  04:00:00,164.186863707,34.0406457816,57.3449995215,0.0,12.7620426787,28.1191506574,220.092485621,37.9502899333,3.33212,178.810075687
 06/28  05:00:00,192.6088062,33.7083783256,64.0477805503,0.0,25.5240853573,30.610668775,350.140395019,35.1974772919,8.3303,306.612617727
 06/28  06:00:00,307.574627063,35.8348900437,90.0932444824,0.0,51.0481707146,78.1489452969,571.238281812,26.7017552118,16.6606,527.8759266
 06/28  07:00:00,365.458804965,37.1740239227,89.4314732925,0.0,64.3609230253,109.708623606,751.508422798,23.1499406107,24.9909,703.367582187
 06/28  08:00:00,324.345047827,37.1962783607,90.789138367,0.0,51.0481707146,80.7689615957,583.034483394,13.0352445258,33.3212,536.678038869
 06/28  09:00:00,296.657079203,37.8461836153,90.0849854017,0.0,51.0481707146,71.0224615957,477.956162732,3.24316347386,66.8089,407.904099259
 06/28  10:00:00,250.153275898,38.0393059644,91.630921797,0.0,32.1804615127,65.7244621605,405.849436359,2.93840672024,83.4695,319.441529639
 06/28  11:00:00,251.377171465,38.1539182657,91.6449076146,0.0,32.1804615127,65.7244621605,322.040903234,3.16257167224,83.4695,235.408831562
 06/28  12:00:00,250.645930096,38.2221374348,91.401285844,0.0,32.1804615127,65.7244621605,321.670604134,3.30602165918,83.4695,234.895082475
 06/28  13:00:00,240.822647794,38.1441421277,91.2763296841,0.0,32.1804615127,55.9779621605,306.727929956,3.34328891337,75.1392,228.245441043
 06/28  14:00:00,240.694686353,38.1882240872,91.0467806753,0.0,32.1804615127,55.9779621605,302.924668327,3.38870958338,66.8089,232.727058744
 06/28  15:00:00,240.315750105,38.2329313815,90.5967563664,0.0,32.1804615127,55.9779621605,305.034152032,3.29956331298,75.1392,226.595388719
 06/28  16:00:00,269.005251819,38.0215973852,90.2720670264,0.0,32.1804615127,60.9114621605,279.46321255,1.3316818841,91.7998,186.331730666
 06/28  17:00:00,302.89716969,37.2997617091,89.7889741609,0.0,32.1804615127,77.5397301883,322.240763257,3.3239230749,49.9818,268.935040183
 06/28  18:00:00,355.144223971,37.4206932632,87.7863763386,0.0,77.122965704,86.2600435998,543.594527793,3.89794651619,49.9818,489.714781277
 06/28  19:00:00,362.437618305,37.5144199414,87.5422397794,0.0,102.647051061,80.1663183927,395.767092689,3.47721836003,33.3212,358.968674329
 06/28  20:00:00,396.652423061,37.4980874325,88.800378493,0.0,115.40909374,92.7192997104,400.476335962,5.28658644692,33.3212,361.868549515
 06/28  21:00:00,381.777934818,37.5708727381,89.6284777891,0.0,102.647051061,94.1340635361,568.409523406,13.8280597104,24.9909,529.590563696
 06/28  22:00:00,317.938661293,37.6075560133,92.8250347616,0.0,77.122965704,65.871452062,443.32488335,24.9697256386,16.6606,401.694557711
 06/28  23:00:00,244.469062624,37.5157294966,87.7338684688,0.0,38.286128036,48.4199368926,261.644317616,33.4543245646,8.3303,219.859693051
 06/28  24:00:00,193.644561052,33.2432038873,78.7051797928,0.0,25.5240853573,30.610668775,214.654587465,32.5292298445,3.33212,178.793237621
 06/29  01:00:00,178.234337551,34.0406457816,69.9433012664,0.0,19.418418834,29.3649097162,174.908526255,36.0304692414,3.33212,135.545937014
 06/29  02:00:00,165.567716442,34.0406457816,65.229745067,0.0,12.7620426787,28.1191506574,170.436848334,34.3092924259,3.33212,132.795435908
 06/29  03:00:00,161.991017524,34.0406457816,61.6931633675,0.0,12.7620426787,28.1191506574,167.413146062,33.1911350726,3.33212,130.88989099
 06/29  04:00:00,167.848486594,34.0406457816,60.9791315793,0.0,12.7620426787,28.1191506574,215.375822747,33.2898940239,3.33212,178.753808723
 06/29  05:00:00,198.956099522,33.7083783256,70.3431761635,0.0,25.5240853573,30.610668775,344.436431076,29.6857995446,8.3303,306.420331532
 06/29  06:00:00,309.288141543,36.0342505172,91.5413125388,0.0,51.0481707146,78.1489452969,568.282787487,22.9885628229,16.6606,528.633624664
 06/29  07:00:00,364.633104773,37.1914313743,88.4437259782,0.0,64.3609230253,109.708623606,744.179912988,15.1869062378,24.9909,704.002106751
 06/29  08:00:00,323.673143207,37.1359009242,89.6399479581,0.0,51.0481707146,80.7689615957,577.001354819,5.01854120484,33.3212,538.661613614
 06/29  09:00:00,297.598169318,37.8505407789,90.6878689119,0.0,51.0481707146,71.0224615957,469.6078709,0.684523077503,66.8089,402.114447823
 06/29  10:00:00,249.729400719,38.0439176641,90.8794953366,0.0,32.1804615127,65.7244621605,404.971342558,2.29725858264,83.4695,319.204583975
 06/29  11:00:00,251.10345636,38.1613071455,91.0356888323,0.0,32.1804615127,65.7244621605,321.445751101,2.67878085716,83.4695,235.297470244
 06/29  12:00:00,250.50428304,38.2380029703,90.964996663,0.0,32.1804615127,65.7244621605,321.055845655,2.79826945841,83.4695,234.788076197
 06/29  13:00:00,240.885636174,38.1578426199,91.1019015847,0.0,32.1804615127,55.9779621605,309.32882816,2.83316500421,75.1392,231.356463156
 06/29  14:00:00,240.82405548,38.1995445197,90.916166764,0.0,32.1804615127,55.9779621605,299.027608868,2.80359059351,66.8089,229.415118275
 06/29  15:00:00,240.083182612,38.2412439973,90.1477101641,0.0,32.1804615127,55.9779621605,304.374200324,2.74322583837,75.1392,226.491774485
 06/29  16:00:00,268.999456845,38.05821583,89.9483093328,0.0,32.1804615127,60.9114621605,279.09499633,1.03081667157,91.7998,186.264379658
 06/29  17:00:00,302.642195945,37.3403494025,89.1799962304,0.0,32.1804615127,77.5397301883,321.51382016,2.7587660743,49.9818,268.773254086
 06/29  18:00:00,355.073761853,37.5028791695,87.3518887601,0.0,77.122965704,86.2600435998,542.207397601,3.24266820973,49.9818,488.982929391
 06/29  19:00:00,362.187312382,37.6040218455,86.7529158729,0.0,102.647051061,80.1663183927,393.094103849,3.12367209501,33.3212,356.649231754
 06/29  20:00:00,395.478219563,37.5977665437,86.8180722113,0.0,115.40909374,92.7192997104,400.300214365,3.42679696988,33.3212,363.552217395
 06/29  21:00:00,379.797209892,37.6917163452,86.5290244134,0.0,102.647051061,94.1340635361,557.395844877,3.73488902187,24.9909,528.670055855
 06/29  22:00:00,315.294627054,37.7459238118,88.9041730524,0.0,77.122965704,65.871452062,419.651876396,5.24508995785,16.6606,397.746186438
 06/29  23:00:00,250.445787258,37.5941337707,92.9616500949,0.0,38.286128036,48.4199368926,242.893340026,12.0473033993,8.3303,222.515736626
 06/29  24:00:00,189.600463218,33.7416050712,74.054968025,0.0,25.5240853573,30.610668775,199.720123773,17.6640762596,3.33212,178.723927513
 06/30  01:00:00,179.762047701,34.5390469655,70.9667852784,0.0,19.418418834,29.3649097162,158.323043428,24.1161802485,3.33212,130.87474318
 06/30  02:00:00,169.907697568,34.5390469655,69.0646376736,0.0,12.7620426787,28.1191506574,175.036006213,34.2943278865,3.33212,137.409558326
 06/30  03:00:00,165.889328086,33.5422445977,66.0693010009,0.0,12.7620426787,28.1191506574,171.759561506,37.5635586715,3.33212,130.863882835
 06/30  04:00:00,172.796686828,33.3761108697,65.9059528935,0.0,12.7620426787,28.1191506574,217.315265151,35.3124708589,3.33212,178.670674292
 06/30  05:00:00,204.610735219,34.3729132375,74.6482627653,0.0,25.5240853573,30.610668775,346.603205313,32.0845392706,8.3303,306.188366042
 06/30  06:00:00,309.99062151,36.0342505172,91.4740613501,0.0,51.0481707146,78.1489452969,566.097493915,23.398041622,16.6606,526.038852293
 06/30  07:00:00,364.789102101,37.2523785238,87.2794522705,0.0,64.3609230253,109.708623606,738.684853374,12.3396399838,24.9909,701.35431339
 06/30  08:00:00,324.006473893,37.2439105653,88.5349363239,0.0,51.0481707146,80.7689615957,573.303691277,2.17330152209,33.3212,537.809189755
 06/30  09:00:00,296.90049879,37.8769642795,89.3831956229,0.0,51.0481707146,71.0224615957,470.463369046,0.520309362943,66.8089,403.134159684
 06/30  10:00:00,249.339784588,38.0933936909,90.0358869487,0.0,32.1804615127,65.7244621605,404.522113398,2.08348640083,83.4695,318.969126997
 06/30  11:00:00,250.748041624,38.2052535686,90.5051315002,0.0,32.1804615127,65.7244621605,321.135651942,2.4678915884,83.4695,235.198260353
 06/30  12:00:00,250.510918286,38.2769436495,90.8210743446,0.0,32.1804615127,65.7244621605,320.712401219,2.55269158737,83.4695,234.690209632
 06/30  13:00:00,240.482134165,38.1804067004,90.5440424237,0.0,32.1804615127,55.9779621605,304.484611527,2.49381648043,75.1392,226.851595046
 06/30  14:00:00,240.354852301,38.2075051389,90.3159197201,0.0,32.1804615127,55.9779621605,302.95786434,2.43814764457,66.8089,233.710816695
 06/30  15:00:00,239.710572748,38.2497554498,89.6047360665,0.0,32.1804615127,55.9779621605,303.843651083,2.31883488643,75.1392,226.385616196
 06/30  16:00:00,268.364763558,38.127475015,89.1942986951,0.0,32.1804615127,60.9114621605,272.081377649,0.971268407168,91.7998,179.310309242
 06/30  17:00:00,302.94332075,37.4081306186,89.4016154663,0.0,32.1804615127,77.5397301883,321.236369894,2.67898921731,49.9818,268.575580677
 06/30  18:00:00,355.091631162,37.5718829188,87.3378070299,0.0,77.122965704,86.2600435998,541.158786761,2.90560802723,49.9818,488.271378733
 06/30  19:00:00,361.753927955,37.6444743411,86.9618373694,0.0,102.647051061,80.1663183927,401.428098958,3.11889346991,33.3212,364.988005488
 06/30  20:00:00,395.024849833,37.6290670038,86.7876172456,0.0,115.40909374,92.7192997104,391.330552916,3.42731984942,33.3212,354.582033067
 06/30  21:00:00,379.373451626,37.7398584644,86.4355885686,0.0,102.647051061,94.1340635361,556.702922464,3.72938921575,24.9909,527.982633248
 06/30  22:00:00,315.125574178,37.780608456,88.7034001122,0.0,77.122965704,65.871452062,425.57917051,4.95880552454,16.6606,403.959764986
 06/30  23:00:00,249.461282141,37.6203938928,91.5395855506,0.0,38.286128036,48.4199368926,232.436059229,7.0429110069,8.3303,217.062848222
 06/30  24:00:00,184.592317413,33.9409655448,68.0015955347,0.0,25.5240853573,30.610668775,183.193370193,1.19288743458,3.33212,178.668362759
 07/01  01:00:00,194.324492338,34.5390469655,75.403136032,0.0,27.7269238854,30.610668775,137.959116881,3.61612858831,3.33212,131.010868293
 07/01  02:00:00,178.099301899,34.5390469655,76.9358309162,0.0,12.7620426787,28.1191506574,146.97321823,6.43109592078,3.33212,137.210002309
 07/01  03:00:00,169.448388293,33.5422445977,69.4778553108,0.0,12.7620426787,28.1191506574,143.34835339,9.1848734813,3.33212,130.831359909
 07/01  04:00:00,177.8273518,33.7083783256,71.098398578,0.0,12.7620426787,28.1191506574,194.03411993,12.0947168367,3.33212,178.607283093
 07/01  05:00:00,188.648317695,34.3729132375,74.6081787102,0.0,12.7620426787,28.1191506574,240.410459238,13.38786459,8.3303,218.692294648
 07/01  06:00:00,274.391716707,36.0342505172,88.7561653351,0.0,42.6918050922,54.3732441037,340.598097241,9.6261297236,16.6606,314.311367518
 07/01  07:00:00,321.078660711,37.3894256919,89.468702663,0.0,42.6918050922,86.1019271793,557.068715201,6.93690770122,24.9909,525.1409075
 07/01  08:00:00,359.485520564,37.4231024724,85.8979966651,0.0,57.6566862989,112.030105488,780.988001988,2.35530300288,33.3212,745.311498985
 07/01  09:00:00,313.694120604,37.9307491401,85.14584974,0.0,57.6566862989,83.6599452969,602.227257825,0.263444316852,66.8089,535.154913508
 07/01  10:00:00,264.277924421,38.1793167487,89.6300711026,0.0,42.6918050922,68.9656133826,486.547234803,2.00231513947,83.4695,401.075419663
 07/01  11:00:00,254.897936048,38.3056504839,89.389063944,0.0,34.9340096728,67.7198543238,406.463731988,2.73283332075,83.4695,320.261398667
 07/01  12:00:00,254.458557353,38.3969497557,89.6291103201,0.0,34.9340096728,67.7198543238,321.686176425,2.63274592163,83.4695,235.583930503
 07/01  13:00:00,244.553890604,38.2856873961,89.5189792044,0.0,34.9340096728,57.9733543238,312.677071173,2.47794797178,75.1392,235.059923202
 07/01  14:00:00,244.535971096,38.2563607268,89.5147674575,0.0,34.9340096728,57.9733543238,303.823008653,2.44310066973,66.8089,234.571007983
 07/01  15:00:00,244.401598316,38.3028629263,89.4251477501,0.0,34.9340096728,57.9733543238,312.341961264,2.62350487646,75.1392,234.579256387
 07/01  16:00:00,273.710729991,38.0867871465,89.787513341,0.0,34.9340096728,62.9068543238,274.194727412,2.80705145933,91.7998,179.587875953
 07/01  17:00:00,300.73128244,37.4531351254,89.756479142,0.0,34.9340096728,72.2186844194,280.598714127,5.02394359259,49.9818,225.592970534
 07/01  18:00:00,365.370266537,37.7668131696,87.8292796209,0.0,87.0357390804,86.2600435998,329.472992964,4.15637913074,49.9818,275.334813833
 07/01  19:00:00,358.644685403,37.5057083183,86.6683429166,0.0,102.000620287,77.6748002752,395.575687531,4.17981017826,33.3212,358.074677352
 07/01  20:00:00,377.747935967,37.4400372445,86.389250532,0.0,102.000620287,88.9820225341,392.723936418,4.56322231063,33.3212,354.839514108
 07/01  21:00:00,376.682017483,37.5121540777,86.7986424688,0.0,102.000620287,91.6425454185,393.108263148,4.90764898937,24.9909,363.209714158
 07/01  22:00:00,324.256811771,37.4002888782,88.0622137024,0.0,87.0357390804,65.871452062,545.445808021,7.04223297608,16.6606,521.742975045
 07/01  23:00:00,253.119403323,37.288991758,91.1622002262,0.0,42.6918050922,48.4199368926,325.066443431,10.0569535574,8.3303,306.679189874
 07/01  24:00:00,196.966776894,33.9409655448,78.7826705411,0.0,27.7269238854,30.610668775,189.783800981,7.85396616199,3.33212,178.597714819
 07/02  01:00:00,200.990526874,33.0438434138,74.6961233062,0.0,34.4311606118,33.1021868926,157.32566311,19.0044733839,3.33212,134.989069726
 07/02  02:00:00,186.718227856,34.0406457816,77.0542039305,0.0,19.466279405,30.610668775,157.171058641,20.1784450579,3.33212,133.660493583
 07/02  03:00:00,192.073667384,34.0406457816,82.2731936371,0.0,19.466279405,30.610668775,155.676243343,16.2077602276,3.33212,136.136363116
 07/02  04:00:00,183.240334763,32.0470410459,68.947446874,0.0,19.466279405,30.610668775,192.308489339,15.7457274458,3.33212,173.230641893
 07/02  05:00:00,196.481275329,33.5422445977,74.0691377008,0.0,19.466279405,30.610668775,252.809918671,19.8820860202,8.3303,224.59753265
 07/02  06:00:00,275.949449007,36.0342505172,90.5119292725,0.0,42.6918050922,54.3732441037,350.690638122,17.6798864128,16.6606,316.350151709
 07/02  07:00:00,329.894409077,37.7180329816,88.7824348893,0.0,49.3960418185,88.5934452969,566.614720155,15.7966785069,24.9909,525.827141648
 07/02  08:00:00,361.229514065,37.3909945254,87.68565273,0.0,57.6566862989,112.030105488,778.547378265,3.64331092037,33.3212,741.582867345
 07/02  09:00:00,304.427533765,38.0098267566,85.9348444666,0.0,50.9524495726,81.1684271793,602.790065262,0.0,66.8089,535.981165262
 07/02  10:00:00,264.370347841,38.3929882654,89.8596920901,0.0,42.6918050922,68.9656133826,486.732605047,1.14428346633,83.4695,402.118821581
 07/02  11:00:00,258.837466812,38.3125256926,87.9802432925,0.0,38.286128036,68.9656133826,405.294385912,1.79210073613,83.4695,320.032785176
 07/02  12:00:00,261.315184619,38.3810543587,91.2863599916,0.0,38.286128036,68.9656133826,319.66528105,1.707311064,83.4695,234.488469986
 07/02  13:00:00,240.352840334,38.2392426938,90.0377448836,0.0,31.5818913096,56.727595265,312.29954759,2.68411564739,75.1392,234.476231943
 07/02  14:00:00,239.281071962,38.221877339,89.0138206631,0.0,31.5818913096,56.727595265,295.690146871,2.70616592338,66.8089,226.175080947
 07/02  15:00:00,238.958516882,38.258832582,88.7571557979,0.0,31.5818913096,56.727595265,304.192495778,2.86197130205,75.1392,226.191324476
 07/02  16:00:00,268.349167218,38.0751664098,89.1069143016,0.0,31.5818913096,61.661095265,273.899738414,2.91275728278,91.7998,179.187181132
 07/02  17:00:00,295.019432134,37.324663404,88.5630861286,0.0,31.5818913096,70.9729253606,283.196427169,5.54059676608,49.9818,227.674030403
 07/02  18:00:00,356.76259468,37.4333565623,87.3325608155,0.0,80.3315023541,83.7685254822,329.61498723,4.7471998991,49.9818,274.885987331
 07/02  19:00:00,359.38063851,37.4799439669,85.915361729,0.0,102.000620287,77.6748002752,391.740787699,4.44135120188,33.3212,353.978236497
 07/02  20:00:00,388.166802064,37.4490638853,86.1206368378,0.0,108.704857014,91.4735406516,390.357569866,4.82531159588,33.3212,352.21105827
 07/02  21:00:00,369.01447064,37.6466878046,87.2515864759,0.0,95.2963835608,89.1510273009,389.537020147,5.3407753743,24.9909,359.205344773
 07/02  22:00:00,317.365575302,37.5320379364,90.5700150974,0.0,80.3315023541,63.3799339444,552.19707925,10.6717303785,16.6606,524.864748871
 07/02  23:00:00,254.025566664,37.4452720799,92.3778664746,0.0,42.6918050922,48.4199368926,331.049177912,21.4513631443,8.3303,301.267514768
 07/02  24:00:00,208.657703452,34.4393667287,80.9956176351,0.0,34.4311606118,33.1021868926,203.035556198,23.2396742141,3.33212,176.463761984
 07/03  01:00:00,191.215441553,34.0406457816,82.793945312,0.0,19.418418834,29.3649097162,160.570690124,20.8383125235,3.33212,136.4002576
 07/03  02:00:00,170.626869089,34.5390469655,69.7735288158,0.0,12.7620426787,28.1191506574,167.050604511,32.9569865523,3.33212,130.761497959
 07/03  03:00:00,169.382956222,33.5422445977,69.5815769887,0.0,12.7620426787,28.1191506574,171.000015915,36.899623081,3.33212,130.768272834
 07/03  04:00:00,179.047264931,33.3761108697,72.8132614005,0.0,12.7620426787,28.1191506574,211.899576999,30.0690648256,3.33212,178.498392173
 07/03  05:00:00,213.330955451,34.2898463735,81.3229829829,0.0,25.5240853573,30.610668775,351.134951538,37.2453012101,8.3303,305.559350327
 07/03  06:00:00,308.933250468,36.0342505172,91.1824519998,0.0,51.0481707146,78.1489452969,567.854709282,27.8012204092,16.6606,523.392888873
 07/03  07:00:00,362.344235736,37.2888379682,85.4901448917,0.0,64.3609230253,109.708623606,734.50756645,10.3596684023,24.9909,699.156998048
 07/03  08:00:00,323.098875087,37.2707413458,88.1835931524,0.0,51.0481707146,80.7689615957,570.650535174,2.13509238817,33.3212,535.194242786
 07/03  09:00:00,295.801656593,37.8886097832,87.1509791294,0.0,51.0481707146,71.0224615957,466.060590404,0.0630272395849,66.8089,399.188663165
 07/03  10:00:00,250.652273744,38.1186485886,89.4874118818,0.0,32.1804615127,65.7244621605,403.545376404,1.76598943129,83.4695,318.309886973
 07/03  11:00:00,253.143576192,38.2277349957,91.418134691,0.0,32.1804615127,65.7244621605,320.558116582,2.21200597994,83.4695,234.876610603
 07/03  12:00:00,250.814437191,38.3144772483,90.8786008869,0.0,32.1804615127,65.7244621605,312.949224599,2.14184519766,83.4695,227.337879402
 07/03  13:00:00,240.175960243,38.2094094821,90.0035509753,0.0,32.1804615127,55.9779621605,310.661845641,1.95656561477,75.1392,233.566080026
 07/03  14:00:00,239.990275768,38.2147470002,89.7937129928,0.0,32.1804615127,55.9779621605,294.795949811,1.90217905614,66.8089,226.084870754
 07/03  15:00:00,240.086158309,38.2725497784,89.7483859659,0.0,32.1804615127,55.9779621605,304.008657501,1.69226953113,75.1392,227.17718797
 07/03  16:00:00,268.521202552,38.1882706373,88.992590085,0.0,32.1804615127,60.9114621605,274.057194346,0.506990845817,91.7998,181.7504035
 07/03  17:00:00,302.52943045,37.47230699,88.6335638031,0.0,32.1804615127,77.5397301883,319.744933513,2.51866425115,49.9818,267.244469262
 07/03  18:00:00,354.863395484,37.6557233234,86.690150316,0.0,77.122965704,86.2600435998,536.432041631,3.23726197733,49.9818,483.212979653
 07/03  19:00:00,361.446884446,37.7786010802,85.4627734209,0.0,102.647051061,80.1663183927,399.911154859,3.68730481501,33.3212,362.902650044
 07/03  20:00:00,394.842515656,37.7838852979,85.2717716745,0.0,115.40909374,92.7192997104,391.009971723,4.03963405431,33.3212,353.649137669
 07/03  21:00:00,378.806489036,37.9188073364,84.4328901401,0.0,102.647051061,94.1340635361,555.095261121,4.35272791492,24.9909,525.751633206
 07/03  22:00:00,313.818444643,37.9749727328,86.2679997578,0.0,77.122965704,65.871452062,423.042467779,4.82920484265,16.6606,401.552662936
 07/03  23:00:00,248.080100978,37.7877340384,89.0992298475,0.0,38.286128036,48.4199368926,232.807133933,7.09638313707,8.3303,217.380450795
