Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/03  24:00:00,206.207082205,35.4361690965,87.8162265165,0.0,25.5240853573,30.610668775,181.898263013,0.0812801968854,3.33212,178.484862816
 07/04  01:00:00,212.740452796,34.7051806935,83.9864952999,0.0,34.4311606118,33.1021868926,134.606913056,0.286476762104,3.33212,130.988316294
 07/04  02:00:00,187.540631971,33.5422445977,77.946518648,0.0,19.466279405,30.610668775,141.292876797,0.428428363196,3.33212,137.532328434
 07/04  03:00:00,185.02244835,34.0406457816,74.9841625854,0.0,19.466279405,30.610668775,134.658901582,0.351248814907,3.33212,130.975532767
 07/04  04:00:00,187.508871885,33.5422445977,71.4608342807,0.0,19.466279405,30.610668775,183.339369438,1.59879064514,3.33212,178.408458792
 07/04  05:00:00,201.058210087,34.0406457816,74.9988075452,0.0,19.466279405,30.610668775,231.419564353,2.19951460751,8.3303,220.889749746
 07/04  06:00:00,266.370854823,35.0374481494,81.4595695473,0.0,42.6918050922,54.3732441037,330.354693224,0.872862395153,16.6606,312.821230829
 07/04  07:00:00,329.882845129,37.8981806854,88.2102321989,0.0,49.3960418185,88.5934452969,554.253697351,6.77684102067,24.9909,522.48595633
 07/04  08:00:00,358.43254065,37.5668628799,83.7904469153,0.0,57.6566862989,112.030105488,782.34385253,2.76396473759,33.3212,746.258687792
 07/04  09:00:00,305.473075726,38.1353394974,85.4262210679,0.0,50.9524495726,81.1684271793,598.888232274,0.0,66.8089,532.079332274
 07/04  10:00:00,262.838573823,38.5382148663,87.3740208711,0.0,42.6918050922,68.9656133826,484.683965872,0.309824759475,83.4695,400.904641113
 07/04  11:00:00,260.278754367,38.3606037534,88.7279754475,0.0,38.286128036,68.9656133826,402.519173241,0.600235209255,83.4695,318.449438032
 07/04  12:00:00,260.03564215,38.4399057237,90.5203170424,0.0,38.286128036,68.9656133826,316.988986972,0.523778439308,83.4695,232.995708532
 07/04  13:00:00,239.931104878,38.2929431029,89.4291135077,0.0,31.5818913096,56.727595265,311.003840216,1.59726881833,75.1392,234.267371398
 07/04  14:00:00,239.504025949,38.2506961011,89.0561480228,0.0,31.5818913096,56.727595265,294.601054716,1.81395586458,66.8089,225.978198852
 07/04  15:00:00,239.271411889,38.3004716657,88.8038979282,0.0,31.5818913096,56.727595265,303.031670065,1.90589773084,75.1392,225.986572334
 07/04  16:00:00,268.315004178,38.1265428797,88.7448117852,0.0,31.5818913096,61.661095265,272.736160182,1.87196135648,91.7998,179.064398826
 07/04  17:00:00,295.249371901,37.4086223456,88.6895293035,0.0,31.5818913096,70.9729253606,279.902778851,4.63738412746,49.9818,225.283594723
 07/04  18:00:00,355.914812631,37.5391579174,87.5086219032,0.0,80.3315023541,83.7685254822,323.249480841,4.11991282866,49.9818,269.147768012
 07/04  19:00:00,358.239573633,37.5999568638,85.6572350497,0.0,102.000620287,77.6748002752,397.432561463,4.60451831815,33.3212,359.506843144
 07/04  20:00:00,386.322347524,37.5750822669,84.9846694287,0.0,108.704857014,91.4735406516,391.223993478,4.99702635467,33.3212,352.905767123
 07/04  21:00:00,366.621662345,37.8235367681,85.25849488,0.0,95.2963835608,89.1510273009,384.87828218,5.34948611463,24.9909,354.537896065
 07/04  22:00:00,314.050356438,37.6810379459,86.399557537,0.0,80.3315023541,63.3799339444,542.848862099,7.03595611878,16.6606,519.15230598
 07/04  23:00:00,252.207219681,37.535525159,89.6213481913,0.0,42.6918050922,48.4199368926,322.20392582,9.21931983707,8.3303,304.654305982
 07/04  24:00:00,214.990104646,35.4361690965,85.8362943686,0.0,34.4311606118,33.1021868926,187.750843127,5.65178125816,3.33212,178.766941869
 07/05  01:00:00,189.293130399,34.3729132375,80.1686862469,0.0,19.418418834,29.3649097162,137.926748119,3.88626170277,3.33212,130.708366416
 07/05  02:00:00,173.862939066,33.5422445977,73.673349191,0.0,12.7620426787,28.1191506574,136.429308434,2.38180158584,3.33212,130.715386848
 07/05  03:00:00,177.287976697,34.2898463735,76.3328985617,0.0,12.7620426787,28.1191506574,142.184238132,8.15169883576,3.33212,130.700419296
 07/05  04:00:00,186.225804859,34.5390469655,78.4885197459,0.0,12.7620426787,28.1191506574,192.931419679,11.2268999454,3.33212,178.372399733
 07/05  05:00:00,213.688710661,34.7882475575,81.0449472547,0.0,25.5240853573,30.610668775,333.694667241,20.195431995,8.3303,305.168935246
 07/05  06:00:00,308.604248434,35.8348900437,90.8528680299,0.0,51.0481707146,78.1489452969,559.811086231,21.477242028,16.6606,521.673244203
 07/05  07:00:00,363.429581818,37.3129796096,86.4178431582,0.0,64.3609230253,109.708623606,734.614718683,12.3842755365,24.9909,697.239543146
 07/05  08:00:00,322.93696008,37.3030776452,87.9465842422,0.0,51.0481707146,80.7689615957,569.870692024,3.05081763169,33.3212,533.498674392
 07/05  09:00:00,295.283846138,37.8919277387,87.1284932093,0.0,51.0481707146,71.0224615957,463.706843903,0.0,66.8089,396.897943903
 07/05  10:00:00,250.001842378,38.1382055003,88.8086971006,0.0,32.1804615127,65.7244621605,402.797392904,1.44515829814,83.4695,317.882734606
 07/05  11:00:00,252.206489424,38.2482503752,91.1971731484,0.0,32.1804615127,65.7244621605,320.30618462,2.16017869822,83.4695,234.676505922
 07/05  12:00:00,250.03604974,38.3247043223,90.0754840194,0.0,32.1804615127,65.7244621605,312.497012227,2.20506353921,83.4695,226.822448688
 07/05  13:00:00,240.22437096,38.2039049062,90.044933926,0.0,32.1804615127,55.9779621605,309.64878258,2.2334030054,75.1392,232.276179575
 07/05  14:00:00,239.87671365,38.2136435726,89.6963529111,0.0,32.1804615127,55.9779621605,296.24542565,2.14192642782,66.8089,227.294599222
 07/05  15:00:00,239.64817614,38.2668406619,89.4044508777,0.0,32.1804615127,55.9779621605,302.935887057,1.89517655133,75.1392,225.901510505
 07/05  16:00:00,268.756762866,38.2274800756,89.2981347048,0.0,32.1804615127,60.9114621605,271.287919292,0.489853944206,91.7998,178.998265348
 07/05  17:00:00,302.172652121,37.5118790258,88.4013967003,0.0,32.1804615127,77.5397301883,321.020558228,3.21491348321,49.9818,267.823844745
 07/05  18:00:00,354.606242373,37.6422762418,85.4666603413,0.0,77.122965704,86.2600435998,539.180062434,4.41390911902,49.9818,484.784353315
 07/05  19:00:00,362.769485555,37.7259464251,85.8420297772,0.0,102.647051061,80.1663183927,393.133420729,5.00297126573,33.3212,354.809249463
 07/05  20:00:00,396.103855306,37.7061334121,85.8558334866,0.0,115.40909374,92.7192997104,391.88161775,5.42755771131,33.3212,353.132860038
 07/05  21:00:00,381.096187206,37.8281290348,86.5035112683,0.0,102.647051061,94.1340635361,558.238681368,5.79633340117,24.9909,527.451447967
 07/05  22:00:00,313.559120671,37.9232855459,85.6035492379,0.0,77.122965704,65.871452062,421.584052682,6.26912456556,16.6606,398.654328116
 07/05  23:00:00,249.511541584,37.7501208394,90.2818941095,0.0,38.286128036,48.4199368926,233.992482484,9.10074326662,8.3303,216.561439217
 07/05  24:00:00,206.943889687,35.4361690965,88.421557721,0.0,25.5240853573,30.610668775,181.806353679,0.109713865487,3.33212,178.364519814
 07/06  01:00:00,195.810781234,34.7051806935,85.7372664909,0.0,19.418418834,29.3649097162,134.444561043,0.426433900816,3.33212,130.686007142
 07/06  02:00:00,180.822398881,34.0406457816,79.6034661432,0.0,12.7620426787,28.1191506574,134.133539583,0.122531314259,3.33212,130.678888269
 07/06  03:00:00,184.096381511,35.2866487414,81.6554687424,0.0,12.7620426787,28.1191506574,134.230501056,0.225078626986,3.33212,130.673302429
 07/06  04:00:00,176.161310149,33.5422445977,69.5435550975,0.0,12.7620426787,28.1191506574,192.478535976,10.838182191,3.33212,178.308233785
 07/06  05:00:00,213.833273835,35.0374481494,80.9136323834,0.0,25.5240853573,30.610668775,333.565585217,20.2928083573,8.3303,304.94247686
 07/06  06:00:00,308.446093166,35.0374481494,91.3691529035,0.0,51.0481707146,78.1489452969,552.151046204,14.6847493925,16.6606,520.805696812
 07/06  07:00:00,362.958436569,37.5663782367,85.3694038952,0.0,64.3609230253,109.708623606,729.092403604,9.15934440738,24.9909,694.942159197
 07/06  08:00:00,321.992464428,37.3804741561,86.0216015008,0.0,51.0481707146,80.7689615957,569.390506871,3.41760472218,33.3212,532.651702149
 07/06  09:00:00,297.472707879,37.9201790963,88.0502205803,0.0,51.0481707146,71.0224615957,463.343032973,0.0,66.8089,396.534132973
 07/06  10:00:00,250.834884758,38.1571590557,90.6110498557,0.0,32.1804615127,65.7244621605,402.383282675,1.2334800293,83.4695,317.680302645
 07/06  11:00:00,250.532808541,38.2656920016,90.0280812589,0.0,32.1804615127,65.7244621605,317.021209901,2.02026723327,83.4695,231.531442667
 07/06  12:00:00,250.209348748,38.3429322497,90.2666202591,0.0,32.1804615127,65.7244621605,315.309247298,2.08265089849,83.4695,229.7570964
 07/06  13:00:00,240.391270855,38.2332381313,90.1796336867,0.0,32.1804615127,55.9779621605,303.313802688,1.90238074573,75.1392,226.272221943
 07/06  14:00:00,240.208838967,38.2208373126,89.9122133497,0.0,32.1804615127,55.9779621605,300.042109012,1.63861518687,66.8089,231.594593825
 07/06  15:00:00,239.191912413,38.2843678491,88.960364543,0.0,32.1804615127,55.9779621605,304.147527695,1.7099281143,75.1392,227.29839958
 07/06  16:00:00,268.08743821,38.2782326181,87.3106634832,0.0,32.1804615127,60.9114621605,271.154336666,0.407756899031,91.7998,178.946779767
 07/06  17:00:00,303.29830163,37.5000384758,88.9782642882,0.0,32.1804615127,77.5397301883,319.515495803,3.48283340863,49.9818,266.050862395
 07/06  18:00:00,355.720073727,37.609220139,88.1018960003,0.0,77.122965704,86.2600435998,535.182619036,4.8775166833,49.9818,480.323302352
 07/06  19:00:00,362.678988654,37.6956908248,87.2862493487,0.0,102.647051061,80.1663183927,398.276733539,5.48447611416,33.3212,359.471057425
 07/06  20:00:00,396.236886343,37.673952537,87.5880931222,0.0,115.40909374,92.7192997104,391.974698217,5.89183121784,33.3212,352.761666999
 07/06  21:00:00,380.753251062,37.7517519735,87.8601395127,0.0,102.647051061,94.1340635361,558.722474304,11.2768783212,24.9909,522.454695982
 07/06  22:00:00,315.659461487,37.787838431,89.597213514,0.0,77.122965704,65.871452062,431.03610529,17.6465468455,16.6606,396.728958444
 07/06  23:00:00,249.799465355,37.6365439031,92.0668891716,0.0,38.286128036,48.4199368926,247.649129178,18.9288445934,8.3303,220.389984585
 07/06  24:00:00,187.178555619,33.9409655448,71.1742702858,0.0,25.5240853573,30.610668775,191.083071354,12.9175726135,3.33212,174.83337874
 07/07  01:00:00,180.88036792,34.5390469655,71.7472058667,0.0,19.418418834,29.3649097162,155.053913465,17.7597858076,3.33212,133.962007657
 07/07  02:00:00,173.448195296,34.5390469655,72.3818864552,0.0,12.7620426787,28.1191506574,154.975227364,20.9883387799,3.33212,130.654768584
 07/07  03:00:00,152.323980637,33.5422445977,52.5549502008,0.0,12.7620426787,28.1191506574,179.138460962,45.1692513907,3.33212,130.637089572
 07/07  04:00:00,171.460628377,33.7083783256,64.2856499789,0.0,12.7620426787,28.1191506574,225.908252491,47.2713894052,3.33212,175.304743086
 07/07  05:00:00,210.26686556,34.5390469655,77.3923722925,0.0,25.5240853573,30.610668775,354.358463129,45.8304780925,8.3303,300.197685036
 07/07  06:00:00,309.780194474,36.0342505172,91.3382808384,0.0,51.0481707146,78.1489452969,574.114456718,33.9719520454,16.6606,523.481904673
 07/07  07:00:00,361.989615558,37.3026876481,83.3304489087,0.0,64.3609230253,109.708623606,731.789949279,12.5072655759,24.9909,694.291783704
 07/07  08:00:00,325.477987709,37.2607176081,88.7182793996,0.0,51.0481707146,80.7689615957,563.545780304,2.51037336312,33.3212,527.714206941
 07/07  09:00:00,297.51987782,37.8709683274,88.8462230785,0.0,51.0481707146,71.0224615957,471.819186425,0.0102564411683,66.8089,405.000029984
 07/07  10:00:00,250.225111705,38.0918487884,89.4922709624,0.0,32.1804615127,65.7244621605,393.961178072,1.18110718762,83.4695,309.310570884
 07/07  11:00:00,251.667173312,38.2125138366,89.7804449428,0.0,32.1804615127,65.7244621605,319.77301155,1.84500197252,83.4695,234.458509577
 07/07  12:00:00,251.382388475,38.2835537867,90.1239390557,0.0,32.1804615127,65.7244621605,315.170998058,2.01169716682,83.4695,229.689800891
 07/07  13:00:00,241.770340006,38.1764118253,90.303295859,0.0,32.1804615127,55.9779621605,307.48302323,1.91345387472,75.1392,230.430369356
 07/07  14:00:00,241.489986344,38.204175091,89.9677688285,0.0,32.1804615127,55.9779621605,294.235105808,1.72661641334,66.8089,225.699589395
 07/07  15:00:00,241.362923645,38.2530803759,89.7740099367,0.0,32.1804615127,55.9779621605,302.281455225,1.44227797576,75.1392,225.69997725
 07/07  16:00:00,269.303225182,38.1845644961,88.5632205022,0.0,32.1804615127,60.9114621605,271.041213914,0.357600329879,91.7998,178.883813584
 07/07  17:00:00,303.762709091,37.4802480929,88.707030621,0.0,32.1804615127,77.5397301883,320.217604264,2.70913932405,49.9818,267.52666494
 07/07  18:00:00,356.327017569,37.6477302166,87.1282363333,0.0,77.122965704,86.2600435998,536.522233186,3.72209455749,49.9818,482.818338629
 07/07  19:00:00,362.368542429,37.7514573224,85.9134818823,0.0,102.647051061,80.1663183927,392.278808726,4.23009733774,33.3212,354.727511389
 07/07  20:00:00,395.526797247,37.7322854111,85.7269644912,0.0,115.40909374,92.7192997104,390.391862417,4.61019655848,33.3212,352.460465859
 07/07  21:00:00,379.406630627,37.8356011738,85.1609795528,0.0,102.647051061,94.1340635361,552.276756324,4.97759870119,24.9909,522.308257623
 07/07  22:00:00,315.06553335,37.886323064,87.3927587345,0.0,77.122965704,65.871452062,419.438522185,5.59021857449,16.6606,397.187703611
 07/07  23:00:00,249.390028899,37.7127798338,90.3967300807,0.0,38.286128036,48.4199368926,235.688475623,8.17835999112,8.3303,219.179815631
 07/07  24:00:00,197.510424908,35.4361690965,78.855766087,0.0,25.5240853573,30.610668775,176.668167278,0.100183514935,3.33212,173.235863763
 07/08  01:00:00,193.001529573,34.7051806935,73.5557600876,0.0,27.7269238854,30.610668775,139.930901648,1.21169861799,3.33212,135.38708303
 07/08  02:00:00,159.599349215,33.2432038873,59.7212603492,0.0,12.7620426787,28.1191506574,141.602884127,7.64994519917,3.33212,130.620818927
 07/08  03:00:00,176.73922094,35.0374481494,75.0617172157,0.0,12.7620426787,28.1191506574,148.764847307,14.813224193,3.33212,130.619503114
 07/08  04:00:00,181.810753313,34.5390469655,74.0775420726,0.0,12.7620426787,28.1191506574,187.887967307,13.2208033042,3.33212,171.335044003
 07/08  05:00:00,180.058686807,33.5422445977,64.0277340854,0.0,12.7620426787,28.1191506574,245.742233922,13.8662405961,8.3303,223.545693326
 07/08  06:00:00,270.293384583,36.0342505172,84.2310516634,0.0,42.6918050922,54.3732441037,332.006333645,8.71272980934,16.6606,306.633003835
 07/08  07:00:00,321.336468334,37.4024193028,88.7380220207,0.0,42.6918050922,86.1019271793,551.323872926,7.1932159951,24.9909,519.139756931
 07/08  08:00:00,360.131828361,37.4463535661,85.3775471315,0.0,57.6566862989,112.030105488,774.510904255,2.96524673097,33.3212,738.224457524
 07/08  09:00:00,314.62452761,37.9226023856,85.7350933934,0.0,57.6566862989,83.6599452969,591.821838218,0.0,66.8089,525.012938218
 07/08  10:00:00,262.874538806,38.1772027992,87.8152116853,0.0,42.6918050922,68.9656133826,488.123854543,1.21236043269,83.4695,403.441994111
 07/08  11:00:00,255.589585341,38.297666263,88.7267171229,0.0,34.9340096728,67.7198543238,399.468503441,2.16891129589,83.4695,313.830092145
 07/08  12:00:00,254.966867412,38.3941747015,88.803896358,0.0,34.9340096728,67.7198543238,318.305522694,2.03515086989,83.4695,232.800871824
 07/08  13:00:00,245.261449234,38.2686294365,88.9428961412,0.0,34.9340096728,57.9733543238,311.705437609,2.22720612117,75.1392,234.339031488
 07/08  14:00:00,244.907724608,38.2121036291,89.2780748285,0.0,34.9340096728,57.9733543238,296.049184479,2.70259712174,66.8089,226.537687357
 07/08  15:00:00,244.160307073,38.2309700436,89.6850916394,0.0,34.9340096728,57.9733543238,312.145297156,3.15044331065,75.1392,233.855653845
 07/08  16:00:00,273.06472388,38.0010872322,89.7510370294,0.0,34.9340096728,62.9068543238,274.456186852,3.48560173155,91.7998,179.17078512
 07/08  17:00:00,301.489883803,37.320567202,91.6474696631,0.0,34.9340096728,72.2186844194,281.26067067,6.37451277065,49.9818,224.904357899
 07/08  18:00:00,366.526410184,37.6162626978,89.913908452,0.0,87.0357390804,86.2600435998,324.654228957,5.51845356305,49.9818,269.153975394
 07/08  19:00:00,359.646992003,37.3638077522,88.2522965729,0.0,102.000620287,77.6748002752,391.72567184,5.38015891412,33.3212,353.024312926
 07/08  20:00:00,379.538076742,37.2949193009,89.050655908,0.0,102.000620287,88.9820225341,394.416705533,8.93072888422,33.3212,352.164776649
 07/08  21:00:00,378.848674868,37.3618890701,90.2907402546,0.0,102.000620287,91.6425454185,402.083843093,20.443289229,24.9909,356.649653864
 07/08  22:00:00,324.666359308,37.2731079447,89.3156925753,0.0,87.0357390804,65.871452062,555.804432326,19.5981206132,16.6606,519.545711713
 07/08  23:00:00,247.691908165,37.1893542999,86.4590193789,0.0,42.6918050922,48.4199368926,339.506774127,28.9322705871,8.3303,302.24420354
 07/08  24:00:00,187.719053828,33.2432038873,70.627890352,0.0,27.7269238854,30.610668775,213.87723831,34.9701294461,3.33212,175.574988864
 07/09  01:00:00,201.85475052,34.0406457816,74.8075088659,0.0,34.4311606118,33.1021868926,165.269026585,31.1047306338,3.33212,130.832175952
 07/09  02:00:00,180.461863222,32.0470410459,72.8386911455,0.0,19.466279405,30.610668775,171.638806504,30.9444974762,3.33212,137.362189028
 07/09  03:00:00,179.181365724,33.0438434138,70.6237202898,0.0,19.466279405,30.610668775,167.156439738,33.0064383171,3.33212,130.817881421
 07/09  04:00:00,187.157970259,34.0406457816,70.9943821048,0.0,19.466279405,30.610668775,213.063296994,36.5011899655,3.33212,173.229987028
 07/09  05:00:00,191.460406941,31.0502386781,68.8727635397,0.0,19.466279405,30.610668775,262.252766949,32.0855628749,8.3303,221.836904074
 07/09  06:00:00,270.06346737,36.0342505172,84.8993596917,0.0,42.6918050922,54.3732441037,350.840900332,26.3611753315,16.6606,307.819125
 07/09  07:00:00,328.580966499,37.7107594209,88.0072531903,0.0,49.3960418185,88.5934452969,564.317094528,18.0784043597,24.9909,521.247790168
 07/09  08:00:00,359.182811675,37.4311060945,85.4833022819,0.0,57.6566862989,112.030105488,772.269310918,2.73197241556,33.3212,736.216138503
 07/09  09:00:00,305.829299424,38.0149404729,86.6130363475,0.0,50.9524495726,81.1684271793,596.91929333,0.0441186845973,66.8089,530.066274646
 07/09  10:00:00,263.297178468,38.367501925,88.121503985,0.0,42.6918050922,68.9656133826,483.693506104,1.10071209611,83.4695,399.123294007
 07/09  11:00:00,260.70322167,38.3140855007,89.2421681837,0.0,38.286128036,68.9656133826,403.472954152,1.47479728491,83.4695,318.528656868
 07/09  12:00:00,260.112139665,38.3762555133,89.3715487457,0.0,38.286128036,68.9656133826,311.30104937,1.36633366759,83.4695,226.465215703
 07/09  13:00:00,241.448451275,38.2178782975,89.789278495,0.0,31.5818913096,56.727595265,311.260646005,2.35633822099,75.1392,233.765107784
 07/09  14:00:00,241.381599449,38.2049607958,89.7194933006,0.0,31.5818913096,56.727595265,294.736675265,2.41312789558,66.8089,225.514647369
 07/09  15:00:00,241.288672005,38.2455035308,89.6044098955,0.0,31.5818913096,56.727595265,303.327358767,2.67831057865,75.1392,225.509848188
 07/09  16:00:00,270.016912037,38.023986039,90.5414678531,0.0,31.5818913096,61.661095265,273.706777976,3.13285865443,91.7998,178.774119322
 07/09  17:00:00,297.213535138,37.2524779716,92.3663890612,0.0,31.5818913096,70.9729253606,277.019419823,6.71658143545,49.9818,220.321038388
 07/09  18:00:00,357.046970599,37.2885808914,90.208223312,0.0,80.3315023541,83.7685254822,325.971597479,6.26306823333,49.9818,269.726729246
 07/09  19:00:00,359.369360571,37.2971457474,88.4396986148,0.0,102.000620287,77.6748002752,393.722284194,6.4549018521,33.3212,353.946182342
 07/09  20:00:00,388.387870517,37.2849357074,88.8161377034,0.0,108.704857014,91.4735406516,387.367076013,6.85717231419,33.3212,347.188703699
 07/09  21:00:00,369.158975732,37.4751634474,89.4552617502,0.0,95.2963835608,89.1510273009,389.398358573,10.4446702242,24.9909,353.962788348
 07/09  22:00:00,316.848091152,37.3810690492,90.749312186,0.0,80.3315023541,63.3799339444,553.180989188,17.8844373074,16.6606,518.63595188
 07/09  23:00:00,254.370047482,37.305761528,92.997721957,0.0,42.6918050922,48.4199368926,326.957648311,22.9921217095,8.3303,295.635226601
 07/09  24:00:00,199.703485809,34.0406457816,72.3083067577,0.0,34.4311606118,33.1021868926,194.146994919,12.3265771438,3.33212,178.488297776
 07/10  01:00:00,175.517264719,34.0406457816,66.7200463779,0.0,19.418418834,29.3649097162,139.803940019,5.89601789484,3.33212,130.575802124
 07/10  02:00:00,154.804599546,34.0406457816,54.460755116,0.0,12.7620426787,28.1191506574,153.129325651,19.2402687054,3.33212,130.556936945
 07/10  03:00:00,157.634268576,34.0406457816,57.3828925025,0.0,12.7620426787,28.1191506574,165.490525637,31.6083531289,3.33212,130.550052508
 07/10  04:00:00,170.802754697,34.0406457816,63.9756968324,0.0,12.7620426787,28.1191506574,210.90268639,29.4971311004,3.33212,178.073435289
 07/10  05:00:00,203.73979031,34.0406457816,72.0915795273,0.0,25.5240853573,30.610668775,332.849272219,27.5920532092,8.3303,296.92691901
 07/10  06:00:00,308.526237709,34.8380876758,92.1163666785,0.0,51.0481707146,78.1489452969,559.681748901,21.6367616536,16.6606,521.384387247
 07/10  07:00:00,362.211893153,37.2445653281,85.5526161251,0.0,64.3609230253,109.708623606,729.446515766,15.8117734567,24.9909,688.643842309
 07/10  08:00:00,323.496938526,37.2265214151,88.4046973118,0.0,51.0481707146,80.7689615957,566.066644772,3.38148899388,33.3212,529.363955778
 07/10  09:00:00,297.914779995,37.8602165167,89.5688879565,0.0,51.0481707146,71.0224615957,466.103127408,0.338977281056,66.8089,398.955250127
 07/10  10:00:00,250.675696811,38.0709099322,90.3193773937,0.0,32.1804615127,65.7244621605,396.33946331,2.7993468038,83.4695,310.070616506
 07/10  11:00:00,252.248056175,38.180302944,90.5817596333,0.0,32.1804615127,65.7244621605,319.538484888,3.12863560274,83.4695,232.940349285
 07/10  12:00:00,251.688058596,38.2615886402,90.4458421061,0.0,32.1804615127,65.7244621605,312.761544333,2.93291513013,83.4695,226.359129203
 07/10  13:00:00,241.546100955,38.158798294,90.1127029231,0.0,32.1804615127,55.9779621605,309.908235747,2.81483230497,75.1392,231.954203442
 07/10  14:00:00,242.321752006,38.1892655781,91.8297552356,0.0,32.1804615127,55.9779621605,296.194471722,2.72646045831,66.8089,226.659111264
 07/10  15:00:00,239.725316726,38.2403762921,89.656472921,0.0,32.1804615127,55.9779621605,303.052132901,2.48121691201,75.1392,225.431715989
 07/10  16:00:00,267.982324925,38.0964631607,87.8875369637,0.0,32.1804615127,60.9114621605,266.025931764,0.66574181283,91.7998,173.560389951
 07/10  17:00:00,303.602204957,37.3241841643,90.5387931199,0.0,32.1804615127,77.5397301883,318.311134731,3.15616715683,49.9818,265.173167575
 07/10  18:00:00,355.96301981,37.4743278486,88.9381151959,0.0,77.122965704,86.2600435998,536.040474479,4.56012682455,49.9818,481.498547654
 07/10  19:00:00,363.405811204,37.5581796061,88.5859260231,0.0,102.647051061,80.1663183927,390.718574153,4.07634129573,33.3212,353.321032857
 07/10  20:00:00,397.528904392,37.5370004889,89.5857126265,0.0,115.40909374,92.7192997104,391.985385047,7.05486783,33.3212,351.609317217
 07/10  21:00:00,381.947131961,37.6207041757,89.7391460198,0.0,102.647051061,94.1340635361,561.597967056,16.487774977,24.9909,520.119292079
 07/10  22:00:00,316.411815167,37.6641638674,90.939839211,0.0,77.122965704,65.871452062,430.291514545,19.6329638127,16.6606,393.997950732
 07/10  23:00:00,250.393422609,37.5526027512,93.2077327271,0.0,38.286128036,48.4199368926,250.48462158,21.8064445165,8.3303,220.347877064
 07/10  24:00:00,183.260926606,33.7416050712,67.7292946869,0.0,25.5240853573,30.610668775,190.740011526,16.1740903652,3.33212,171.233801161
 07/11  01:00:00,178.018266164,34.0406457816,69.6418842689,0.0,19.418418834,29.3649097162,153.594053537,19.7355557978,3.33212,130.526377739
 07/11  02:00:00,164.104244224,34.5390469655,63.3583536758,0.0,12.7620426787,28.1191506574,156.190472075,22.3418259154,3.33212,130.516526159
 07/11  03:00:00,166.137775588,34.5390469655,65.4152869535,0.0,12.7620426787,28.1191506574,159.844925538,25.9901673673,3.33212,130.522638171
 07/11  04:00:00,175.407521584,33.5422445977,68.4414553267,0.0,12.7620426787,28.1191506574,209.240438005,27.8873047458,3.33212,178.021013259
 07/11  05:00:00,210.312656283,33.7083783256,78.3009549512,0.0,25.5240853573,30.610668775,337.632694195,30.9670820502,8.3303,298.335312145
 07/11  06:00:00,310.02241906,35.8348900437,91.8290574405,0.0,51.0481707146,78.1489452969,564.506261409,27.2695244774,16.6606,520.576136932
 07/11  07:00:00,364.571421869,37.1773283324,87.3624778978,0.0,64.3609230253,109.708623606,732.842118452,19.7158927525,24.9909,688.1353257
 07/11  08:00:00,324.285975473,37.1123542852,89.2382439636,0.0,51.0481707146,80.7689615957,571.453306814,9.62833449459,33.3212,528.503772319
 07/11  09:00:00,297.752967158,37.8560759714,89.8633084754,0.0,51.0481707146,71.0224615957,463.642388006,0.940289494974,66.8089,395.893198511
 07/11  10:00:00,250.734084556,38.0368934176,90.5784181092,0.0,32.1804615127,65.7244621605,396.893058528,1.91410739708,83.4695,311.509451131
 07/11  11:00:00,251.89404749,38.153144294,90.8774490494,0.0,32.1804615127,65.7244621605,317.304130631,2.4673685273,83.4695,231.367262103
 07/11  12:00:00,251.290913639,38.2255521124,90.4899138693,0.0,32.1804615127,65.7244621605,312.193549766,2.45880687575,83.4695,226.26524289
 07/11  13:00:00,241.320460861,38.142051562,90.139557945,0.0,32.1804615127,55.9779621605,307.554843554,2.45260710717,75.1392,229.963036446
 07/11  14:00:00,241.245591413,38.1803275123,89.9175410091,0.0,32.1804615127,55.9779621605,294.904512991,2.55015707444,66.8089,225.545455916
 07/11  15:00:00,241.338643626,38.2254111272,89.8742693342,0.0,32.1804615127,55.9779621605,302.958614127,2.30417053024,75.1392,225.515243597
 07/11  16:00:00,269.941572483,38.0401543944,89.400725623,0.0,32.1804615127,60.9114621605,266.710997109,0.54950466999,91.7998,174.361692439
 07/11  17:00:00,304.101471324,37.3400393414,89.2137154614,0.0,32.1804615127,77.5397301883,319.553163012,2.61880014887,49.9818,266.952562863
 07/11  18:00:00,356.374015703,37.5005315359,87.3708983104,0.0,77.122965704,86.2600435998,534.409270762,3.56540864652,49.9818,480.862062115
 07/11  19:00:00,362.897393307,37.6008323758,86.6453725566,0.0,102.647051061,80.1663183927,390.052029288,3.66923011841,33.3212,353.06159917
 07/11  20:00:00,396.469646814,37.5879128415,87.5246674889,0.0,115.40909374,92.7192997104,388.662402773,4.00708075593,33.3212,351.334122017
 07/11  21:00:00,380.203101211,37.6815190073,87.1709466142,0.0,102.647051061,94.1340635361,547.686930993,4.34649663999,24.9909,518.349534353
 07/11  22:00:00,315.817223751,37.7356973515,89.2436765082,0.0,77.122965704,65.871452062,413.606213104,6.25964212517,16.6606,390.685970978
 07/11  23:00:00,250.552418095,37.5988813314,92.6930485669,0.0,38.286128036,48.4199368926,239.417713665,11.7681550686,8.3303,219.319258596
 07/11  24:00:00,184.623095734,33.7416050712,68.904006787,0.0,25.5240853573,30.610668775,187.639523187,9.33167191926,3.33212,174.975731268
 07/12  01:00:00,183.03879689,34.5390469655,73.9297152933,0.0,19.418418834,29.3649097162,144.825218962,10.986417245,3.33212,130.506681717
 07/12  02:00:00,173.146217498,34.5390469655,72.1211469165,0.0,12.7620426787,28.1191506574,147.786455789,13.9629093348,3.33212,130.491426454
 07/12  03:00:00,157.897645652,33.5422445977,58.1241502433,0.0,12.7620426787,28.1191506574,152.903336393,19.0776701926,3.33212,130.493546201
 07/12  04:00:00,167.433755799,33.7083783256,60.9322848338,0.0,12.7620426787,28.1191506574,200.334649564,25.8728961676,3.33212,171.129633397
 07/12  05:00:00,208.034430051,34.5390469655,75.8535949284,0.0,25.5240853573,30.610668775,339.710484666,27.6017078985,8.3303,303.778476768
 07/12  06:00:00,309.428155686,36.0342505172,91.7820946501,0.0,51.0481707146,78.1489452969,554.264379237,21.6520594842,16.6606,515.951719753
 07/12  07:00:00,361.747983151,37.2812574613,84.964118397,0.0,64.3609230253,109.708623606,729.635267008,15.7460025355,24.9909,688.898364473
 07/12  08:00:00,323.537935202,37.2635219763,88.292982672,0.0,51.0481707146,80.7689615957,560.171195795,3.22654112084,33.3212,523.623454674
 07/12  09:00:00,297.596520756,37.8710184505,89.2074480484,0.0,51.0481707146,71.0224615957,467.927563453,0.0646005958321,66.8089,401.054062857
 07/12  10:00:00,250.223583359,38.0968351494,89.638926016,0.0,32.1804615127,65.7244621605,395.291107053,1.69490602205,83.4695,310.126701031
 07/12  11:00:00,251.696635465,38.2112497601,89.8749828633,0.0,32.1804615127,65.7244621605,316.386496858,2.0684686385,83.4695,230.848528219
 07/12  12:00:00,251.271163996,38.2768878857,90.0255378796,0.0,32.1804615127,65.7244621605,315.01628595,2.26116825692,83.4695,229.285617693
 07/12  13:00:00,241.244392742,38.1642355225,90.2746182054,0.0,32.1804615127,55.9779621605,303.252234585,2.41303788689,75.1392,225.699996698
 07/12  14:00:00,240.542517697,38.180704602,90.102378664,0.0,32.1804615127,55.9779621605,294.727992886,2.67723061104,66.8089,225.241862275
 07/12  15:00:00,241.469338837,38.2286214707,90.2503318697,0.0,32.1804615127,55.9779621605,303.098666519,2.71701708021,75.1392,225.242449438
 07/12  16:00:00,270.98549894,38.0267236113,90.5527187507,0.0,32.1804615127,60.9114621605,270.957611972,0.554028187074,91.7998,178.603783785
 07/12  17:00:00,305.072551574,37.2642156244,91.7192883088,0.0,32.1804615127,77.5397301883,312.063222187,2.89369252935,49.9818,259.187729658
 07/12  18:00:00,357.768615556,37.3415208962,91.5752109608,0.0,77.122965704,86.2600435998,537.382387415,7.15667803427,49.9818,480.243909381
 07/12  19:00:00,363.672240586,37.4081130246,89.8859047232,0.0,102.647051061,80.1663183927,394.418335871,8.35221917736,33.3212,352.744916693
 07/12  20:00:00,397.246478432,37.401189983,89.8005482533,0.0,115.40909374,92.7192997104,394.022850313,9.64195258523,33.3212,351.059697728
 07/12  21:00:00,381.140872038,37.4861495539,88.9494802742,0.0,102.647051061,94.1340635361,556.021599362,12.3043013342,24.9909,518.726398028
 07/12  22:00:00,316.625131435,37.523731926,91.4418623367,0.0,77.122965704,65.871452062,429.324937661,20.7463341072,16.6606,391.918003554
 07/12  23:00:00,234.73009238,37.4365012712,78.1735590926,0.0,38.286128036,48.4199368926,263.851384719,34.3961582705,8.3303,221.124926448
 07/12  24:00:00,191.794965167,34.0406457816,76.1643524062,0.0,25.5240853573,30.610668775,205.832380307,31.3688690862,3.33212,171.131391221
 07/13  01:00:00,178.88873993,33.0438434138,71.5647309163,0.0,19.418418834,29.3649097162,168.540452991,34.7310050451,3.33212,130.477327946
 07/13  02:00:00,168.30684942,34.0406457816,68.0204315052,0.0,12.7620426787,28.1191506574,169.627608317,35.8228558336,3.33212,130.472632484
 07/13  03:00:00,166.042909896,34.0406457816,65.7875898836,0.0,12.7620426787,28.1191506574,166.542501511,32.7463265365,3.33212,130.464054975
 07/13  04:00:00,172.584379243,34.0406457816,65.7563132341,0.0,12.7620426787,28.1191506574,206.616558763,32.2240996005,3.33212,171.060339163
 07/13  05:00:00,205.811602617,34.0406457816,74.1337270114,0.0,25.5240853573,30.610668775,342.777034778,30.8434987471,8.3303,303.603236031
 07/13  06:00:00,308.219796812,35.0374481494,91.5690861627,0.0,51.0481707146,78.1489452969,560.041634578,28.2411078569,16.6606,515.139926721
 07/13  07:00:00,363.858516671,37.3709430753,87.5242137906,0.0,64.3609230253,109.708623606,732.017109114,20.1336451935,24.9909,686.89256392
 07/13  08:00:00,322.664498089,37.2131261549,88.4130580851,0.0,51.0481707146,80.7689615957,564.407428952,7.85459046107,33.3212,523.23163849
 07/13  09:00:00,297.454933419,37.8621969213,90.0526401031,0.0,51.0481707146,71.0224615957,469.145726681,1.17551377147,66.8089,401.161312909
 07/13  10:00:00,250.195081193,38.0688751644,90.3728511873,0.0,32.1804615127,65.7244621605,394.375085907,1.66446947711,83.4695,309.24111643
 07/13  11:00:00,251.805522775,38.1916186063,90.3218602649,0.0,32.1804615127,65.7244621605,314.649937527,1.84293435088,83.4695,229.337503176
 07/13  12:00:00,250.958630045,38.2714356844,89.9222022439,0.0,32.1804615127,65.7244621605,315.90070066,1.82034784175,83.4695,230.610852818
 07/13  13:00:00,241.029625802,38.1578994171,89.7785047611,0.0,32.1804615127,55.9779621605,302.652968077,1.90646955954,75.1392,225.607298517
 07/13  14:00:00,241.043978385,38.1898038929,89.7146796941,0.0,32.1804615127,55.9779621605,294.09721613,2.13125990228,66.8089,225.157056227
 07/13  15:00:00,241.99420081,38.2327213005,92.0563269865,0.0,32.1804615127,55.9779621605,302.576294614,2.27980320971,75.1392,225.157291405
 07/13  16:00:00,271.166510735,37.9825712646,93.3185614315,0.0,32.1804615127,60.9114621605,266.346343035,1.07149422271,91.7998,173.475048812
 07/13  17:00:00,305.086924703,37.2437927275,93.2976206336,0.0,32.1804615127,77.5397301883,320.44879222,5.79924639493,49.9818,264.667745825
 07/13  18:00:00,357.005083847,37.3353247698,91.1599728288,0.0,77.122965704,86.2600435998,538.308704284,8.70025382329,49.9818,479.62665046
 07/13  19:00:00,364.015179692,37.3704896813,90.4867743541,0.0,102.647051061,80.1663183927,395.065697756,9.2422875748,33.3212,352.502210181
 07/13  20:00:00,400.764748359,37.3499731752,90.9466907998,0.0,115.40909374,92.7192997104,396.690070937,12.5810298747,33.3212,350.787841062
 07/13  21:00:00,383.269334,37.4257859548,91.8335747884,0.0,102.647051061,94.1340635361,564.249990305,22.4632453483,24.9909,516.795844956
 07/13  22:00:00,316.897777002,37.4826872099,92.1077199147,0.0,77.122965704,65.871452062,435.708647295,29.0835727795,16.6606,389.964474516
 07/13  23:00:00,244.924044457,37.4048670915,88.4044260733,0.0,38.286128036,48.4199368926,255.700848435,31.4609198806,8.3303,215.909628555
 07/13  24:00:00,195.849201552,34.0406457816,80.2320853322,0.0,25.5240853573,30.610668775,203.021173994,21.7693302648,3.33212,177.919723729
 07/14  01:00:00,180.286519297,33.0438434138,72.9887837247,0.0,19.418418834,29.3649097162,155.574476129,21.8032353743,3.33212,130.439120755
 07/14  02:00:00,166.486306739,33.0438434138,67.1845422521,0.0,12.7620426787,28.1191506574,159.80520149,27.7910518913,3.33212,128.682029598
 07/14  03:00:00,162.621328856,33.0438434138,63.3670377427,0.0,12.7620426787,28.1191506574,162.077279333,30.9441518437,3.33212,127.801007489
 07/14  04:00:00,172.311786613,34.0406457816,64.8468259715,0.0,12.7620426787,28.1191506574,206.749942697,27.8119477274,3.33212,175.605874969
 07/14  05:00:00,203.683744095,34.3729132375,71.0467757517,0.0,25.5240853573,30.610668775,325.533963082,20.8209901319,8.3303,296.38267295
 07/14  06:00:00,310.281351268,36.0342505172,91.9330465368,0.0,51.0481707146,78.1489452969,552.105403144,17.3698482313,16.6606,518.074954913
 07/14  07:00:00,364.960330571,37.1391215662,87.8674375799,0.0,64.3609230253,109.708623606,726.247257282,14.8597128582,24.9909,686.396644424
 07/14  08:00:00,325.22293685,37.1135548189,90.6761155366,0.0,51.0481707146,80.7689615957,569.053946802,9.63839158336,33.3212,526.094355219
 07/14  09:00:00,297.717110284,37.8434421277,91.1039788212,0.0,51.0481707146,71.0224615957,465.667102003,4.63142670897,66.8089,394.226775294
 07/14  10:00:00,250.701847184,37.9507498357,92.144454192,0.0,32.1804615127,65.7244621605,393.540561853,2.12375976549,83.4695,307.947302087
 07/14  11:00:00,252.041306615,38.0882057007,92.2893431091,0.0,32.1804615127,65.7244621605,319.569967962,2.31600916946,83.4695,233.784458793
 07/14  12:00:00,248.313281624,38.1534389963,90.0782412583,0.0,32.1804615127,65.7244621605,314.458012752,5.00860532887,83.4695,225.979907423
 07/14  13:00:00,228.437433582,38.1131843241,80.6680347955,0.0,32.1804615127,55.9779621605,311.960095791,11.3003888785,75.1392,225.520506912
 07/14  14:00:00,241.666391938,38.1558322548,93.673920054,0.0,32.1804615127,55.9779621605,301.09002114,9.21145452981,66.8089,225.06966661
 07/14  15:00:00,241.409088415,38.1971215415,92.6767817705,0.0,32.1804615127,55.9779621605,303.70825919,3.50151267358,75.1392,225.067546517
 07/14  16:00:00,269.936846837,37.8970107954,91.4371128942,0.0,32.1804615127,60.9114621605,271.308515422,1.01826615469,91.7998,178.490449267
 07/14  17:00:00,304.354297826,37.1847873697,90.9500137495,0.0,32.1804615127,77.5397301883,312.19434641,3.2793079146,49.9818,258.933238495
 07/14  18:00:00,357.514068263,37.2445222763,90.3825494726,0.0,77.122965704,86.2600435998,533.395537247,4.39464844357,49.9818,479.019088803
 07/14  19:00:00,363.556027406,37.2084921915,89.6729029134,0.0,102.647051061,80.1663183927,389.483971272,3.94761656434,33.3212,352.215154708
 07/14  20:00:00,401.255950405,37.2087164632,91.5693327817,0.0,115.40909374,92.7192997104,393.180509519,9.3402056066,33.3212,350.519103913
 07/14  21:00:00,383.774825305,37.3046678084,92.7917644457,0.0,102.647051061,94.1340635361,564.582703934,23.5726169155,24.9909,516.019187019
 07/14  22:00:00,317.175668144,37.3779357993,92.5033877508,0.0,77.122965704,65.871452062,447.127858718,40.8538590074,16.6606,389.61339971
 07/14  23:00:00,238.476835462,37.3157448583,82.0509517716,0.0,38.286128036,48.4199368926,274.775383311,50.6177994483,8.3303,215.827283863
 07/14  24:00:00,187.744689389,33.5422445977,72.6059028814,0.0,25.5240853573,30.610668775,225.219726295,44.025780589,3.33212,177.861825706
 07/15  01:00:00,182.056484135,31.0502386781,67.1703258381,0.0,27.7269238854,30.610668775,170.394852239,39.4524781863,3.33212,127.610254053
 07/15  02:00:00,162.308239308,34.0406457816,62.0179874739,0.0,12.7620426787,28.1191506574,165.708619736,35.6821329646,3.33212,126.694366771
 07/15  03:00:00,159.453784426,34.0406457816,59.1963117876,0.0,12.7620426787,28.1191506574,166.112444695,32.367663049,3.33212,130.412661646
 07/15  04:00:00,165.39887631,33.0438434138,59.5145552261,0.0,12.7620426787,28.1191506574,212.481722099,31.3495576211,3.33212,177.800044478
 07/15  05:00:00,172.918609892,32.0470410459,58.6268304052,0.0,12.7620426787,28.1191506574,252.089622037,28.0780271104,8.3303,215.681294926
 07/15  06:00:00,258.311620167,36.0342505172,73.195211854,0.0,42.6918050922,54.3732441037,345.077280963,23.145813269,16.6606,305.270867694
 07/15  07:00:00,320.721475868,37.1737120676,90.2958024773,0.0,42.6918050922,86.1019271793,554.920808045,16.2427176861,24.9909,513.687190359
 07/15  08:00:00,361.095317015,37.1105131795,89.0542100318,0.0,57.6566862989,112.030105488,770.486380177,9.33081866957,33.3212,727.834361508
 07/15  09:00:00,309.100720967,37.7855369409,83.9251070972,0.0,57.6566862989,83.6599452969,606.84705173,16.5765419541,66.8089,523.461609776
 07/15  10:00:00,253.202584707,37.9377242285,82.1685277534,0.0,42.6918050922,68.9656133826,493.623437078,15.0745433584,83.4695,395.079393719
 07/15  11:00:00,254.468776282,38.0883256458,90.55736995,0.0,34.9340096728,67.7198543238,399.356401738,4.66669206643,83.4695,311.220209671
 07/15  12:00:00,256.655088334,38.1760999405,92.550093518,0.0,34.9340096728,67.7198543238,318.760517724,3.00247687749,83.4695,232.288540846
 07/15  13:00:00,247.080151562,38.1169992764,92.2595376864,0.0,34.9340096728,57.9733543238,304.588688043,3.08916982434,75.1392,226.360318218
 07/15  14:00:00,246.564672931,38.1573621803,91.2463386316,0.0,34.9340096728,57.9733543238,302.848881865,3.15949078934,66.8089,232.880491076
 07/15  15:00:00,246.93895355,38.2007866893,90.98626498,0.0,34.9340096728,57.9733543238,304.578686875,3.23669510513,75.1392,226.202791769
 07/15  16:00:00,275.786733842,37.8839698854,90.9531947067,0.0,34.9340096728,62.9068543238,273.883821384,3.30182839601,91.7998,178.782192988
 07/15  17:00:00,303.824866152,37.2152861258,93.6334323414,0.0,34.9340096728,72.2186844194,272.408643164,5.44813533469,49.9818,216.978707829
 07/15  18:00:00,367.870068887,37.371148416,92.1949753759,0.0,87.0357390804,86.2600435998,323.148542475,5.02227417552,49.9818,268.1444683
 07/15  19:00:00,359.657184587,37.2049682077,88.6267539122,0.0,102.000620287,77.6748002752,389.295313276,4.87580166754,33.3212,351.098311608
 07/15  20:00:00,384.221089211,37.169339631,90.8479771219,0.0,102.000620287,88.9820225341,388.555244648,4.97215543478,33.3212,350.261889213
 07/15  21:00:00,379.360323376,37.2588250318,90.8771113248,0.0,102.000620287,91.6425454185,386.534637662,10.4486883097,24.9909,351.095049352
 07/15  22:00:00,325.930355014,37.1952825243,90.8711057945,0.0,87.0357390804,65.871452062,542.102381561,14.9911888027,16.6606,510.450592758
 07/15  23:00:00,254.654320225,37.1251103409,93.4475308338,0.0,42.6918050922,48.4199368926,330.609938823,18.4010878023,8.3303,303.878551021
 07/15  24:00:00,180.847864902,33.2432038873,63.7570031858,0.0,27.7269238854,30.610668775,197.499452535,23.1925113108,3.33212,170.974821224
 07/16  01:00:00,192.294399014,34.0406457816,65.230378565,0.0,34.4311606118,33.1021868926,162.449920897,28.5017098134,3.33212,130.616091083
 07/16  02:00:00,168.668409116,31.0502386781,62.0320312038,0.0,19.466279405,30.610668775,174.320399311,38.2436496797,3.33212,132.744629632
 07/16  03:00:00,167.604438851,33.0438434138,58.9715781889,0.0,19.466279405,30.610668775,178.28388597,39.9285650079,3.33212,135.023200962
 07/16  04:00:00,173.926157348,32.0470410459,59.7569330784,0.0,19.466279405,30.610668775,212.226331942,37.9659311088,3.33212,170.928280833
 07/16  05:00:00,182.203213069,34.0406457816,56.6060829562,0.0,19.466279405,30.610668775,257.863655232,33.4730753325,8.3303,216.060279899
 07/16  06:00:00,252.75102838,35.0374481494,68.6333287949,0.0,42.6918050922,54.3732441037,352.200808914,29.0801127343,16.6606,306.46009618
 07/16  07:00:00,331.21581744,37.5492639823,91.237779752,0.0,49.3960418185,88.5934452969,566.159421777,26.9256286889,24.9909,514.242893088
 07/16  08:00:00,359.041564264,37.3089788948,86.8708723669,0.0,57.6566862989,112.030105488,775.04532883,9.01097644184,33.3212,732.713152388
 07/16  09:00:00,305.666587409,37.9410944128,88.4613797625,0.0,50.9524495726,81.1684271793,588.493554897,0.389970884826,66.8089,521.294684013
 07/16  10:00:00,262.879517477,38.241056819,90.0644634336,0.0,42.6918050922,68.9656133826,478.668147849,1.6559185161,83.4695,393.542729333
 07/16  11:00:00,259.811307675,38.245293728,90.4313990897,0.0,38.286128036,68.9656133826,402.676523914,2.09025216455,83.4695,317.116771749
 07/16  12:00:00,259.448051609,38.3071435578,90.6431456799,0.0,38.286128036,68.9656133826,311.354687081,2.06142407224,83.4695,225.823763009
 07/16  13:00:00,240.749271555,38.1710161573,90.9278619571,0.0,31.5818913096,56.727595265,303.805285842,2.85394003813,75.1392,225.812145804
 07/16  14:00:00,240.553651929,38.2049815494,90.7049495571,0.0,31.5818913096,56.727595265,294.734141148,3.02716928372,66.8089,224.898071865
 07/16  15:00:00,240.430037533,38.2462541105,90.5051277732,0.0,31.5818913096,56.727595265,303.200377209,3.15974769425,75.1392,224.901429515
 07/16  16:00:00,269.359514526,37.9865914152,90.3486658846,0.0,31.5818913096,61.661095265,266.428555123,3.12759233462,91.7998,171.501162788
 07/16  17:00:00,296.291542551,37.2623189736,90.2429254159,0.0,31.5818913096,70.9729253606,279.292000114,5.19127421086,49.9818,224.118925903
 07/16  18:00:00,356.574485923,37.330937894,88.710667388,0.0,80.3315023541,83.7685254822,321.872346962,4.46103066207,49.9818,267.4295163
 07/16  19:00:00,359.497114904,37.3193074343,88.1894364717,0.0,102.000620287,77.6748002752,386.11624309,4.10289196373,33.3212,348.692151126
 07/16  20:00:00,391.619540042,37.295624177,89.4160423222,0.0,108.704857014,91.4735406516,381.363409651,6.89937553292,33.3212,341.142834118
 07/16  21:00:00,369.803729713,37.5163298939,90.3247774425,0.0,95.2963835608,89.1510273009,389.198005928,14.2125510567,24.9909,349.994554871
 07/16  22:00:00,317.743944512,37.4315883579,91.8612548417,0.0,80.3315023541,63.3799339444,548.515490962,22.1211172418,16.6606,509.73377372
 07/16  23:00:00,254.676685711,37.3599202282,93.5588307835,0.0,42.6918050922,48.4199368926,342.187030967,31.4961958635,8.3303,302.360535103
 07/16  24:00:00,209.289395528,33.7416050712,82.3666020531,0.0,34.4311606118,33.1021868926,212.627547492,38.0500533147,3.33212,171.245374178
 07/17  01:00:00,179.882837009,33.0438434138,72.5491438302,0.0,19.418418834,29.3649097162,170.133756567,36.4357673985,3.33212,130.365869168
 07/17  02:00:00,168.829058732,34.0406457816,68.4575093263,0.0,12.7620426787,28.1191506574,165.254493601,31.564024022,3.33212,130.358349579
 07/17  03:00:00,164.917261993,34.0406457816,64.5930666172,0.0,12.7620426787,28.1191506574,164.859936975,31.1728183109,3.33212,130.354998664
 07/17  04:00:00,170.369055795,34.0406457816,63.4746952328,0.0,12.7620426787,28.1191506574,206.008219692,31.8079153896,3.33212,170.868184302
 07/17  05:00:00,202.216944567,34.0406457816,70.4658739206,0.0,25.5240853573,30.610668775,337.782650732,31.9744981252,8.3303,297.477852607
 07/17  06:00:00,308.637123161,35.6355295701,91.2899248111,0.0,51.0481707146,78.1489452969,559.227504366,26.9435462165,16.6606,515.62335815
 07/17  07:00:00,365.66285042,37.1245655441,89.6175746884,0.0,64.3609230253,109.708623606,730.678647629,20.9018366169,24.9909,684.785911012
 07/17  08:00:00,323.043422927,37.1321270603,88.9600553178,0.0,51.0481707146,80.7689615957,558.67354273,5.30780344343,33.3212,520.044539287
 07/17  09:00:00,297.372674869,37.8577042952,90.1380727046,0.0,51.0481707146,71.0224615957,459.25291429,0.238201076818,66.8089,392.205813213
 07/17  10:00:00,249.723014977,38.0146935941,90.6687730033,0.0,32.1804615127,65.7244621605,393.838620933,1.90696418624,83.4695,308.462156747
 07/17  11:00:00,250.834448576,38.1531110385,90.8572507249,0.0,32.1804615127,65.7244621605,318.289854297,2.27521776017,83.4695,232.545136536
 07/17  12:00:00,250.030183967,38.2361156126,90.6805324866,0.0,32.1804615127,65.7244621605,311.488877282,2.3013960953,83.4695,225.717981186
 07/17  13:00:00,240.04893546,38.1574657272,90.4555603075,0.0,32.1804615127,55.9779621605,302.745980114,2.33759716017,75.1392,225.269182954
 07/17  14:00:00,239.951513653,38.1953387489,90.2114453084,0.0,32.1804615127,55.9779621605,294.019066126,2.38473320451,66.8089,224.825432921
 07/17  15:00:00,239.690258786,38.2352962193,89.8406332956,0.0,32.1804615127,55.9779621605,298.476127238,2.30491212389,75.1392,221.032015114
 07/17  16:00:00,268.84064864,38.0219720915,89.860935842,0.0,32.1804615127,60.9114621605,267.406451917,0.582242389646,91.7998,175.024409527
 07/17  17:00:00,302.988208401,37.2918761634,89.5751525732,0.0,32.1804615127,77.5397301883,316.338244712,2.34328136579,49.9818,264.013163346
 07/17  18:00:00,355.031024719,37.4143635015,87.4171371905,0.0,77.122965704,86.2600435998,523.623318994,3.32669136184,49.9818,470.314827632
 07/17  19:00:00,362.739481741,37.475354421,87.5654665426,0.0,102.647051061,80.1663183927,388.564799577,3.14160792749,33.3212,352.101991649
 07/17  20:00:00,399.086682283,37.4645961597,88.0455399026,0.0,115.40909374,92.7192997104,385.360902125,3.45669241048,33.3212,348.583009715
 07/17  21:00:00,381.312181977,37.5560319471,88.8943849,0.0,102.647051061,94.1340635361,549.305263206,9.24852925429,24.9909,515.065833952
 07/17  22:00:00,316.211127846,37.612911947,90.5909080579,0.0,77.122965704,65.871452062,416.832811688,12.6330091426,16.6606,387.539202546
 07/17  23:00:00,244.909640414,37.5220640599,87.8431155821,0.0,38.286128036,48.4199368926,243.224187457,19.2743400112,8.3303,215.619547446
 07/17  24:00:00,189.973037936,33.7416050712,74.4998144158,0.0,25.5240853573,30.610668775,200.88769591,19.8515850557,3.33212,177.703990854
 07/18  01:00:00,181.219157809,33.0438434138,73.9043859042,0.0,19.418418834,29.3649097162,148.024847681,18.813001467,3.33212,125.879726214
 07/18  02:00:00,171.75551405,34.5390469655,70.9085118939,0.0,12.7620426787,28.1191506574,153.79895622,22.1911175854,3.33212,128.275718635
 07/18  03:00:00,170.551800528,34.5390469655,69.7624331444,0.0,12.7620426787,28.1191506574,153.650473588,19.9960899299,3.33212,130.322263658
