Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/18  04:00:00,187.895892127,34.5390469655,79.7396763692,0.0,12.7620426787,28.1191506574,187.490480449,13.3419599297,3.33212,170.816400519
 07/18  05:00:00,202.999064825,33.5422445977,71.0991021958,0.0,25.5240853573,30.610668775,332.081212472,21.0604610113,8.3303,302.69045146
 07/18  06:00:00,309.896481628,35.6355295701,91.8310329885,0.0,51.0481707146,78.1489452969,551.952410892,23.7833050436,16.6606,511.508505849
 07/18  07:00:00,365.465407822,37.1342379127,88.1548396621,0.0,64.3609230253,109.708623606,718.650679305,14.6542624,24.9909,679.005516905
 07/18  08:00:00,324.375572286,37.1774142546,89.1264988336,0.0,51.0481707146,80.7689615957,559.008817735,2.63407779523,33.3212,523.05353994
 07/18  09:00:00,296.303745694,37.8607936607,87.8883023435,0.0,51.0481707146,71.0224615957,463.274188486,0.0721796460588,66.8089,396.39310884
 07/18  10:00:00,251.598395078,38.0563461651,91.7741557161,0.0,32.1804615127,65.7244621605,392.809489458,1.66174831267,83.4695,307.678241146
 07/18  11:00:00,250.557060376,38.1770356027,90.3869093161,0.0,32.1804615127,65.7244621605,311.626569366,2.04300128263,83.4695,226.114068084
 07/18  12:00:00,249.938692428,38.2600269919,90.3333888604,0.0,32.1804615127,65.7244621605,311.236113509,2.12204096191,83.4695,225.644572548
 07/18  13:00:00,240.242192054,38.1604707596,90.4592544061,0.0,32.1804615127,55.9779621605,302.543502071,2.22675671124,75.1392,225.17754536
 07/18  14:00:00,240.305214987,38.1982804843,90.4861186797,0.0,32.1804615127,55.9779621605,293.8474626,2.31664810981,66.8089,224.72191449
 07/18  15:00:00,240.354082463,38.2435093512,90.3968769234,0.0,32.1804615127,55.9779621605,302.024373292,2.15115443457,75.1392,224.734018857
 07/18  16:00:00,268.922303279,38.0613852801,89.7853050308,0.0,32.1804615127,60.9114621605,263.689017716,0.487735896301,91.7998,171.40148182
 07/18  17:00:00,302.638429315,37.3420879273,89.1171713744,0.0,32.1804615127,77.5397301883,318.356614639,2.3650492311,49.9818,266.009765408
 07/18  18:00:00,354.710892506,37.5154809836,86.9441687814,0.0,77.122965704,86.2600435998,524.689342583,3.19969027635,49.9818,471.507852307
 07/18  19:00:00,361.504975458,37.6083845479,86.6218807787,0.0,102.647051061,80.1663183927,387.724571454,3.37773270113,33.3212,351.025638753
 07/18  20:00:00,398.013073183,37.5970794549,87.2524622786,0.0,115.40909374,92.7192997104,382.341036486,3.70019080218,33.3212,345.319645684
 07/18  21:00:00,380.38145738,37.6937567174,88.0623240443,0.0,102.647051061,94.1340635361,547.88421806,7.09760110092,24.9909,515.79571696
 07/18  22:00:00,316.010738909,37.7498548759,90.1756582684,0.0,77.122965704,65.871452062,413.953855042,11.2650384364,16.6606,386.028216606
 07/18  23:00:00,250.565516788,37.6074415586,93.2554114241,0.0,38.286128036,48.4199368926,240.176508911,16.3049929669,8.3303,215.541215944
 07/18  24:00:00,187.048017178,33.7416050712,71.5595576229,0.0,25.5240853573,30.610668775,203.834975457,22.8428890796,3.33212,177.659966377
 07/19  01:00:00,181.030017668,34.5390469655,72.2408812717,0.0,19.418418834,29.3649097162,155.213086743,28.0857565783,3.33212,123.795210165
 07/19  02:00:00,172.335859205,34.5390469655,71.5191593312,0.0,12.7620426787,28.1191506574,160.020581135,26.3827878818,3.33212,130.305673253
 07/19  03:00:00,168.925305858,33.5422445977,69.1293933318,0.0,12.7620426787,28.1191506574,163.076227126,29.4374673374,3.33212,130.306639789
 07/19  04:00:00,175.76399684,33.7083783256,69.2093312582,0.0,12.7620426787,28.1191506574,204.621461481,30.5136612668,3.33212,170.775680215
 07/19  05:00:00,212.322814163,34.0406457816,77.784330084,0.0,25.5240853573,30.610668775,337.873925197,28.2249617185,8.3303,301.318663479
 07/19  06:00:00,309.758158042,36.0342505172,92.0560657806,0.0,51.0481707146,78.1489452969,551.332414762,22.1968958869,16.6606,512.474918875
 07/19  07:00:00,363.529194378,37.2048195415,87.016290613,0.0,64.3609230253,109.708623606,712.249845427,11.4288654186,24.9909,675.830080009
 07/19  08:00:00,323.530249046,37.2231967849,88.8575170964,0.0,51.0481707146,80.7689615957,557.334777793,1.7126107784,33.3212,522.300967014
 07/19  09:00:00,296.905462184,37.8739784867,89.3145056175,0.0,51.0481707146,71.0224615957,462.294082144,0.0260059680738,66.8089,395.459176175
 07/19  10:00:00,249.284166876,38.0941816179,89.851753356,0.0,32.1804615127,65.7244621605,393.445860362,1.23324501665,83.4695,308.743115345
 07/19  11:00:00,250.80253286,38.2073974258,90.4792073079,0.0,32.1804615127,65.7244621605,311.164361847,1.6689206694,83.4695,226.025941178
 07/19  12:00:00,250.309341337,38.2770939648,90.5948095947,0.0,32.1804615127,65.7244621605,310.783422084,1.75612021301,83.4695,225.557801871
 07/19  13:00:00,240.667291439,38.1697061805,90.7061164268,0.0,32.1804615127,55.9779621605,302.002535742,1.76672003401,75.1392,225.096615708
 07/19  14:00:00,240.769382453,38.2040093766,90.7061703006,0.0,32.1804615127,55.9779621605,293.230601371,1.76634832761,66.8089,224.655353043
 07/19  15:00:00,239.853183165,38.2471258361,89.751925931,0.0,32.1804615127,55.9779621605,299.394819663,1.61223569546,75.1392,222.643383968
 07/19  16:00:00,268.615467558,38.1042426933,89.4991413703,0.0,32.1804615127,60.9114621605,265.441004676,0.370744357787,91.7998,173.270460318
 07/19  17:00:00,302.908470407,37.3983435112,89.4304556568,0.0,32.1804615127,77.5397301883,313.17030731,2.07633018052,49.9818,261.11217713
 07/19  18:00:00,355.200220925,37.5562143564,87.5803086214,0.0,77.122965704,86.2600435998,525.083320336,2.83701012929,49.9818,472.264510207
 07/19  19:00:00,362.32645281,37.6413594517,87.0665344305,0.0,102.647051061,80.1663183927,387.351316904,3.13841032954,33.3212,350.891706574
 07/19  20:00:00,397.594489375,37.6285758059,85.5682498583,0.0,115.40909374,92.7192997104,385.999761286,3.43784811021,33.3212,349.240713175
 07/19  21:00:00,381.857458235,37.7525488858,87.5092779052,0.0,102.647051061,94.1340635361,541.110524787,3.75626402681,24.9909,512.363360761
 07/19  22:00:00,314.528075121,37.8036199722,86.8097706346,0.0,77.122965704,65.871452062,409.339464303,4.74023795444,16.6606,387.938626349
 07/19  23:00:00,251.37742546,37.63211141,92.9196011692,0.0,38.286128036,48.4199368926,230.543897696,6.8576251708,8.3303,215.355972525
 07/19  24:00:00,191.650405119,33.9409655448,75.6039192382,0.0,25.5240853573,30.610668775,175.843590026,1.730179557,3.33212,170.781290469
 07/20  01:00:00,185.373570525,34.5390469655,76.3052429678,0.0,19.418418834,29.3649097162,142.935317365,9.31160155711,3.33212,130.291595808
 07/20  02:00:00,165.405168314,34.5390469655,64.558309304,0.0,12.7620426787,28.1191506574,155.51897899,21.9056208879,3.33212,130.281238103
 07/20  03:00:00,165.371934269,33.5422445977,65.5852652596,0.0,12.7620426787,28.1191506574,155.709157406,26.9790171312,3.33212,125.398020275
 07/20  04:00:00,176.734716944,33.7083783256,70.1873753333,0.0,12.7620426787,28.1191506574,200.326988267,21.1603348361,3.33212,175.834533431
 07/20  05:00:00,214.893905327,34.4559801015,79.9565746315,0.0,25.5240853573,30.610668775,323.970442403,21.2559604064,8.3303,294.384181997
 07/20  06:00:00,309.90506072,36.0342505172,92.2251509554,0.0,51.0481707146,78.1489452969,545.835493301,19.0852840488,16.6606,510.089609252
 07/20  07:00:00,362.826866587,37.2478563445,86.054393494,0.0,64.3609230253,109.708623606,715.70074209,9.4271114792,24.9909,681.28273061
 07/20  08:00:00,323.509405351,37.2531179896,88.7332874963,0.0,51.0481707146,80.7689615957,556.765994305,1.95590055519,33.3212,521.48889375
 07/20  09:00:00,296.661684726,37.880789596,89.0672780507,0.0,51.0481707146,71.0224615957,459.918371854,0.0116279584142,66.8089,393.097843895
 07/20  10:00:00,248.878241764,38.0999316932,89.5091400806,0.0,32.1804615127,65.7244621605,391.514376985,1.18911234542,83.4695,306.85576464
 07/20  11:00:00,250.172539332,38.2241288274,89.8989591191,0.0,32.1804615127,65.7244621605,311.074737748,1.6587493385,83.4695,225.946488409
 07/20  12:00:00,249.344018338,38.2938080562,89.7437226738,0.0,32.1804615127,65.7244621605,310.697324453,1.75386576576,83.4695,225.473958687
 07/20  13:00:00,240.048804729,38.1753304279,90.1615373904,0.0,32.1804615127,55.9779621605,301.892238989,1.73961836033,75.1392,225.013420628
 07/20  14:00:00,239.885319384,38.2063703886,89.8841922818,0.0,32.1804615127,55.9779621605,293.087740957,1.70286122118,66.8089,224.575979735
 07/20  15:00:00,239.677771409,38.2519380261,89.674915669,0.0,32.1804615127,55.9779621605,297.945384724,1.7277851284,75.1392,221.078399596
 07/20  16:00:00,268.642480197,38.1168332701,89.5031997359,0.0,32.1804615127,60.9114621605,266.783075201,0.368078136981,91.7998,174.615197064
 07/20  17:00:00,302.186346365,37.3908527987,88.7086395389,0.0,32.1804615127,77.5397301883,310.505684093,2.28658277082,49.9818,258.237301322
 07/20  18:00:00,354.868043529,37.5438155614,85.8456209119,0.0,77.122965704,86.2600435998,528.51311237,3.07189903115,49.9818,475.459413339
 07/20  19:00:00,363.824528178,37.6109222659,87.7506170708,0.0,102.647051061,80.1663183927,387.475894737,3.50004427649,33.3212,350.654650461
 07/20  20:00:00,398.24301229,37.6069474288,86.5238702699,0.0,115.40909374,92.7192997104,384.427219319,3.80948707976,33.3212,347.296532239
 07/20  21:00:00,379.417624018,37.7310643277,85.9375216974,0.0,102.647051061,94.1340635361,542.973010244,4.11380088565,24.9909,513.868309358
 07/20  22:00:00,314.817426325,37.7792806083,88.3170752411,0.0,77.122965704,65.871452062,407.189153892,5.13465529299,16.6606,385.393898599
 07/20  23:00:00,249.244189946,37.6238061976,91.3133476115,0.0,38.286128036,48.4199368926,228.244950484,7.36181088413,8.3303,212.5528396
 07/20  24:00:00,192.24535115,33.9409655448,76.2053107767,0.0,25.5240853573,30.610668775,180.235178615,1.88936161873,3.33212,175.013696996
 07/21  01:00:00,187.28328753,34.5390469655,78.1333140556,0.0,19.418418834,29.3649097162,133.775298904,6.69863384428,3.33212,123.74454506
 07/21  02:00:00,177.826645538,34.5390469655,76.8060371882,0.0,12.7620426787,28.1191506574,146.068936669,12.4836179576,3.33212,130.253198711
 07/21  03:00:00,163.381547715,33.5422445977,63.5777952116,0.0,12.7620426787,28.1191506574,152.520044917,18.9298523888,3.33212,130.258072528
 07/21  04:00:00,175.383048492,33.7083783256,68.161174304,0.0,12.7620426787,28.1191506574,195.097897515,21.0915699493,3.33212,170.674207566
 07/21  05:00:00,217.486602431,34.4559801015,81.8450624937,0.0,25.5240853573,30.610668775,323.884132687,20.1704934263,8.3303,295.383339261
 07/21  06:00:00,308.531728321,36.0342505172,89.676770537,0.0,51.0481707146,78.1489452969,544.655034524,15.4965313098,16.6606,512.497903214
 07/21  07:00:00,366.051441621,37.2602001638,87.5408915995,0.0,64.3609230253,109.708623606,714.230619244,7.92089066701,24.9909,681.318828577
 07/21  08:00:00,323.788455404,37.2516455135,87.0475851566,0.0,51.0481707146,80.7689615957,552.550339419,2.26061473532,33.3212,516.968524684
 07/21  09:00:00,298.299306599,37.8747094983,88.7916096683,0.0,51.0481707146,71.0224615957,457.723626672,0.00504158234234,66.8089,390.909685089
 07/21  10:00:00,251.850863623,38.111320354,91.2018417476,0.0,32.1804615127,65.7244621605,391.367311539,1.20029078001,83.4695,306.697520759
 07/21  11:00:00,250.654513834,38.2430337774,90.2280555806,0.0,32.1804615127,65.7244621605,314.375074616,1.62186398389,83.4695,229.283710632
 07/21  12:00:00,249.5144285,38.3200406769,89.7117436958,0.0,32.1804615127,65.7244621605,311.427524182,1.60719931877,83.4695,226.350824863
 07/21  13:00:00,239.838183155,38.2024180145,89.8197381067,0.0,32.1804615127,55.9779621605,297.314379134,1.59405271511,75.1392,220.581126419
 07/21  14:00:00,240.026081193,38.209313242,89.9349127765,0.0,32.1804615127,55.9779621605,292.919507323,1.64384615618,66.8089,224.466761167
 07/21  15:00:00,239.455731404,38.2515552918,89.3043604717,0.0,32.1804615127,55.9779621605,301.131550753,1.49999594161,75.1392,224.492354811
 07/21  16:00:00,268.234611435,38.1439413943,87.8224106155,0.0,32.1804615127,60.9114621605,263.408020808,0.350216335704,91.7998,171.258004473
 07/21  17:00:00,303.905561309,37.4304400808,88.9446282712,0.0,32.1804615127,77.5397301883,315.598805118,2.52751273298,49.9818,263.089492385
 07/21  18:00:00,356.403570705,37.5819207776,87.3223593447,0.0,77.122965704,86.2600435998,521.553811188,3.4251721655,49.9818,468.146839023
 07/21  19:00:00,362.715310245,37.6714497073,86.3781418564,0.0,102.647051061,80.1663183927,387.607119752,3.88705226896,33.3212,350.398867483
 07/21  20:00:00,398.659793937,37.6675075962,85.8359666978,0.0,115.40909374,92.7192997104,386.329455863,4.24376083863,33.3212,348.764495024
 07/21  21:00:00,380.150862108,37.7861011645,85.1872765365,0.0,102.647051061,94.1340635361,540.548892114,4.57480417468,24.9909,510.983187939
 07/21  22:00:00,315.814884923,37.8259813172,87.5464335837,0.0,77.122965704,65.871452062,409.370754328,5.40122363521,16.6606,387.308930693
 07/21  23:00:00,250.118432959,37.6516980062,90.7904016197,0.0,38.286128036,48.4199368926,231.391643649,7.8799205709,8.3303,215.181423078
 07/21  24:00:00,182.202883239,33.9409655448,65.7844816178,0.0,25.5240853573,30.610668775,179.151873752,5.14211210329,3.33212,170.677641649
 07/22  01:00:00,183.135818631,34.5390469655,64.4473887429,0.0,27.7269238854,30.610668775,151.750705437,18.1814542501,3.33212,130.237131187
 07/22  02:00:00,163.892779248,34.5390469655,63.0878778185,0.0,12.7620426787,28.1191506574,156.189599032,29.143771324,3.33212,123.713707708
 07/22  03:00:00,168.085370812,33.5422445977,68.3068222267,0.0,12.7620426787,28.1191506574,164.698619307,31.1453820449,3.33212,130.221117262
 07/22  04:00:00,178.189800058,33.7083783256,71.6538413178,0.0,12.7620426787,28.1191506574,203.026095852,29.0571290576,3.33212,170.636846795
 07/22  05:00:00,193.408387016,34.2067795096,74.1338066312,0.0,12.7620426787,28.1191506574,250.931911492,27.4485050311,8.3303,215.153106461
 07/22  06:00:00,273.564627237,36.0342505172,88.4158685783,0.0,42.6918050922,54.3732441037,341.96614296,21.2691798413,16.6606,304.036363119
 07/22  07:00:00,319.488745675,37.3269771902,88.4436665035,0.0,42.6918050922,86.1019271793,546.353066217,12.584503603,24.9909,508.777662614
 07/22  08:00:00,359.354454228,37.3805196733,86.3321829875,0.0,57.6566862989,112.030105488,758.207996372,2.15429455086,33.3212,722.732501821
 07/22  09:00:00,313.918622608,37.9182235628,86.7313197041,0.0,57.6566862989,83.6599452969,581.386636122,0.00679770667288,66.8089,514.570938416
 07/22  10:00:00,261.93397143,38.1751180749,88.4227135348,0.0,42.6918050922,68.9656133826,475.27495456,1.21044374789,83.4695,390.595010812
 07/22  11:00:00,254.661547919,38.2928925014,89.3403023933,0.0,34.9340096728,67.7198543238,397.226976932,1.99405452668,83.4695,311.763422406
 07/22  12:00:00,254.272938256,38.3681433655,89.6755782991,0.0,34.9340096728,67.7198543238,315.580806901,2.05063091281,83.4695,230.060675988
 07/22  13:00:00,244.725216709,38.250515448,89.9089730865,0.0,34.9340096728,57.9733543238,302.906978956,2.0067970188,75.1392,225.760981938
 07/22  14:00:00,244.378972639,38.2266830058,89.5216458666,0.0,34.9340096728,57.9733543238,293.96499902,1.84647846259,66.8089,225.309620557
 07/22  15:00:00,244.064765276,38.2833706539,89.1779745538,0.0,34.9340096728,57.9733543238,302.370157003,1.9226974612,75.1392,225.308259542
 07/22  16:00:00,273.433499905,38.0813646908,89.4357366164,0.0,34.9340096728,62.9068543238,272.156697618,1.9443758078,91.7998,178.41252181
 07/22  17:00:00,300.199049959,37.4535955626,89.0699104494,0.0,34.9340096728,72.2186844194,270.306249026,3.94732397411,49.9818,216.377125052
 07/22  18:00:00,364.396657001,37.7806004603,86.7328143116,0.0,87.0357390804,86.2600435998,320.716206096,3.5110134062,49.9818,267.22339269
 07/22  19:00:00,358.288094514,37.5084059024,86.3812117617,0.0,102.000620287,77.6748002752,384.373642237,3.83917131752,33.3212,347.213270919
 07/22  20:00:00,379.973330729,37.4541808619,85.1026708185,0.0,102.000620287,88.9820225341,379.651214644,4.20528700031,33.3212,342.124727644
 07/22  21:00:00,378.786346738,37.5435136441,88.9905787873,0.0,102.000620287,91.6425454185,378.889841099,4.54733871546,24.9909,349.351602384
 07/22  22:00:00,324.896630612,37.438648711,89.1445034548,0.0,87.0357390804,65.871452062,531.13086885,8.83989079206,16.6606,505.630378058
 07/22  23:00:00,253.843146917,37.3258803757,92.2781926374,0.0,42.6918050922,48.4199368926,328.400413173,18.6300695132,8.3303,301.44004366
 07/22  24:00:00,200.487323558,33.9409655448,82.4062003553,0.0,27.7269238854,30.610668775,187.320658256,12.2993901977,3.33212,171.689148059
 07/23  01:00:00,206.926675914,34.0406457816,79.4839815608,0.0,34.4311606118,33.1021868926,142.847908257,9.07467099392,3.33212,130.441117263
 07/23  02:00:00,180.845973303,33.0438434138,72.0848587175,0.0,19.466279405,30.610668775,150.26415831,16.7988428432,3.33212,130.133195467
 07/23  03:00:00,178.019234726,34.0406457816,68.4013783058,0.0,19.466279405,30.610668775,158.240147129,27.1166119827,3.33212,127.791415146
 07/23  04:00:00,189.697515924,34.0406457816,73.496711661,0.0,19.466279405,30.610668775,201.220892457,24.2470401884,3.33212,173.641732268
 07/23  05:00:00,205.648329328,33.0438434138,78.1968655409,0.0,19.466279405,30.610668775,243.715630696,19.9375013136,8.3303,215.447829382
 07/23  06:00:00,274.082809756,35.0374481494,89.8602811605,0.0,42.6918050922,54.3732441037,338.253080813,19.1121189077,16.6606,302.480361906
 07/23  07:00:00,329.705406412,37.840031938,88.8101275186,0.0,49.3960418185,88.5934452969,548.93940208,13.0096426588,24.9909,510.938859422
 07/23  08:00:00,359.510126715,37.4546030257,86.3390086741,0.0,57.6566862989,112.030105488,756.612610915,2.17727509284,33.3212,721.114135822
 07/23  09:00:00,304.161054294,38.0295850229,85.2134762271,0.0,50.9524495726,81.1684271793,582.927785269,0.0,66.8089,516.118885269
 07/23  10:00:00,263.872109692,38.437000652,89.2486882143,0.0,42.6918050922,68.9656133826,475.44030334,0.690670779955,83.4695,391.28013256
 07/23  11:00:00,259.431218408,38.3334139394,89.2901682413,0.0,38.286128036,68.9656133826,392.261772695,1.0553444777,83.4695,307.736928217
 07/23  12:00:00,258.745420913,38.3877242448,89.4317116624,0.0,38.286128036,68.9656133826,309.975201747,1.24873302059,83.4695,225.256968726
 07/23  13:00:00,239.930623848,38.2354422459,89.7136670706,0.0,31.5818913096,56.727595265,302.621075087,2.25695891236,75.1392,225.224916175
 07/23  14:00:00,239.396546964,38.2173687005,89.2160321052,0.0,31.5818913096,56.727595265,293.585156776,2.45552744113,66.8089,224.320729335
 07/23  15:00:00,238.623161682,38.2522212212,88.2129206111,0.0,31.5818913096,56.727595265,301.205922061,2.79422051635,75.1392,223.272501544
 07/23  16:00:00,270.619059895,38.0269010044,90.4218887249,0.0,31.5818913096,61.661095265,266.691588613,2.71001962357,91.7998,172.18176899
 07/23  17:00:00,296.119687831,37.2919329101,89.8040711567,0.0,31.5818913096,70.9729253606,271.347866844,5.00153941044,49.9818,216.364527433
 07/23  18:00:00,356.03168422,37.3550001404,87.9488097738,0.0,80.3315023541,83.7685254822,320.947207827,4.40638941668,49.9818,266.559018411
 07/23  19:00:00,359.131418238,37.3572063055,87.1368462887,0.0,102.000620287,77.6748002752,382.11701254,4.01558967759,33.3212,344.780222863
 07/23  20:00:00,390.113217848,37.3436515587,86.8064992314,0.0,108.704857014,91.4735406516,379.366121682,4.34836546916,33.3212,341.696556213
 07/23  21:00:00,367.558811667,37.5667261902,86.9639807552,0.0,95.2963835608,89.1510273009,377.032065521,4.9148682321,24.9909,347.126297289
 07/23  22:00:00,314.875926411,37.4797996664,87.8010579248,0.0,80.3315023541,63.3799339444,530.381596336,7.21343095306,16.6606,506.507565383
 07/23  23:00:00,252.645156568,37.4068334829,90.2577933545,0.0,42.6918050922,48.4199368926,310.646819235,9.08898938131,8.3303,293.227529854
 07/23  24:00:00,211.932191242,35.0374481494,83.1340430643,0.0,34.4311606118,33.1021868926,175.348516113,1.10578553135,3.33212,170.910610582
 07/24  01:00:00,179.957645759,33.0438434138,72.3428989054,0.0,19.418418834,29.3649097162,137.320895253,3.80414878778,3.33212,130.184626465
 07/24  02:00:00,177.187727388,34.5390469655,76.0651368861,0.0,12.7620426787,28.1191506574,140.787942823,11.3729775087,3.33212,126.082845314
 07/24  03:00:00,179.827419101,34.5390469655,78.7733703269,0.0,12.7620426787,28.1191506574,143.798195719,12.7006328904,3.33212,127.765442829
 07/24  04:00:00,174.921257813,33.5422445977,68.1272302798,0.0,12.7620426787,28.1191506574,183.558946462,9.68848192591,3.33212,170.538344536
 07/24  05:00:00,201.563751836,33.7083783256,67.0184128496,0.0,25.5240853573,30.610668775,317.207388211,13.2825052444,8.3303,295.594582966
 07/24  06:00:00,307.150141087,35.8348900437,89.2320800627,0.0,51.0481707146,78.1489452969,542.562879638,15.6498465487,16.6606,510.252433089
 07/24  07:00:00,364.924238925,37.1939193731,87.6031306145,0.0,64.3609230253,109.708623606,713.718698268,13.4413098481,24.9909,675.28648842
 07/24  08:00:00,324.878747237,37.1480424839,89.5469132603,0.0,51.0481707146,80.7689615957,551.187542173,2.8827232316,33.3212,514.983618942
 07/24  09:00:00,298.040039709,37.8613001528,89.6290226884,0.0,51.0481707146,71.0224615957,457.300290667,0.041994153994,66.8089,390.449396513
 07/24  10:00:00,250.288978437,38.0215636361,89.9010832829,0.0,32.1804615127,65.7244621605,393.745452192,2.18134104155,83.4695,308.09461115
 07/24  11:00:00,252.405133554,38.1663251,91.2390233867,0.0,32.1804615127,65.7244621605,315.788702209,2.77934959188,83.4695,229.539852617
 07/24  12:00:00,249.521989125,38.2508582061,90.165153444,0.0,32.1804615127,65.7244621605,309.501265031,2.87824732899,83.4695,223.153517702
 07/24  13:00:00,239.017571594,38.1497699901,88.8847903751,0.0,32.1804615127,55.9779621605,299.144957463,3.29677997987,75.1392,220.708977483
 07/24  14:00:00,241.713057209,38.1876627647,90.7739154238,0.0,32.1804615127,55.9779621605,294.622572934,3.56371837157,66.8089,224.249954563
 07/24  15:00:00,241.942083547,38.2219394725,92.4425186756,0.0,32.1804615127,55.9779621605,298.889566241,3.58933631276,75.1392,220.161029928
 07/24  16:00:00,270.141835517,37.9668206917,92.1118921961,0.0,32.1804615127,60.9114621605,267.585883829,0.764757195343,91.7998,175.021326633
 07/24  17:00:00,304.174472808,37.2353650642,91.8120349987,0.0,32.1804615127,77.5397301883,311.593778405,3.90614140197,49.9818,257.705837003
 07/24  18:00:00,356.635515799,37.3047075272,90.1794812014,0.0,77.122965704,86.2600435998,528.870901205,5.74470073129,49.9818,473.144400474
 07/24  19:00:00,363.891756403,37.355064072,89.8926434142,0.0,102.647051061,80.1663183927,384.448096276,6.04898484035,33.3212,345.077911436
 07/24  20:00:00,401.664655429,37.3467229416,91.8560241434,0.0,115.40909374,92.7192997104,398.522413179,20.7749566688,33.3212,344.426256511
 07/24  21:00:00,381.115703645,37.4435456878,89.4032282778,0.0,102.647051061,94.1340635361,559.780540153,25.7980558734,24.9909,508.99158428
 07/24  22:00:00,317.381415292,37.5071315116,92.3059011421,0.0,77.122965704,65.871452062,430.412800011,27.3827659076,16.6606,386.369434103
 07/24  23:00:00,239.195846425,37.4290797136,82.6352782183,0.0,38.286128036,48.4199368926,262.360372238,39.0508605326,8.3303,214.979211705
 07/24  24:00:00,193.130242832,34.0406457816,77.4802123407,0.0,25.5240853573,30.610668775,215.795133953,41.9162416779,3.33212,170.546772276
 07/25  01:00:00,177.982728697,33.0438434138,70.6422507262,0.0,19.418418834,29.3649097162,177.618522577,46.0476776587,3.33212,128.238724918
 07/25  02:00:00,164.785575583,33.0438434138,65.4564232393,0.0,12.7620426787,28.1191506574,175.045204951,46.1587388696,3.33212,125.554346081
 07/25  03:00:00,161.523475732,33.0438434138,62.2515353726,0.0,12.7620426787,28.1191506574,176.535369988,43.0641908985,3.33212,130.139059089
 07/25  04:00:00,169.787055203,34.0406457816,62.3033172758,0.0,12.7620426787,28.1191506574,214.569804761,40.7446742027,3.33212,170.493010559
 07/25  05:00:00,204.766213127,33.7083783256,69.9623280182,0.0,25.5240853573,30.610668775,337.863138338,35.929211782,8.3303,293.603626556
 07/25  06:00:00,309.227385071,36.0342505172,90.8475584591,0.0,51.0481707146,78.1489452969,554.507387141,30.9850380968,16.6606,506.861749044
 07/25  07:00:00,365.110490412,37.1564425859,88.0089388201,0.0,64.3609230253,109.708623606,727.01580152,22.4050313154,24.9909,679.619870205
 07/25  08:00:00,323.143744468,37.1906473895,87.4697560453,0.0,51.0481707146,80.7689615957,553.330786215,4.35625544632,33.3212,515.653330768
 07/25  09:00:00,298.269208439,37.8613710987,89.948938056,0.0,51.0481707146,71.0224615957,456.703848238,0.172665017562,66.8089,389.722283221
 07/25  10:00:00,250.776671407,38.0609608026,90.4065033806,0.0,32.1804615127,65.7244621605,391.224741503,1.71746457889,83.4695,306.037776924
 07/25  11:00:00,252.344716697,38.1720122845,90.554536756,0.0,32.1804615127,65.7244621605,311.01221329,1.99117735434,83.4695,225.551535936
 07/25  12:00:00,251.536329402,38.2466936336,90.3351620103,0.0,32.1804615127,65.7244621605,310.522610613,1.96574274969,83.4695,225.087367863
 07/25  13:00:00,241.847645899,38.1533756707,90.449117119,0.0,32.1804615127,55.9779621605,300.278938334,1.98192610344,75.1392,223.157812231
 07/25  14:00:00,241.384513131,38.1912656023,89.9492107412,0.0,32.1804615127,55.9779621605,287.22290312,2.01676132069,66.8089,218.397241799
 07/25  15:00:00,241.425484625,38.2348743362,89.9524305684,0.0,32.1804615127,55.9779621605,301.264497785,1.93310086745,75.1392,224.192196917
 07/25  16:00:00,270.511042678,38.0645719744,89.9372682326,0.0,32.1804615127,60.9114621605,263.309023795,0.439805692602,91.7998,171.069418102
 07/25  17:00:00,303.713622708,37.326409465,89.3449138219,0.0,32.1804615127,77.5397301883,309.754308847,2.19288131792,49.9818,257.579627529
 07/25  18:00:00,356.03639772,37.4189917362,88.5204920402,0.0,77.122965704,86.2600435998,526.336502299,3.4017212446,49.9818,472.952981054
 07/25  19:00:00,364.136498921,37.4730032933,90.2031624374,0.0,102.647051061,80.1663183927,383.412861733,3.6626694784,33.3212,346.428992254
 07/25  20:00:00,399.281281119,37.457279328,89.0319394686,0.0,115.40909374,92.7192997104,381.193988978,5.48234888088,33.3212,342.390440097
 07/25  21:00:00,381.345450944,37.5730074616,89.0517104172,0.0,102.647051061,94.1340635361,541.711452872,8.35605620602,24.9909,508.364496666
 07/25  22:00:00,316.930385686,37.6170646515,91.3566007055,0.0,77.122965704,65.871452062,416.688385166,13.9577798697,16.6606,386.070005296
 07/25  23:00:00,241.079150079,37.5070407974,84.2192945178,0.0,38.286128036,48.4199368926,245.429280267,22.1916363159,8.3303,214.907343951
 07/25  24:00:00,191.633325764,33.7416050712,76.1932633231,0.0,25.5240853573,30.610668775,190.161901229,16.3334104717,3.33212,170.496370757
 07/26  01:00:00,178.006045554,33.0438434138,70.6504353234,0.0,19.418418834,29.3649097162,144.565873189,16.6195018414,3.33212,124.614251348
 07/26  02:00:00,166.1652147,34.5390469655,65.3805842677,0.0,12.7620426787,28.1191506574,151.360896303,18.8704536001,3.33212,129.158322703
 07/26  03:00:00,167.849694943,34.5390469655,67.1201213721,0.0,12.7620426787,28.1191506574,151.593003705,18.1261055183,3.33212,130.134778187
 07/26  04:00:00,177.087990444,34.5390469655,69.7739779503,0.0,12.7620426787,28.1191506574,191.212022916,17.425272942,3.33212,170.454629974
 07/26  05:00:00,212.669117439,33.5422445977,78.7250199773,0.0,25.5240853573,30.610668775,318.539255434,16.7709967795,8.3303,293.437958655
 07/26  06:00:00,309.344915494,35.4361690965,92.3223351642,0.0,51.0481707146,78.1489452969,538.931772408,16.0290950346,16.6606,506.242077373
 07/26  07:00:00,365.817139855,37.1275679621,89.9246824197,0.0,64.3609230253,109.708623606,721.675686949,19.4981506465,24.9909,677.186636302
 07/26  08:00:00,325.626312436,37.0701058202,92.3727826349,0.0,51.0481707146,80.7689615957,566.118923831,17.1487862973,33.3212,515.648937533
 07/26  09:00:00,299.604065593,37.8457010924,93.8560236185,0.0,51.0481707146,71.0224615957,472.012897576,15.7659879126,66.8089,389.438009663
 07/26  10:00:00,250.4569872,37.9377789709,93.2057322369,0.0,32.1804615127,65.7244621605,402.481789451,13.1258870018,83.4695,305.88640245
 07/26  11:00:00,251.249595275,38.0239708673,92.7537172234,0.0,32.1804615127,65.7244621605,315.489785528,6.54678198264,83.4695,225.473503545
 07/26  12:00:00,251.492310585,38.1072149701,92.8782918795,0.0,32.1804615127,65.7244621605,311.623987618,3.13622354059,83.4695,225.018264077
 07/26  13:00:00,241.850495344,38.1229134747,92.3092497053,0.0,32.1804615127,55.9779621605,295.333299283,2.88298389561,75.1392,217.311115387
 07/26  14:00:00,241.675298803,38.1659411032,91.65332604,0.0,32.1804615127,55.9779621605,293.930550817,3.03282896904,66.8089,224.088821848
 07/26  15:00:00,241.811650979,38.20706293,91.5182689752,0.0,32.1804615127,55.9779621605,297.498420702,3.04888382588,75.1392,219.310336876
 07/26  16:00:00,270.974285586,37.8901697586,91.2327999376,0.0,32.1804615127,60.9114621605,268.39685682,1.0061824941,91.7998,175.590874326
 07/26  17:00:00,304.819331323,37.1952583427,91.0006517683,0.0,32.1804615127,77.5397301883,310.682877489,3.21493534472,49.9818,257.486142144
 07/26  18:00:00,357.070308815,37.2502092768,89.4759210751,0.0,77.122965704,86.2600435998,524.166662291,4.65548018201,49.9818,469.529382109
 07/26  19:00:00,364.878639978,37.1957192427,90.1102942238,0.0,102.647051061,80.1663183927,380.723494662,4.20702631891,33.3212,343.195268343
 07/26  20:00:00,401.071274297,37.2026904063,90.6203734392,0.0,115.40909374,92.7192997104,388.125238663,7.22586269969,33.3212,347.578175963
 07/26  21:00:00,382.581806008,37.3198511733,90.6240429677,0.0,102.647051061,94.1340635361,547.520566986,14.7754432608,24.9909,507.754223725
 07/26  22:00:00,316.873698776,37.3934617241,91.9792861768,0.0,77.122965704,65.871452062,424.902773149,22.4064994022,16.6606,385.835673747
 07/26  23:00:00,230.220324499,37.3167931991,73.8144790875,0.0,38.286128036,48.4199368926,249.949070289,32.6698139004,8.3303,208.948956389
 07/26  24:00:00,187.29670441,33.5422445977,72.17485716,0.0,25.5240853573,30.610668775,198.489825221,24.8752215924,3.33212,170.282483629
 07/27  01:00:00,173.030596896,31.0502386781,67.7447452157,0.0,19.418418834,29.3649097162,156.988132168,24.5677290226,3.33212,129.088283145
 07/27  02:00:00,164.010168979,34.0406457816,63.7160824688,0.0,12.7620426787,28.1191506574,168.303421135,34.8676577872,3.33212,130.103643348
 07/27  03:00:00,161.427768763,34.0406457816,61.1576857106,0.0,12.7620426787,28.1191506574,162.730634917,35.8053672843,3.33212,123.593147632
 07/27  04:00:00,168.88799693,34.0406457816,62.0694902402,0.0,12.7620426787,28.1191506574,206.268178291,32.5212775265,3.33212,170.414780764
 07/27  05:00:00,205.409389677,34.0406457816,70.9574579142,0.0,25.5240853573,30.610668775,333.158432164,29.6683099064,8.3303,295.159822257
 07/27  06:00:00,308.35009654,35.236808623,91.5288644627,0.0,51.0481707146,78.1489452969,551.962442957,27.2226868721,16.6606,508.079156085
 07/27  07:00:00,365.548156613,37.1106651233,89.6678780785,0.0,64.3609230253,109.708623606,722.582009811,26.4838494683,24.9909,671.107260342
 07/27  08:00:00,322.231542356,37.1625961616,88.438919329,0.0,51.0481707146,80.7689615957,561.206630592,11.9619981046,33.3212,515.923432488
 07/27  09:00:00,296.939290994,37.8428158393,89.2757877869,0.0,51.0481707146,71.0224615957,456.548898044,1.25462309656,66.8089,388.485374947
 07/27  10:00:00,251.646195582,38.0371414922,91.790475251,0.0,32.1804615127,65.7244621605,390.974210014,2.22085013559,83.4695,305.283859878
 07/27  11:00:00,253.915137553,38.1317846668,93.2042396857,0.0,32.1804615127,65.7244621605,312.592877936,2.60775801494,83.4695,226.515619921
 07/27  12:00:00,250.879627296,38.2097627392,91.7318562139,0.0,32.1804615127,65.7244621605,308.85403319,2.49696631151,83.4695,222.887566878
 07/27  13:00:00,240.48743895,38.1392085214,90.9623010897,0.0,32.1804615127,55.9779621605,302.002900386,2.3908389906,75.1392,224.472861395
 07/27  14:00:00,240.619034184,38.18455063,90.9407952663,0.0,32.1804615127,55.9779621605,290.338486116,2.46491002804,66.8089,221.064676088
 07/27  15:00:00,240.540414187,38.2310320376,90.7140642537,0.0,32.1804615127,55.9779621605,297.282408953,2.3669394184,75.1392,219.776269534
 07/27  16:00:00,269.190410221,38.0275238043,90.2383966892,0.0,32.1804615127,60.9114621605,263.31241556,0.515941020745,91.7998,170.99667454
 07/27  17:00:00,302.877221686,37.3128224561,89.5452371212,0.0,32.1804615127,77.5397301883,312.701835434,2.37053265414,49.9818,260.34950278
 07/27  18:00:00,355.221726838,37.4583366088,87.6616864033,0.0,77.122965704,86.2600435998,521.376108028,3.453482105,49.9818,467.940825923
 07/27  19:00:00,362.402656305,37.5461681952,87.3081810291,0.0,102.647051061,80.1663183927,385.663211317,3.31897036715,33.3212,349.02304095
 07/27  20:00:00,398.749815261,37.5356786054,87.1557992875,0.0,115.40909374,92.7192997104,376.209192723,3.97638605994,33.3212,338.911606663
 07/27  21:00:00,382.329534692,37.6184339533,89.5009837523,0.0,102.647051061,94.1340635361,545.948503428,11.5980322542,24.9909,509.359571174
 07/27  22:00:00,317.901171686,37.6720114428,92.3474564269,0.0,77.122965704,65.871452062,416.878520507,16.5402715106,16.6606,383.677648997
 07/27  23:00:00,242.17214094,37.5600333838,85.282152587,0.0,38.286128036,48.4199368926,245.518516199,22.4104751284,8.3303,214.777741071
 07/27  24:00:00,188.296438257,33.7416050712,72.9006511732,0.0,25.5240853573,30.610668775,194.061488415,20.3233495989,3.33212,170.406018816
 07/28  01:00:00,179.480898019,34.0406457816,71.226832884,0.0,19.418418834,29.3649097162,150.394026357,23.4702965535,3.33212,123.591609804
 07/28  02:00:00,169.30462339,34.5390469655,68.5407995798,0.0,12.7620426787,28.1191506574,158.828942917,25.4138840478,3.33212,130.082938869
 07/28  03:00:00,167.48377333,34.5390469655,66.7466123503,0.0,12.7620426787,28.1191506574,157.363883927,23.946460271,3.33212,130.085303656
 07/28  04:00:00,173.489528355,33.5422445977,66.5133859015,0.0,12.7620426787,28.1191506574,203.561079583,29.9364484474,3.33212,170.292511135
 07/28  05:00:00,207.658215932,33.3761108697,73.154274682,0.0,25.5240853573,30.610668775,334.467548886,32.8770408683,8.3303,293.260208018
 07/28  06:00:00,309.843535728,35.8348900437,91.6096832711,0.0,51.0481707146,78.1489452969,552.863833064,31.1524509383,16.6606,505.050782125
 07/28  07:00:00,365.847854594,37.1688836593,88.7397086296,0.0,64.3609230253,109.708623606,720.429613672,22.4036970994,24.9909,673.035016573
 07/28  08:00:00,323.495103057,37.2064253399,88.3444650878,0.0,51.0481707146,80.7689615957,552.082365847,3.51562618266,33.3212,515.245539665
 07/28  09:00:00,297.175475053,37.8616656907,89.895765881,0.0,51.0481707146,71.0224615957,455.38187052,0.107030710593,66.8089,388.46593981
 07/28  10:00:00,248.775143015,38.0721303822,89.3237079071,0.0,32.1804615127,65.7244621605,389.547400328,1.7331725125,83.4695,304.344727816
 07/28  11:00:00,252.453371526,38.1782061084,92.2350858661,0.0,32.1804615127,65.7244621605,311.087484305,2.08220962032,83.4695,225.535774685
 07/28  12:00:00,250.842809711,38.259556409,91.1584676105,0.0,32.1804615127,65.7244621605,304.648544425,2.05274680464,83.4695,219.126297621
 07/28  13:00:00,240.915839694,38.1662208073,90.9896670513,0.0,32.1804615127,55.9779621605,301.269682338,2.02868571093,75.1392,224.101796627
 07/28  14:00:00,240.943179496,38.2056340593,90.9243979082,0.0,32.1804615127,55.9779621605,291.092517817,1.99622497794,66.8089,222.287392839
 07/28  15:00:00,240.349776794,38.2474856489,90.2134128501,0.0,32.1804615127,55.9779621605,295.333138317,1.77083537625,75.1392,218.423102941
 07/28  16:00:00,269.083789588,38.0966775708,89.7947731182,0.0,32.1804615127,60.9114621605,263.178841159,0.426555080219,91.7998,170.952486079
 07/28  17:00:00,302.639565969,37.3784495151,89.0074074083,0.0,32.1804615127,77.5397301883,311.092556185,2.17107292717,49.9818,258.939683258
 07/28  18:00:00,354.772221573,37.5608209807,86.9117730627,0.0,77.122965704,86.2600435998,522.142893586,2.92216982192,49.9818,469.238923764
 07/28  19:00:00,361.362218937,37.6266497272,85.1142949949,0.0,102.647051061,80.1663183927,384.649450445,3.18508526135,33.3212,348.143165184
 07/28  20:00:00,402.772924517,37.6128701589,88.9125653194,0.0,115.40909374,92.7192997104,376.181840617,3.48451122494,33.3212,339.376129392
 07/28  21:00:00,380.012213051,37.7443527256,87.4160205453,0.0,102.647051061,94.1340635361,535.679322348,4.1437881757,24.9909,506.544634173
 07/28  22:00:00,316.494580589,37.7872429006,90.6995161374,0.0,77.122965704,65.871452062,413.613770549,11.7257742397,16.6606,385.227396309
 07/28  23:00:00,250.705247025,37.626779285,93.4994217606,0.0,38.286128036,48.4199368926,240.895208311,17.8922520191,8.3303,214.672656292
 07/28  24:00:00,191.408109515,33.7416050712,75.8881331991,0.0,25.5240853573,30.610668775,189.256896224,17.4465958692,3.33212,168.478180355
 07/29  01:00:00,198.086406813,34.5390469655,79.6464206696,0.0,27.7269238854,30.610668775,144.50372631,15.7848266091,3.33212,125.386779701
 07/29  02:00:00,172.095060918,34.5390469655,71.2314072288,0.0,12.7620426787,28.1191506574,149.722664816,16.3290074049,3.33212,130.061537411
 07/29  03:00:00,167.082632967,33.5422445977,67.3054323912,0.0,12.7620426787,28.1191506574,145.239150944,18.3430067282,3.33212,123.564024216
 07/29  04:00:00,176.058795737,33.7083783256,69.5126852635,0.0,12.7620426787,28.1191506574,195.063787659,21.3864933614,3.33212,170.345174298
 07/29  05:00:00,191.012996303,34.2067795096,71.7214248019,0.0,12.7620426787,28.1191506574,246.257204702,23.2638961468,8.3303,214.663008555
 07/29  06:00:00,269.395140487,36.0342505172,84.2088725265,0.0,42.6918050922,54.3732441037,337.459506748,25.8459161014,16.6606,294.952990646
 07/29  07:00:00,320.086270542,37.2841888435,89.1025460585,0.0,42.6918050922,86.1019271793,544.214176447,12.7985817687,24.9909,506.424694679
 07/29  08:00:00,359.055817571,37.3445883876,85.3722103294,0.0,57.6566862989,112.030105488,753.687478812,1.83014995011,33.3212,718.536128862
 07/29  09:00:00,315.781375689,37.8910507303,87.2123548591,0.0,57.6566862989,83.6599452969,580.142933793,0.00610807996102,66.8089,513.327925713
 07/29  10:00:00,264.32746049,38.153047193,89.9590593224,0.0,42.6918050922,68.9656133826,471.672024501,1.35934407894,83.4695,386.843180422
 07/29  11:00:00,254.795385126,38.2787715764,89.3612306682,0.0,34.9340096728,67.7198543238,393.796009164,1.96277359801,83.4695,308.363735566
 07/29  12:00:00,254.777026698,38.3638489559,90.0320736872,0.0,34.9340096728,67.7198543238,311.14806893,1.97473749303,83.4695,225.703831437
 07/29  13:00:00,245.023137264,38.246867408,90.0566904149,0.0,34.9340096728,57.9733543238,302.331157704,1.94775047018,75.1392,225.244207234
 07/29  14:00:00,244.884367745,38.2242730559,89.9199959891,0.0,34.9340096728,57.9733543238,293.490944175,1.87382659872,66.8089,224.808217577
 07/29  15:00:00,244.514505428,38.294924336,89.4530378042,0.0,34.9340096728,57.9733543238,296.588175636,1.75510800569,75.1392,219.69386763
 07/29  16:00:00,273.512551626,38.0891734474,89.384996348,0.0,34.9340096728,62.9068543238,269.678169796,1.84273710323,91.7998,176.035632693
 07/29  17:00:00,300.325313851,37.4699080315,89.0951596788,0.0,34.9340096728,72.2186844194,269.551042942,3.66792876296,49.9818,215.901314179
 07/29  18:00:00,365.31003826,37.8127382888,87.3636331489,0.0,87.0357390804,86.2600435998,319.553080041,3.15706827733,49.9818,266.414211763
 07/29  19:00:00,358.09581514,37.5316689576,85.9648704506,0.0,102.000620287,77.6748002752,376.06702702,3.45241132909,33.3212,339.293415691
 07/29  20:00:00,383.440507064,37.4582934056,86.7304236249,0.0,102.000620287,88.9820225341,384.116471137,3.80390694659,33.3212,346.991364191
 07/29  21:00:00,376.818150851,37.5560722594,87.1482357687,0.0,102.000620287,91.6425454185,368.391524048,4.10833986968,24.9909,339.292284179
 07/29  22:00:00,324.857120016,37.4453663115,88.9826153523,0.0,87.0357390804,65.871452062,526.981034026,7.46798790634,16.6606,502.85244612
 07/29  23:00:00,253.44237537,37.3267103367,91.7130062421,0.0,42.6918050922,48.4199368926,321.311893712,13.6028197455,8.3303,299.378773966
 07/29  24:00:00,198.555130703,33.9409655448,80.489864476,0.0,27.7269238854,30.610668775,186.665538239,16.4097184102,3.33212,166.923699829
 07/30  01:00:00,206.441093644,33.0438434138,80.2402238553,0.0,34.4311606118,33.1021868926,148.526918129,17.2017683564,3.33212,127.993029773
 07/30  02:00:00,188.985955763,34.0406457816,79.2416790154,0.0,19.466279405,30.610668775,151.339202636,17.7318432152,3.33212,130.27523942
 07/30  03:00:00,180.601456533,34.0406457816,70.984790623,0.0,19.466279405,30.610668775,153.496727089,19.8794235896,3.33212,130.2851835
 07/30  04:00:00,189.846018805,33.0438434138,74.5913018273,0.0,19.466279405,30.610668775,192.670556396,19.0317809559,3.33212,170.30665544
 07/30  05:00:00,201.382720559,32.0470410459,74.9320632852,0.0,19.466279405,30.610668775,245.158502273,22.2596469261,8.3303,214.568555347
 07/30  06:00:00,273.659564788,36.0342505172,88.3925663379,0.0,42.6918050922,54.3732441037,333.263237176,20.0401973962,16.6606,296.56243978
 07/30  07:00:00,329.067030137,37.7650972697,88.0197329887,0.0,49.3960418185,88.5934452969,538.651917755,8.46383407703,24.9909,505.197183678
 07/30  08:00:00,359.577203706,37.4857716032,86.1016070136,0.0,57.6566862989,112.030105488,753.395092153,1.92772422024,33.3212,718.146167933
 07/30  09:00:00,304.739677503,38.0602612834,86.3980406519,0.0,50.9524495726,81.1684271793,580.917697151,0.0,66.8089,514.108797151
 07/30  10:00:00,263.123787236,38.4503236078,88.2031084881,0.0,42.6918050922,68.9656133826,473.498940452,0.718243295711,83.4695,389.311197156
 07/30  11:00:00,259.162427889,38.3489885637,88.9927361491,0.0,38.286128036,68.9656133826,391.086897513,0.980064963263,83.4695,306.637332549
 07/30  12:00:00,258.817751857,38.3975901837,89.4463153206,0.0,38.286128036,68.9656133826,307.597545169,1.08716585343,83.4695,223.040879316
 07/30  13:00:00,239.844561335,38.2506282313,89.5028333057,0.0,31.5818913096,56.727595265,296.233329859,1.91228131582,75.1392,219.181848543
 07/30  14:00:00,239.471847704,38.2188677208,89.1467140695,0.0,31.5818913096,56.727595265,292.702040629,2.06656717215,66.8089,223.826573457
 07/30  15:00:00,238.144181486,38.2535431711,87.4061006521,0.0,31.5818913096,56.727595265,294.221500643,2.48501534426,75.1392,216.597285299
 07/30  16:00:00,270.253999368,38.0261584638,89.6325464916,0.0,31.5818913096,61.661095265,268.082890156,2.68417732109,91.7998,173.598912835
 07/30  17:00:00,297.5944036,37.2810238803,90.0156003898,0.0,31.5818913096,70.9729253606,275.094377359,4.97333530357,49.9818,220.139242055
 07/30  18:00:00,358.003419213,37.3382674613,88.6870752751,0.0,80.3315023541,83.7685254822,312.527797832,4.38446040285,49.9818,258.161537429
 07/30  19:00:00,360.756022769,37.3344431924,87.7323832476,0.0,102.000620287,77.6748002752,378.620779172,3.92644986376,33.3212,341.373129308
 07/30  20:00:00,394.45780636,37.3028709492,88.3646458786,0.0,108.704857014,91.4735406516,379.570064861,4.11159456859,33.3212,342.137270293
 07/30  21:00:00,367.92781449,37.4980749136,87.6479085947,0.0,95.2963835608,89.1510273009,371.362113446,8.04970132129,24.9909,338.321512125
 07/30  22:00:00,315.072728012,37.4090024236,88.3284546065,0.0,80.3315023541,63.3799339444,530.875958418,13.350422952,16.6606,500.864935466
 07/30  23:00:00,252.588206199,37.3465084653,90.4381897511,0.0,42.6918050922,48.4199368926,315.763140742,15.2138674523,8.3303,292.21897329
 07/30  24:00:00,197.409323981,33.7416050712,70.1501244396,0.0,34.4311606118,33.1021868926,183.598003761,9.6464169005,3.33212,170.61946686
 07/31  01:00:00,171.348431385,33.0438434138,63.7208472634,0.0,19.418418834,29.3649097162,146.352278566,12.9983854399,3.33212,130.021773126
 07/31  02:00:00,170.570851597,34.0406457816,69.9306496429,0.0,12.7620426787,28.1191506574,142.76290215,15.4529300052,3.33212,123.977852145
 07/31  03:00:00,173.589822736,34.5390469655,72.6391754032,0.0,12.7620426787,28.1191506574,148.157227942,15.2633980324,3.33212,129.56170991
 07/31  04:00:00,178.218849797,34.5390469655,70.5864330604,0.0,12.7620426787,28.1191506574,188.420987676,14.8400788907,3.33212,170.248788786
 07/31  05:00:00,214.289495347,34.7051806935,78.9527292281,0.0,25.5240853573,30.610668775,315.380611856,14.3343125367,8.3303,292.715999319
 07/31  06:00:00,306.026915713,34.8380876758,86.5943172673,0.0,51.0481707146,78.1489452969,533.831026177,13.8237632602,16.6606,503.346662917
 07/31  07:00:00,363.883979152,37.1774944272,87.228806475,0.0,64.3609230253,109.708623606,712.640593606,15.0370847705,24.9909,672.612608836
 07/31  08:00:00,323.850284718,37.091564569,89.5045755925,0.0,51.0481707146,80.7689615957,553.60969416,9.51719685744,33.3212,510.771297303
 07/31  09:00:00,297.252644261,37.8505507187,90.1211007072,0.0,51.0481707146,71.0224615957,457.647884884,2.75411693841,66.8089,388.084867945
 07/31  10:00:00,249.92673663,38.0037394155,91.0841706101,0.0,32.1804615127,65.7244621605,391.135402855,2.50379297016,83.4695,305.162109884
 07/31  11:00:00,251.058277186,38.1331624805,90.7405316061,0.0,32.1804615127,65.7244621605,310.033803618,2.97641747776,83.4695,223.58788614
 07/31  12:00:00,250.685978699,38.2097250655,90.1693252883,0.0,32.1804615127,65.7244621605,305.306380795,2.91281032978,83.4695,218.924070466
 07/31  13:00:00,240.930616884,38.143270993,89.8804793089,0.0,32.1804615127,55.9779621605,302.19771379,2.86038989061,75.1392,224.1981239
 07/31  14:00:00,241.358817706,38.1810229511,90.8387819449,0.0,32.1804615127,55.9779621605,286.75197797,3.38347538558,66.8089,216.559602585
 07/31  15:00:00,242.336486338,38.2221914353,92.8354605162,0.0,32.1804615127,55.9779621605,302.460142233,3.55323064201,75.1392,223.767711591
 07/31  16:00:00,269.906334641,37.9504416098,91.3195076022,0.0,32.1804615127,60.9114621605,263.37774903,0.758983041966,91.7998,170.818965988
 07/31  17:00:00,304.139655874,37.2299321668,91.1156532704,0.0,32.1804615127,77.5397301883,310.522504407,3.57382567897,49.9818,256.966878728
 07/31  18:00:00,356.536405964,37.3046965909,89.7729902328,0.0,77.122965704,86.2600435998,520.436439399,5.14861851391,49.9818,465.306020886
 07/31  19:00:00,364.964162348,37.3183531397,91.3998068933,0.0,102.647051061,80.1663183927,388.735768197,11.7081408581,33.3212,343.706427339
 07/31  20:00:00,402.874585491,37.3120851011,90.2620801656,0.0,115.40909374,92.7192997104,393.635576442,15.8552894205,33.3212,344.459087022
 07/31  21:00:00,381.625253211,37.4261584653,89.7065048081,0.0,102.647051061,94.1340635361,549.372570359,17.2571715321,24.9909,507.124498827
 07/31  22:00:00,316.841843456,37.4907157988,91.6738005174,0.0,77.122965704,65.871452062,413.757372003,21.2269149272,16.6606,375.869857076
 07/31  23:00:00,250.803001922,37.4113041254,93.9552837523,0.0,38.286128036,48.4199368926,247.772362985,24.8916364721,8.3303,214.550426512
 07/31  24:00:00,187.137764034,34.0406457816,71.4003922133,0.0,25.5240853573,30.610668775,192.81853135,19.2279039776,3.33212,170.258507372
 08/01  01:00:00,175.837108503,33.0438434138,68.5041274665,0.0,19.418418834,29.3649097162,146.386031821,19.5458614208,3.33212,123.5080504
 08/01  02:00:00,166.239894008,33.0438434138,66.941716582,0.0,12.7620426787,28.1191506574,153.04291974,19.702976547,3.33212,130.007823193
 08/01  03:00:00,166.581553554,34.0406457816,66.3459307389,0.0,12.7620426787,28.1191506574,146.947138543,20.1145712969,3.33212,123.500447246
 08/01  04:00:00,172.861523497,34.0406457816,65.3819856031,0.0,12.7620426787,28.1191506574,193.843156633,20.3058511076,3.33212,170.205185525
 08/01  05:00:00,211.178932139,34.5390469655,75.5670556898,0.0,25.5240853573,30.610668775,320.894223201,19.9438186133,8.3303,292.620104588
 08/01  06:00:00,312.867817564,35.0374481494,92.6888959471,0.0,51.0481707146,78.1489452969,538.431733455,18.9761829081,16.6606,502.794950547
 08/01  07:00:00,364.149125825,37.2984805707,86.1756472548,0.0,64.3609230253,109.708623606,705.582147842,9.43527316069,24.9909,671.155974681
