Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/01  08:00:00,325.091218434,37.1518314281,89.4559656571,0.0,51.0481707146,80.7689615957,545.872867666,2.32512602025,33.3212,510.226541645
 08/01  09:00:00,297.252690692,37.8642503307,89.5898722099,0.0,51.0481707146,71.0224615957,454.879536639,0.28658854005,66.8089,387.784048099
 08/01  10:00:00,249.382418416,38.0419391953,90.0663158193,0.0,32.1804615127,65.7244621605,390.756990644,2.26618339543,83.4695,305.021307248
 08/01  11:00:00,250.631171263,38.172099236,90.4529033304,0.0,32.1804615127,65.7244621605,311.348646636,2.81583165944,83.4695,225.063314976
 08/01  12:00:00,250.376449536,38.2625467293,90.6793553479,0.0,32.1804615127,65.7244621605,310.378391631,2.82385808192,83.4695,224.085033549
 08/01  13:00:00,240.292459863,38.1613063098,90.3131308712,0.0,32.1804615127,55.9779621605,295.326181809,2.7841142252,75.1392,217.402867583
 08/01  14:00:00,240.073067541,38.1938978324,90.0830555722,0.0,32.1804615127,55.9779621605,291.284477957,2.97738266836,66.8089,221.498195289
 08/01  15:00:00,239.589309983,38.2316484851,89.6967608015,0.0,32.1804615127,55.9779621605,296.91468634,3.09424179499,75.1392,218.681244545
 08/01  16:00:00,268.98281476,38.0098124627,90.2372615398,0.0,32.1804615127,60.9114621605,263.585226081,0.996337706766,91.7998,170.789088374
 08/01  17:00:00,303.096864309,37.2843101841,89.9883741482,0.0,32.1804615127,77.5397301883,310.277481501,3.42349005808,49.9818,256.872191443
 08/01  18:00:00,355.573832196,37.3886291703,88.2611447345,0.0,77.122965704,86.2600435998,521.580934067,4.50060603121,49.9818,467.098528036
 08/01  19:00:00,362.537919732,37.4439200389,88.0961633353,0.0,102.647051061,80.1663183927,379.197878775,4.20080687741,33.3212,341.675871897
 08/01  20:00:00,401.301090307,37.4322634485,87.7673353826,0.0,115.40909374,92.7192997104,382.725372276,4.55312735528,33.3212,344.85104492
 08/01  21:00:00,379.594085528,37.5378855601,86.7571660735,0.0,102.647051061,94.1340635361,536.181679982,4.88678317626,24.9909,506.303996806
 08/01  22:00:00,315.02314887,37.6081637946,88.5212027576,0.0,77.122965704,65.871452062,398.721174998,6.83203555633,16.6606,375.228539442
 08/01  23:00:00,249.207115869,37.5082456837,91.0992731005,0.0,38.286128036,48.4199368926,232.11523608,9.29841814954,8.3303,214.48651793
 08/01  24:00:00,193.109962997,33.7416050712,77.0566761067,0.0,25.5240853573,30.610668775,174.003000399,0.458880407257,3.33212,170.211999992
 08/02  01:00:00,185.004292728,34.0406457816,76.0090223163,0.0,19.418418834,29.3649097162,126.908876994,0.0888803027023,3.33212,123.487876692
 08/02  02:00:00,178.412366646,34.5390469655,76.8321458229,0.0,12.7620426787,28.1191506574,133.731866564,0.423459703786,3.33212,129.97628686
 08/02  03:00:00,176.797916132,34.5390469655,75.4033234721,0.0,12.7620426787,28.1191506574,127.229128197,0.418743020554,3.33212,123.478265176
 08/02  04:00:00,173.255518441,33.5422445977,66.6827795337,0.0,12.7620426787,28.1191506574,182.635912596,9.13239795793,3.33212,170.171394638
 08/02  05:00:00,204.282228091,33.7083783256,70.0421901872,0.0,25.5240853573,30.610668775,322.84475649,22.0324713787,8.3303,292.481985111
 08/02  06:00:00,312.230940224,35.8348900437,91.9366417301,0.0,51.0481707146,78.1489452969,543.450913549,24.4917188333,16.6606,502.298594716
 08/02  07:00:00,363.401197589,37.1889731458,86.7306058829,0.0,64.3609230253,109.708623606,708.659929367,13.8294256355,24.9909,669.839603732
 08/02  08:00:00,323.82923577,37.1871352214,89.1552032771,0.0,51.0481707146,80.7689615957,545.991539804,2.9811013973,33.3212,509.689238406
 08/02  09:00:00,296.787112108,37.8614574455,89.2307971503,0.0,51.0481707146,71.0224615957,454.924064621,0.563321063076,66.8089,387.551843558
 08/02  10:00:00,249.336979953,38.0642507223,89.6711797098,0.0,32.1804615127,65.7244621605,391.189010703,2.83311787941,83.4695,304.886392824
 08/02  11:00:00,250.737605357,38.2021151402,90.3701606462,0.0,32.1804615127,65.7244621605,311.779262788,3.30604301936,83.4695,225.003719768
 08/02  12:00:00,249.42012741,38.2762682088,88.4116995065,0.0,32.1804615127,65.7244621605,304.627466421,3.3201155097,83.4695,217.837850912
 08/02  13:00:00,240.997117458,38.1627822449,89.5658926822,0.0,32.1804615127,55.9779621605,301.884319092,3.2454211726,75.1392,223.49969792
 08/02  14:00:00,240.595845281,38.1894705595,89.1520412484,0.0,32.1804615127,55.9779621605,286.699201663,3.44758161002,66.8089,216.442720053
 08/02  15:00:00,240.732924498,38.2278320768,89.2894193106,0.0,32.1804615127,55.9779621605,302.479183547,3.68991876097,75.1392,223.650064786
 08/02  16:00:00,270.527249343,38.0200649873,91.2689576273,0.0,32.1804615127,60.9114621605,263.821072657,1.26833367608,91.7998,170.752938981
 08/02  17:00:00,304.669594629,37.2819899525,92.4523220251,0.0,32.1804615127,77.5397301883,313.560704933,6.79411495548,49.9818,256.784789977
 08/02  18:00:00,356.290342241,37.3734430631,89.9759135293,0.0,77.122965704,86.2600435998,518.998968662,7.62317116141,49.9818,461.3939975
 08/02  19:00:00,363.730068241,37.430105166,89.6991171915,0.0,102.647051061,80.1663183927,388.524238273,9.34152806109,33.3212,345.861510212
 08/02  20:00:00,403.107648756,37.4167652135,90.0938750209,0.0,115.40909374,92.7192997104,387.30168199,14.9060036008,33.3212,339.07447839
 08/02  21:00:00,381.03652964,37.5184080314,88.7747873428,0.0,102.647051061,94.1340635361,546.045499335,15.1630281525,24.9909,505.891571183
 08/02  22:00:00,315.952306317,37.5700758959,90.3001200093,0.0,77.122965704,65.871452062,412.93242205,15.5314523987,16.6606,380.740369651
 08/02  23:00:00,249.895198793,37.4791662326,92.6020564352,0.0,38.286128036,48.4199368926,243.766083769,22.7506680714,8.3303,212.685115698
 08/02  24:00:00,178.571866803,33.2432038873,63.4497803004,0.0,25.5240853573,30.610668775,187.313959749,19.0114347665,3.33212,164.970404983
 08/03  01:00:00,175.119356169,34.0406457816,66.4923213445,0.0,19.418418834,29.3649097162,151.698213755,18.3961404296,3.33212,129.969953326
 08/03  02:00:00,168.376332511,34.0406457816,67.6695710659,0.0,12.7620426787,28.1191506574,144.602967335,17.8075771611,3.33212,123.463270174
 08/03  03:00:00,156.98924297,33.3761108697,57.2646192881,0.0,12.7620426787,28.1191506574,150.630129965,17.3451111831,3.33212,129.952898782
 08/03  04:00:00,171.245083043,34.0406457816,64.2890618332,0.0,12.7620426787,28.1191506574,190.734557179,17.2651693687,3.33212,170.13726781
 08/03  05:00:00,210.281145633,34.5390469655,75.1687013029,0.0,25.5240853573,30.610668775,317.180151548,16.4846297374,8.3303,292.365221811
 08/03  06:00:00,307.846291755,35.0374481494,88.2454095889,0.0,51.0481707146,78.1489452969,534.213040699,15.7741618195,16.6606,501.778278879
 08/03  07:00:00,365.720475437,37.2935329869,89.2955929191,0.0,64.3609230253,109.708623606,714.557846144,20.9222180544,24.9909,668.644728089
 08/03  08:00:00,324.465614593,37.0932568792,90.6381097049,0.0,51.0481707146,80.7689615957,555.804856811,13.3225790404,33.3212,509.161077771
 08/03  09:00:00,297.340658415,37.8407102105,90.4823419866,0.0,51.0481707146,71.0224615957,457.401302526,3.22690099918,66.8089,387.365501527
 08/03  10:00:00,250.922616069,37.9375194682,92.5469206535,0.0,32.1804615127,65.7244621605,387.296787857,3.92919555932,83.4695,299.898092298
 08/03  11:00:00,248.637405675,38.0601316216,90.092110083,0.0,32.1804615127,65.7244621605,315.889920983,10.3900286328,83.4695,222.03039235
 08/03  12:00:00,251.03461105,38.1427879925,92.9038841991,0.0,32.1804615127,65.7244621605,316.223436341,8.30179798674,83.4695,224.452138354
 08/03  13:00:00,240.901993495,38.1116021924,91.6267998493,0.0,32.1804615127,55.9779621605,301.263138656,4.70300817348,75.1392,221.420930483
 08/03  14:00:00,241.038658456,38.16022752,90.6733488498,0.0,32.1804615127,55.9779621605,290.303291546,4.55340408022,66.8089,218.940987466
 08/03  15:00:00,241.003312955,38.2063734341,90.0757578956,0.0,32.1804615127,55.9779621605,295.767208604,4.2535935459,75.1392,216.374415058
 08/03  16:00:00,270.046254303,37.939690406,90.1286436129,0.0,32.1804615127,60.9114621605,264.048172908,1.5335033899,91.7998,170.714869518
 08/03  17:00:00,304.219505366,37.2319499746,90.2731082728,0.0,32.1804615127,77.5397301883,311.345207254,4.69387648778,49.9818,256.669530766
 08/03  18:00:00,356.766012703,37.2998843159,88.9259588456,0.0,77.122965704,86.2600435998,524.811623688,5.97102352743,49.9818,468.85880016
 08/03  19:00:00,364.217841256,37.3340759222,89.2809821014,0.0,102.647051061,80.1663183927,377.747013716,5.26349308696,33.3212,339.162320629
 08/03  20:00:00,402.800020704,37.3325381436,89.1507581769,0.0,115.40909374,92.7192997104,382.904593999,5.42769091387,33.3212,344.155703085
 08/03  21:00:00,381.675892279,37.4367583845,89.2272096649,0.0,102.647051061,94.1340635361,540.320801785,10.0839984118,24.9909,505.245903374
 08/03  22:00:00,315.803419983,37.5010787094,89.9602121205,0.0,77.122965704,65.871452062,403.97573055,12.218230343,16.6606,375.096900207
 08/03  23:00:00,250.607226424,37.4374664755,93.0365668419,0.0,38.286128036,48.4199368926,238.706344348,16.0307950829,8.3303,214.345249265
 08/03  24:00:00,176.962818566,33.2432038873,61.8861026026,0.0,25.5240853573,30.610668775,188.420111943,15.9560075824,3.33212,169.13198436
 08/04  01:00:00,167.299538941,34.0406457816,59.0563015971,0.0,19.418418834,29.3649097162,157.943117634,30.1820959217,3.33212,124.428901712
 08/04  02:00:00,159.43758514,34.0406457816,59.1271584203,0.0,12.7620426787,28.1191506574,174.164046437,43.7107678169,3.33212,127.12115862
 08/04  03:00:00,161.444499861,34.0406457816,61.1998857917,0.0,12.7620426787,28.1191506574,174.376378476,44.778265485,3.33212,126.265992991
 08/04  04:00:00,170.479619289,34.0406457816,63.023402502,0.0,12.7620426787,28.1191506574,217.089672118,43.6470040323,3.33212,170.110548085
 08/04  05:00:00,206.925851765,34.0406457816,71.8115451956,0.0,25.5240853573,30.610668775,341.819384038,41.259970498,8.3303,292.22911354
 08/04  06:00:00,311.552779443,34.8380876758,91.6280675518,0.0,51.0481707146,78.1489452969,552.922881823,34.9921625531,16.6606,501.27011927
 08/04  07:00:00,364.894708673,37.1642212967,87.770944135,0.0,64.3609230253,109.708623606,715.754880979,23.383173771,24.9909,667.380807208
 08/04  08:00:00,323.239843769,37.196816873,87.5942579236,0.0,51.0481707146,80.7689615957,547.610523906,5.61647254136,33.3212,508.672851365
 08/04  09:00:00,298.250615776,37.8477673498,89.8415919913,0.0,51.0481707146,71.0224615957,454.624628221,0.694937619891,66.8089,387.120790602
 08/04  10:00:00,251.164191722,38.0537992577,90.4138930465,0.0,32.1804615127,65.7244621605,387.661163835,3.04849030675,83.4695,301.143173528
 08/04  11:00:00,252.351205507,38.1659231295,90.5178906513,0.0,32.1804615127,65.7244621605,307.486302381,3.27892293612,83.4695,220.737879445
 08/04  12:00:00,251.456741366,38.2362347769,90.2796644777,0.0,32.1804615127,65.7244621605,311.165405879,3.30644383729,83.4695,224.389462042
 08/04  13:00:00,241.547499608,38.1436847665,90.1805618141,0.0,32.1804615127,55.9779621605,298.643251779,3.28033358768,75.1392,220.223718191
 08/04  14:00:00,241.777191288,38.1804938406,90.3600811772,0.0,32.1804615127,55.9779621605,290.283595988,3.45272124519,66.8089,220.021974742
 08/04  15:00:00,241.684840791,38.2210072066,90.2300927989,0.0,32.1804615127,55.9779621605,294.892911981,3.46086261563,75.1392,216.292849366
 08/04  16:00:00,270.361629369,38.0396051853,89.8554599449,0.0,32.1804615127,60.9114621605,263.623290253,1.1425944435,91.7998,170.680895809
 08/04  17:00:00,304.503229883,37.3166351422,89.6784294419,0.0,32.1804615127,77.5397301883,310.01918139,3.45385927168,49.9818,256.583522119
 08/04  18:00:00,356.814729615,37.4389909892,87.9077583728,0.0,77.122965704,86.2600435998,520.465246447,4.28056959264,49.9818,466.202876854
 08/04  19:00:00,363.801319822,37.48818008,88.5593620015,0.0,102.647051061,80.1663183927,378.179801524,3.9972575958,33.3212,340.861343928
 08/04  20:00:00,401.924906011,37.4714576736,87.8359663827,0.0,115.40909374,92.7192997104,378.575039276,4.37902246741,33.3212,340.874816809
 08/04  21:00:00,381.475213222,37.5771157154,88.7038694868,0.0,102.647051061,94.1340635361,536.492855253,6.85832216181,24.9909,504.643633091
 08/04  22:00:00,315.625805048,37.6284887595,89.2570847482,0.0,77.122965704,65.871452062,403.109200413,8.25528865314,16.6606,378.19331176
 08/04  23:00:00,249.978720026,37.5367092894,91.1206657331,0.0,38.286128036,48.4199368926,230.170562459,9.08938695626,8.3303,212.750875502
 08/04  24:00:00,181.951723805,33.7416050712,65.5487319325,0.0,25.5240853573,30.610668775,168.51266329,0.447172379977,3.33212,164.73337091
 08/05  01:00:00,188.053142376,34.5390469655,68.9351833953,0.0,27.7269238854,30.610668775,137.138621709,3.87645674942,3.33212,129.93004496
 08/05  02:00:00,170.927008188,34.5390469655,69.2913606638,0.0,12.7620426787,28.1191506574,130.305361635,3.54695884887,3.33212,123.426282786
 08/05  03:00:00,157.359212263,33.5422445977,57.1571712721,0.0,12.7620426787,28.1191506574,138.380069172,5.12480676217,3.33212,129.92314241
 08/05  04:00:00,167.69993772,33.7083783256,60.676698224,0.0,12.7620426787,28.1191506574,176.534661886,6.20014883437,3.33212,167.002393051
 08/05  05:00:00,185.806501833,34.2067795096,66.0312502788,0.0,12.7620426787,28.1191506574,226.050316513,7.38788221719,8.3303,210.332134296
 08/05  06:00:00,274.365648911,36.0342505172,86.0058003444,0.0,42.6918050922,54.3732441037,324.012097351,13.3201469596,16.6606,294.031350391
 08/05  07:00:00,322.496049378,37.2280596842,91.5450014839,0.0,42.6918050922,86.1019271793,543.970348895,18.1886325267,24.9909,500.790816368
 08/05  08:00:00,359.61357537,37.2885784808,86.7814690215,0.0,57.6566862989,112.030105488,753.7474161,5.463833145,33.3212,714.962382955
 08/05  09:00:00,314.390166793,37.8613701554,87.3738297616,0.0,57.6566862989,83.6599452969,574.243847815,0.882976764477,66.8089,506.55197105
 08/05  10:00:00,261.787127413,38.1125627812,88.22260317,0.0,42.6918050922,68.9656133826,473.592467775,3.70407468799,83.4695,386.418893087
 08/05  11:00:00,254.459771941,38.214710022,88.7019689328,0.0,34.9340096728,67.7198543238,393.965655383,4.63402108088,83.4695,305.862134302
 08/05  12:00:00,254.504472331,38.3093006507,88.9658892073,0.0,34.9340096728,67.7198543238,312.536934646,4.59636783158,83.4695,224.471066814
 08/05  13:00:00,245.409476521,38.1867279372,89.5446340575,0.0,34.9340096728,57.9733543238,298.637173004,4.8426757286,75.1392,218.655297275
 08/05  14:00:00,245.561506868,38.1818814506,89.4724790677,0.0,34.9340096728,57.9733543238,296.076360123,4.94457631384,66.8089,224.322883809
 08/05  15:00:00,245.587221299,38.2295800715,89.3873086215,0.0,34.9340096728,57.9733543238,304.234543412,4.72710396571,75.1392,224.368239446
 08/05  16:00:00,274.870483427,38.0043206511,89.6464575094,0.0,34.9340096728,62.9068543238,267.706056288,4.95792405954,91.7998,170.948332228
 08/05  17:00:00,301.960902528,37.3115943521,89.7278533382,0.0,34.9340096728,72.2186844194,273.197760555,7.77281195762,49.9818,215.443148598
 08/05  18:00:00,367.229550709,37.5930194015,88.4026742703,0.0,87.0357390804,86.2600435998,314.073431212,5.97568115348,49.9818,258.115950058
 08/05  19:00:00,360.267650049,37.3552786204,86.899377187,0.0,102.000620287,77.6748002752,385.64429426,5.8547108039,33.3212,346.468383456
 08/05  20:00:00,385.223346381,37.3070000542,86.8910011284,0.0,102.000620287,88.9820225341,376.809970772,6.25488092988,33.3212,337.233889843
 08/05  21:00:00,378.293271845,37.4072797607,87.7949043721,0.0,102.000620287,91.6425454185,371.333591983,6.5851331394,24.9909,339.757558843
 08/05  22:00:00,324.873902589,37.3098356974,88.2495668839,0.0,87.0357390804,65.871452062,524.614718693,9.34282083966,16.6606,498.611297853
 08/05  23:00:00,253.996094703,37.2063515306,92.22318467,0.0,42.6918050922,48.4199368926,321.463210617,19.7777423563,8.3303,293.35516826
 08/05  24:00:00,188.122950547,33.7416050712,70.4007208526,0.0,27.7269238854,30.610668775,192.289006537,21.3532475387,3.33212,167.603638998
 08/06  01:00:00,197.857473244,33.0438434138,71.6588928912,0.0,34.4311606118,33.1021868926,153.732672918,20.2702158651,3.33212,130.130337053
 08/06  02:00:00,184.901639971,34.0406457816,75.14604612,0.0,19.466279405,30.610668775,153.063369126,19.6044337132,3.33212,130.126815413
 08/06  03:00:00,172.418949262,33.0438434138,63.8047121859,0.0,19.466279405,30.610668775,151.248854312,24.2859551145,3.33212,123.630779197
 08/06  04:00:00,180.096095915,32.0470410459,65.9675470306,0.0,19.466279405,30.610668775,206.358249672,33.0120937769,3.33212,170.014035895
 08/06  05:00:00,199.337991807,34.0406457816,70.998267342,0.0,19.466279405,30.610668775,252.302169952,29.3931329532,8.3303,214.578736999
 08/06  06:00:00,271.675552149,35.8348900437,83.259576559,0.0,42.6918050922,54.3732441037,323.185553703,11.3384793026,16.6606,295.186474401
 08/06  07:00:00,331.349706033,37.6789730995,89.617957826,0.0,49.3960418185,88.5934452969,532.531899736,7.23104162294,24.9909,500.309958114
 08/06  08:00:00,361.103240392,37.3959992461,87.7234133667,0.0,57.6566862989,112.030105488,749.739322597,2.96364398907,33.3212,713.454478608
 08/06  09:00:00,305.62381658,37.9589043686,87.8024378144,0.0,50.9524495726,81.1684271793,575.133599716,0.723212739449,66.8089,507.601486976
 08/06  10:00:00,262.308380216,38.3090158852,88.609158051,0.0,42.6918050922,68.9656133826,473.821325834,2.72528260764,83.4695,387.626543226
 08/06  11:00:00,259.73141168,38.2632935091,88.9613060515,0.0,38.286128036,68.9656133826,392.669121432,3.48579081947,83.4695,305.713830613
 08/06  12:00:00,259.672345157,38.345885116,89.0343087453,0.0,38.286128036,68.9656133826,303.697147791,3.1809888152,83.4695,217.046658976
 08/06  13:00:00,240.556563665,38.1858903508,89.0408737085,0.0,31.5818913096,56.727595265,303.920951611,4.50493002411,75.1392,224.276821587
 08/06  14:00:00,241.010769249,38.1909082811,89.4733299973,0.0,31.5818913096,56.727595265,288.133333462,5.1342631777,66.8089,216.190170284
 08/06  15:00:00,241.758033583,38.2312986213,91.5665780806,0.0,31.5818913096,56.727595265,297.834789538,5.70821716491,75.1392,216.987372373
 08/06  16:00:00,271.180960122,37.9458753571,93.5798986993,0.0,31.5818913096,61.661095265,278.66859841,12.3597359251,91.7998,174.509062485
 08/06  17:00:00,297.835839512,37.2289813557,93.7031912354,0.0,31.5818913096,70.9729253606,287.347240727,23.2470121065,49.9818,214.118428621
 08/06  18:00:00,358.174253566,37.2722497875,92.2758255086,0.0,80.3315023541,83.7685254822,333.771536752,22.4717889224,49.9818,261.31794783
 08/06  19:00:00,359.691193986,37.1934868755,89.6038380691,0.0,102.000620287,77.6748002752,388.124444111,17.7213241266,33.3212,337.081919984
 08/06  20:00:00,394.033270323,37.1830428287,89.2851633555,0.0,108.704857014,91.4735406516,383.725807932,14.8811113386,33.3212,335.523496593
 08/06  21:00:00,370.765102593,37.4005058749,91.6359148936,0.0,95.2963835608,89.1510273009,387.998309674,24.7951512162,24.9909,338.212258457
 08/06  22:00:00,317.62384094,37.3310129216,92.1314668205,0.0,80.3315023541,63.3799339444,548.480122668,33.8008656853,16.6606,498.018656983
 08/06  23:00:00,254.47924515,37.2758453647,93.5516566216,0.0,42.6918050922,48.4199368926,333.275991999,35.1783262584,8.3303,289.76736574
 08/06  24:00:00,213.464848601,34.0406457816,86.3771509876,0.0,34.4311606118,33.1021868926,200.434312947,26.7440709268,3.33212,170.35812202
 08/07  01:00:00,185.222754255,34.0406457816,76.9927492183,0.0,19.418418834,29.3649097162,164.232508591,31.0257484525,3.33212,129.874640139
 08/07  02:00:00,170.519556321,33.0438434138,71.1358580797,0.0,12.7620426787,28.1191506574,170.538045274,43.796413403,3.33212,123.409511871
 08/07  03:00:00,166.557757425,33.0438434138,67.2437276474,0.0,12.7620426787,28.1191506574,171.631206454,44.910924782,3.33212,123.388161672
 08/07  04:00:00,174.167782474,34.0406457816,67.3195020528,0.0,12.7620426787,28.1191506574,213.680428203,40.3532513629,3.33212,169.99505684
 08/07  05:00:00,207.318750192,34.0406457816,72.8577804878,0.0,25.5240853573,30.610668775,336.49280201,36.2730058932,8.3303,291.889496117
 08/07  06:00:00,311.835896906,36.0342505172,91.4618624077,0.0,51.0481707146,78.1489452969,549.472978449,32.9372141113,16.6606,499.875164337
 08/07  07:00:00,365.026355077,37.1410268907,89.102320737,0.0,64.3609230253,109.708623606,720.001129229,31.2135491805,24.9909,663.796680049
 08/07  08:00:00,321.846513549,37.1877284424,88.0146275363,0.0,51.0481707146,80.7689615957,554.298191709,13.7249888345,33.3212,507.252002875
 08/07  09:00:00,296.753166514,37.8564923735,89.3637575496,0.0,51.0481707146,71.0224615957,454.925454045,1.73156045908,66.8089,386.384993586
 08/07  10:00:00,250.545608297,38.0107596681,91.1572088265,0.0,32.1804615127,65.7244621605,390.944747481,3.20323266247,83.4695,304.272014819
 08/07  11:00:00,251.818601809,38.1453736682,91.2535317616,0.0,32.1804615127,65.7244621605,308.667764821,3.48959266325,83.4695,221.708672158
 08/07  12:00:00,252.058361119,38.1914021036,92.8587910931,0.0,32.1804615127,65.7244621605,307.435409155,4.01261554208,83.4695,219.953293613
 08/07  13:00:00,241.935071352,38.1250764449,92.8626459813,0.0,32.1804615127,55.9779621605,300.850555522,4.25403263738,75.1392,221.457322885
 08/07  14:00:00,241.333136137,38.1704788351,91.6406244311,0.0,32.1804615127,55.9779621605,289.454333051,4.19700078476,66.8089,218.448432266
 08/07  15:00:00,241.969686235,38.2140505194,92.4670567374,0.0,32.1804615127,55.9779621605,295.599034309,4.34199067016,75.1392,216.117843639
 08/07  16:00:00,270.986523639,37.9336745453,93.0427805769,0.0,32.1804615127,60.9114621605,264.322503731,1.94389389094,91.7998,170.57880984
 08/07  17:00:00,304.469001096,37.2088929415,92.1886684368,0.0,32.1804615127,77.5397301883,310.985045939,4.65051174246,49.9818,256.352734197
 08/07  18:00:00,357.175938917,37.2692953468,90.7593508632,0.0,77.122965704,86.2600435998,516.486411705,5.82101988117,49.9818,460.683591824
 08/07  19:00:00,365.135083375,37.2321740337,91.3625053661,0.0,102.647051061,80.1663183927,386.606803944,9.29845436573,33.3212,343.987149579
 08/07  20:00:00,407.106713416,37.2382986298,91.9388943996,0.0,115.40909374,92.7192997104,389.897403337,19.6794987154,33.3212,336.896704621
 08/07  21:00:00,383.097052656,37.3423414468,91.8167634476,0.0,102.647051061,94.1340635361,552.095556223,25.7585058736,24.9909,501.346150349
 08/07  22:00:00,317.230688669,37.4099973197,92.5393385882,0.0,77.122965704,65.871452062,431.09904632,31.601152188,16.6606,382.837294132
 08/07  23:00:00,242.232669994,37.3450114019,85.7923515916,0.0,38.286128036,48.4199368926,252.930849461,37.6133930237,8.3303,206.987156437
 08/07  24:00:00,191.243421194,34.0406457816,75.6306085166,0.0,25.5240853573,30.610668775,209.388625675,36.0446737054,3.33212,170.01183197
 08/08  01:00:00,172.508601548,31.0502386781,67.1826349182,0.0,19.418418834,29.3649097162,166.507297225,39.8010205847,3.33212,123.37415664
 08/08  02:00:00,162.804715666,34.0406457816,62.4958400967,0.0,12.7620426787,28.1191506574,170.922909506,37.7272058761,3.33212,129.86358363
 08/08  03:00:00,159.589828176,34.0406457816,59.3211461779,0.0,12.7620426787,28.1191506574,162.993535814,36.302887857,3.33212,123.358527957
 08/08  04:00:00,165.771146598,33.0438434138,59.2362500048,0.0,12.7620426787,28.1191506574,209.553612108,36.2208794777,3.33212,170.00061263
 08/08  05:00:00,201.955416329,34.0406457816,66.8335246955,0.0,25.5240853573,30.610668775,330.72475524,32.0388328208,8.3303,290.355622419
 08/08  06:00:00,310.712513172,35.0374481494,90.5907907104,0.0,51.0481707146,78.1489452969,541.955486581,24.7232442869,16.6606,500.571642294
 08/08  07:00:00,367.376453854,37.2075530287,90.4021648607,0.0,64.3609230253,109.708623606,707.982952006,19.0322948356,24.9909,663.959757171
 08/08  08:00:00,323.559364064,37.0682615576,88.9130222467,0.0,51.0481707146,80.7689615957,549.097443909,8.99019754819,33.3212,506.786046361
 08/08  09:00:00,297.730638904,37.84942809,90.0979071526,0.0,51.0481707146,71.0224615957,453.313349368,1.1034639934,66.8089,385.400985374
 08/08  10:00:00,250.967060832,38.0133918382,90.8493213145,0.0,32.1804615127,65.7244621605,382.841940883,2.48858665166,83.4695,296.883854231
 08/08  11:00:00,252.668266407,38.1230851192,91.0978242053,0.0,32.1804615127,65.7244621605,310.930986488,2.83628593178,83.4695,224.625200557
 08/08  12:00:00,251.690758913,38.1970310146,90.8367429753,0.0,32.1804615127,65.7244621605,310.524597893,2.84936342135,83.4695,224.205734471
 08/08  13:00:00,242.483051083,38.1347627947,92.8578802648,0.0,32.1804615127,55.9779621605,294.531474591,2.91772258299,75.1392,216.474552008
 08/08  14:00:00,240.054669868,38.1856983889,90.5249631579,0.0,32.1804615127,55.9779621605,285.870240293,2.93793452437,66.8089,216.123405768
 08/08  15:00:00,239.788944023,38.2273044509,90.1164962064,0.0,32.1804615127,55.9779621605,298.632543249,2.89182332026,75.1392,220.601519929
 08/08  16:00:00,268.767309041,37.9926649742,89.9275121928,0.0,32.1804615127,60.9114621605,265.516804263,0.984416872968,91.7998,172.73258739
 08/08  17:00:00,303.460584758,37.2598415359,89.4834209534,0.0,32.1804615127,77.5397301883,303.836044576,2.99365448687,49.9818,250.860590089
 08/08  18:00:00,354.926546155,37.3599841251,87.7028553426,0.0,77.122965704,86.2600435998,518.465706969,3.76356565311,49.9818,464.720341316
 08/08  19:00:00,361.262836309,37.4036537604,86.9643111925,0.0,102.647051061,80.1663183927,375.063178951,3.44162464865,33.3212,338.300354303
 08/08  20:00:00,405.938032582,37.4026842031,89.6491911109,0.0,115.40909374,92.7192997104,380.677132314,6.54211008369,33.3212,340.813822231
 08/08  21:00:00,382.760877779,37.5157502452,90.8481714022,0.0,102.647051061,94.1340635361,540.899686102,13.5339395572,24.9909,502.374846545
 08/08  22:00:00,316.849293563,37.5720711471,91.5620006416,0.0,77.122965704,65.871452062,410.20801175,16.523304428,16.6606,377.024107322
 08/08  23:00:00,248.569577985,37.4892472686,91.6810429063,0.0,38.286128036,48.4199368926,236.148069206,20.9218738622,8.3303,206.895895344
 08/08  24:00:00,186.347659889,33.2432038873,71.4299802831,0.0,25.5240853573,30.610668775,192.141335145,18.8393639226,3.33212,169.969851222
 08/09  01:00:00,176.017128449,34.0406457816,67.754271731,0.0,19.418418834,29.3649097162,162.822899849,32.0814083487,3.33212,127.409371501
 08/09  02:00:00,165.290307925,34.0406457816,64.9687105197,0.0,12.7620426787,28.1191506574,165.59967432,36.4578901077,3.33212,125.809664212
 08/09  03:00:00,163.683971693,34.0406457816,63.4018952722,0.0,12.7620426787,28.1191506574,159.768110412,33.0806798733,3.33212,123.355310539
 08/09  04:00:00,170.366801727,34.0406457816,63.5156531076,0.0,12.7620426787,28.1191506574,205.308339265,32.0321807046,3.33212,169.94403856
 08/09  05:00:00,205.314257113,34.0406457816,70.8188531927,0.0,25.5240853573,30.610668775,332.194820971,32.1731306564,8.3303,291.691390315
 08/09  06:00:00,311.503397809,35.6355295701,91.415919628,0.0,51.0481707146,78.1489452969,546.031947745,30.3383209413,16.6606,499.033026804
 08/09  07:00:00,365.257307488,37.1681040298,89.1887825196,0.0,64.3609230253,109.708623606,719.838205246,33.2418854222,24.9909,661.605419824
 08/09  08:00:00,323.56183508,37.1978408869,89.8889029145,0.0,51.0481707146,80.7689615957,553.448791161,13.7752145844,33.3212,506.352376577
 08/09  09:00:00,296.454882306,37.8583729333,89.5324999658,0.0,51.0481707146,71.0224615957,453.877962061,1.07788644648,66.8089,385.991175614
 08/09  10:00:00,249.784573337,38.0706710935,90.79211401,0.0,32.1804615127,65.7244621605,389.222951058,2.49680695957,83.4695,303.256644099
 08/09  11:00:00,250.920943118,38.1845923668,90.8767445594,0.0,32.1804615127,65.7244621605,304.237713597,2.73263937275,83.4695,218.035574224
 08/09  12:00:00,250.205622917,38.2548237671,90.6961772,0.0,32.1804615127,65.7244621605,310.263353368,2.67760006557,83.4695,224.116253303
 08/09  13:00:00,240.158193409,38.1639223439,90.447495256,0.0,32.1804615127,55.9779621605,294.3206113,2.71396997361,75.1392,216.467441327
 08/09  14:00:00,240.47372533,38.2049268298,90.6440824013,0.0,32.1804615127,55.9779621605,287.795413742,2.787271744,66.8089,218.199241998
 08/09  15:00:00,240.354440416,38.2493257722,90.3582619934,0.0,32.1804615127,55.9779621605,298.949614886,2.69851380096,75.1392,221.111901085
 08/09  16:00:00,268.498741364,38.0470204192,89.4843449005,0.0,32.1804615127,60.9114621605,263.212561094,0.902845212929,91.7998,170.509915882
 08/09  17:00:00,302.737162598,37.3028718022,89.3805109352,0.0,32.1804615127,77.5397301883,305.941578079,2.73802754628,49.9818,253.221750532
 08/09  18:00:00,355.040763654,37.4378952974,87.4343314261,0.0,77.122965704,86.2600435998,513.953662624,3.47238913987,49.9818,460.499473484
 08/09  19:00:00,362.462830463,37.5179727998,87.4351647372,0.0,102.647051061,80.1663183927,376.731983292,3.30721488749,33.3212,340.103568404
 08/09  20:00:00,404.90054707,37.5030719939,88.4998333713,0.0,115.40909374,92.7192997104,379.948591349,3.98193473437,33.3212,342.645456615
 08/09  21:00:00,381.479999452,37.5926116293,89.126841423,0.0,102.647051061,94.1340635361,537.572398535,11.5948111066,24.9909,500.986687429
 08/09  22:00:00,317.515374503,37.6412561235,92.2000227004,0.0,77.122965704,65.871452062,410.447397906,20.3281431445,16.6606,373.458654761
 08/09  23:00:00,245.356876673,37.526356102,88.5490826969,0.0,38.286128036,48.4199368926,256.026039946,34.9094297928,8.3303,212.786310153
 08/09  24:00:00,194.947941232,33.2432038873,79.9441904462,0.0,25.5240853573,30.610668775,206.797388299,39.1577283009,3.33212,164.307539998
 08/10  01:00:00,179.837850811,34.0406457816,71.4922562855,0.0,19.418418834,29.3649097162,172.677070368,39.5101623952,3.33212,129.834787973
 08/10  02:00:00,165.804997516,34.0406457816,65.4139018591,0.0,12.7620426787,28.1191506574,165.974108843,39.2984680543,3.33212,123.343520789
 08/10  03:00:00,162.259648127,34.0406457816,61.9104550009,0.0,12.7620426787,28.1191506574,163.248533385,36.5794085915,3.33212,123.337004793
 08/10  04:00:00,168.959291129,34.0406457816,62.0281887301,0.0,12.7620426787,28.1191506574,206.029828765,32.7695207692,3.33212,169.928187996
 08/10  05:00:00,204.167863228,33.3761108697,70.2606368493,0.0,25.5240853573,30.610668775,329.530242133,29.6125023392,8.3303,291.587439794
 08/10  06:00:00,311.773018422,35.6355295701,91.5768321104,0.0,51.0481707146,78.1489452969,543.698831593,28.4203644438,16.6606,498.61786715
 08/10  07:00:00,365.614167677,37.1656109655,89.4187679463,0.0,64.3609230253,109.708623606,715.664829549,30.1076354127,24.9909,660.566294137
 08/10  08:00:00,324.031825244,37.1977695927,90.2071469864,0.0,51.0481707146,80.7689615957,549.67630119,10.4102420513,33.3212,505.944859139
 08/10  09:00:00,297.197213649,37.8759301097,90.1659251813,0.0,51.0481707146,71.0224615957,453.505380689,0.916639752823,66.8089,385.779840936
 08/10  10:00:00,249.987587007,38.0791852584,90.9882009657,0.0,32.1804615127,65.7244621605,389.522332217,2.10418616124,83.4695,303.948646055
 08/10  11:00:00,251.564354702,38.1901885489,91.2916200881,0.0,32.1804615127,65.7244621605,303.059716133,2.32187464239,83.4695,217.268341491
 08/10  12:00:00,250.581890336,38.270470729,90.7991733846,0.0,32.1804615127,65.7244621605,309.793110823,2.25976978227,83.4695,224.063841041
 08/10  13:00:00,241.135424864,38.1745590515,91.3822733291,0.0,32.1804615127,55.9779621605,293.814551122,2.26106936671,75.1392,216.414281755
 08/10  14:00:00,240.462164563,38.2126580008,90.6977233552,0.0,32.1804615127,55.9779621605,285.583275933,2.32008195117,66.8089,216.454293982
 08/10  15:00:00,240.345928165,38.2533265127,90.4905651816,0.0,32.1804615127,55.9779621605,300.208039235,2.27522794459,75.1392,222.793611291
 08/10  16:00:00,269.049010074,38.0673607584,90.0648709769,0.0,32.1804615127,60.9114621605,263.058433797,0.776524370888,91.7998,170.482109426
 08/10  17:00:00,302.786853561,37.3300981278,89.4886065241,0.0,32.1804615127,77.5397301883,302.169512411,2.42077382164,49.9818,249.76693859
 08/10  18:00:00,354.946920171,37.4883866162,87.5001160865,0.0,77.122965704,86.2600435998,517.629519729,2.93070416739,49.9818,464.717015562
 08/10  19:00:00,361.828906322,37.5666427791,86.8451734893,0.0,102.647051061,80.1663183927,374.339501284,3.01989762783,33.3212,337.998403656
 08/10  20:00:00,404.584879228,37.5475285646,88.444596156,0.0,115.40909374,92.7192997104,373.898617637,3.63409133638,33.3212,336.9433263
 08/10  21:00:00,381.013773534,37.6454540794,88.9761611495,0.0,102.647051061,94.1340635361,534.276959061,7.93213034022,24.9909,501.353928721
 08/10  22:00:00,316.477465454,37.7036950891,91.2305644989,0.0,77.122965704,65.871452062,410.474205017,13.2357082822,16.6606,380.577896735
 08/10  23:00:00,226.618936389,37.5604089412,70.0602322476,0.0,38.286128036,48.4199368926,245.066319488,29.9027355983,8.3303,206.83328389
 08/10  24:00:00,201.987657828,33.7416050712,86.5257461082,0.0,25.5240853573,30.610668775,203.228345537,29.988894012,3.33212,169.907331525
 08/11  01:00:00,194.319584976,34.0406457816,85.9535580983,0.0,19.418418834,29.3649097162,151.151015277,24.4872994858,3.33212,123.331595791
 08/11  02:00:00,174.621143031,34.0406457816,74.2256120951,0.0,12.7620426787,28.1191506574,156.382288106,27.3419718437,3.33212,125.708196263
 08/11  03:00:00,168.410934411,34.0406457816,68.0415009597,0.0,12.7620426787,28.1191506574,161.297538437,30.5226656455,3.33212,127.442752791
 08/11  04:00:00,174.667891864,34.0406457816,67.0834312174,0.0,12.7620426787,28.1191506574,199.016592503,29.3109256464,3.33212,166.373546857
 08/11  05:00:00,210.164180574,34.5390469655,74.4316471922,0.0,25.5240853573,30.610668775,324.749185913,28.7421390906,8.3303,287.676746822
 08/11  06:00:00,314.762017901,35.0374481494,91.6308047227,0.0,51.0481707146,78.1489452969,542.274148686,27.4271293204,16.6606,498.186419366
 08/11  07:00:00,366.587190137,37.3416382502,89.1750686566,0.0,64.3609230253,109.708623606,711.219174379,22.6491191553,24.9909,663.579155224
 08/11  08:00:00,324.079469651,37.2235737408,89.0135828342,0.0,51.0481707146,80.7689615957,546.557520452,5.26237150411,33.3212,507.973948948
 08/11  09:00:00,297.273600099,37.8898370668,89.8205861918,0.0,51.0481707146,71.0224615957,448.371367494,0.326743318072,66.8089,381.235724176
 08/11  10:00:00,249.750982194,38.1113050428,90.3744416639,0.0,32.1804615127,65.7244621605,389.168384938,1.8661456075,83.4695,303.83273933
 08/11  11:00:00,251.75524024,38.2098232926,91.5578297869,0.0,32.1804615127,65.7244621605,306.782763463,2.15891414853,83.4695,221.154349314
 08/11  12:00:00,250.204429134,38.2849980753,90.7073733026,0.0,32.1804615127,65.7244621605,305.690766418,2.12473581005,83.4695,220.096530608
 08/11  13:00:00,240.431895089,38.1809291742,90.7149734564,0.0,32.1804615127,55.9779621605,293.659097888,2.11690972555,75.1392,216.402988162
 08/11  14:00:00,240.309778092,38.216584982,90.5290777237,0.0,32.1804615127,55.9779621605,289.95218192,2.16581091956,66.8089,220.977471001
 08/11  15:00:00,240.170226558,38.2598164646,90.2977802473,0.0,32.1804615127,55.9779621605,295.326488265,2.09584571459,75.1392,218.09144255
 08/11  16:00:00,268.870009355,38.0870799297,89.8526913429,0.0,32.1804615127,60.9114621605,262.980357095,0.727277613622,91.7998,170.453279482
 08/11  17:00:00,302.64334643,37.3445256181,89.3172248397,0.0,32.1804615127,77.5397301883,304.50737165,2.36186626486,49.9818,252.163705386
 08/11  18:00:00,354.852510652,37.5155962007,87.3710196928,0.0,77.122965704,86.2600435998,513.862268037,2.79788449929,49.9818,461.082583538
 08/11  19:00:00,361.206528032,37.5923811456,86.6730960197,0.0,102.647051061,80.1663183927,374.170967279,3.00040807811,33.3212,337.849359201
 08/11  20:00:00,403.531553669,37.578116303,87.5535068838,0.0,115.40909374,92.7192997104,376.639570986,3.29981672863,33.3212,340.018554258
 08/11  21:00:00,380.448258321,37.6866413256,88.5485888537,0.0,102.647051061,94.1340635361,531.45846123,5.62178193294,24.9909,500.845779297
 08/11  22:00:00,315.716095763,37.7335640912,90.2979993232,0.0,77.122965704,65.871452062,403.89318531,10.1956761813,16.6606,377.036909128
 08/11  23:00:00,240.238028559,37.5838900386,83.4169391831,0.0,38.286128036,48.4199368926,233.608304494,18.5043821345,8.3303,206.773622359
 08/11  24:00:00,177.420816975,33.7416050712,62.2017120735,0.0,25.5240853573,30.610668775,196.935196807,23.7204412506,3.33212,169.882635556
 08/12  01:00:00,188.273872844,34.0406457816,70.595460233,0.0,27.7269238854,30.610668775,147.744517606,21.0925663524,3.33212,123.319831253
 08/12  02:00:00,168.714839491,34.5390469655,68.1067591219,0.0,12.7620426787,28.1191506574,154.537734161,21.4056677165,3.33212,129.799946445
 08/12  03:00:00,186.240783678,34.0406457816,85.8960782403,0.0,12.7620426787,28.1191506574,161.835053469,35.1856254424,3.33212,123.317308027
 08/12  04:00:00,188.631194774,34.0406457816,81.6536251869,0.0,12.7620426787,28.1191506574,208.289876095,35.7681619624,3.33212,169.189594132
 08/12  05:00:00,191.5480745,34.0406457816,72.3335943336,0.0,12.7620426787,28.1191506574,246.722207724,30.928198229,8.3303,207.463709495
 08/12  06:00:00,270.824779642,35.0374481494,80.9632483682,0.0,42.6918050922,54.3732441037,339.770619596,29.8651084699,16.6606,293.244911126
 08/12  07:00:00,322.418861504,37.4160216288,91.5821099141,0.0,42.6918050922,86.1019271793,548.185339719,25.3846842629,24.9909,497.809755456
 08/12  08:00:00,359.107971821,37.3306159651,86.3237304442,0.0,57.6566862989,112.030105488,743.3354502,4.50445240727,33.3212,705.509797793
 08/12  09:00:00,314.595135793,37.9104450926,87.4182380039,0.0,57.6566862989,83.6599452969,570.612277476,0.308505218083,66.8089,503.494872258
 08/12  10:00:00,262.505176952,38.1655850086,88.9286413705,0.0,42.6918050922,68.9656133826,470.653331245,1.73729711784,83.4695,385.446534127
 08/12  11:00:00,255.454349622,38.2743572791,90.1336635984,0.0,34.9340096728,67.7198543238,390.818305434,2.29739295127,83.4695,305.051412483
 08/12  12:00:00,254.305006165,38.3522237399,89.9556139381,0.0,34.9340096728,67.7198543238,305.916972047,2.31409071162,83.4695,220.133381336
 08/12  13:00:00,244.863249959,38.2381839711,90.2740405648,0.0,34.9340096728,57.9733543238,299.268596338,2.256062767,75.1392,221.873333571
 08/12  14:00:00,244.626377916,38.2222832555,89.987593451,0.0,34.9340096728,57.9733543238,293.044036213,2.22682897423,66.8089,224.008307239
 08/12  15:00:00,244.331030149,38.2708167884,89.6324733214,0.0,34.9340096728,57.9733543238,294.132703839,2.28851041449,75.1392,216.704993425
 08/12  16:00:00,273.075638068,38.0681602685,89.3465789267,0.0,34.9340096728,62.9068543238,264.902114112,2.36059943494,91.7998,170.741714677
 08/12  17:00:00,300.01034896,37.3814542296,89.3155040979,0.0,34.9340096728,72.2186844194,269.184721289,4.06359484707,49.9818,215.139326442
 08/12  18:00:00,365.199845955,37.7259584062,87.8152292277,0.0,87.0357390804,86.2600435998,310.723404325,3.18795556904,49.9818,257.553648756
 08/12  19:00:00,358.905811334,37.4804543396,86.9373370369,0.0,102.000620287,77.6748002752,379.066039742,3.20112042372,33.3212,342.543719318
 08/12  20:00:00,386.313651535,37.4378508366,86.4239039498,0.0,102.000620287,88.9820225341,375.850541909,3.52443590377,33.3212,339.004906005
 08/12  21:00:00,376.302668403,37.5468123263,86.2319845822,0.0,102.000620287,91.6425454185,365.759203717,3.82538535793,24.9909,336.94291836
 08/12  22:00:00,323.509297945,37.4439817965,87.0991835067,0.0,87.0357390804,65.871452062,516.890947306,5.34433652894,16.6606,494.886010777
 08/12  23:00:00,251.994512123,37.3247444218,89.5953293163,0.0,42.6918050922,48.4199368926,307.699722494,7.37356300905,8.3303,291.995859485
 08/12  24:00:00,187.503817784,33.9409655448,69.3663638989,0.0,27.7269238854,30.610668775,171.211906268,2.38785240119,3.33212,165.491933867
 08/13  01:00:00,194.569110557,34.0406457816,67.4814633282,0.0,34.4311606118,33.1021868926,146.343728275,15.2963868322,3.33212,127.715221443
 08/13  02:00:00,197.447524209,33.0438434138,88.7466089211,0.0,19.466279405,30.610668775,167.309007908,33.9500020717,3.33212,130.026885836
 08/13  03:00:00,187.060264875,34.0406457816,77.3404290771,0.0,19.466279405,30.610668775,165.403875365,38.5734054774,3.33212,123.498349887
 08/13  04:00:00,186.636256197,33.0438434138,71.3115652065,0.0,19.466279405,30.610668775,212.582034253,39.3874717685,3.33212,169.862442484
 08/13  05:00:00,196.780870431,32.0470410459,70.2613072386,0.0,19.466279405,30.610668775,251.623503862,36.1838760463,8.3303,207.109327815
 08/13  06:00:00,272.665364651,36.0342505172,81.7396806506,0.0,42.6918050922,54.3732441037,350.407015011,33.1478909432,16.6606,300.598524068
 08/13  07:00:00,331.744546853,37.6497829993,91.4811277688,0.0,49.3960418185,88.5934452969,556.410731698,33.3685526906,24.9909,498.051279007
 08/13  08:00:00,359.668557088,37.3865658704,87.3830545686,0.0,57.6566862989,112.030105488,752.348153824,14.2534687529,33.3212,704.773485071
 08/13  09:00:00,305.190352535,37.998008691,87.8141233291,0.0,50.9524495726,81.1684271793,574.293973853,1.25746750999,66.8089,506.227606343
 08/13  10:00:00,262.457957776,38.339556047,89.5744233346,0.0,42.6918050922,68.9656133826,465.30456609,1.36438759962,83.4695,380.47067849
 08/13  11:00:00,259.158101781,38.3029713006,89.9574701362,0.0,38.286128036,68.9656133826,387.260095454,1.73968592276,83.4695,302.050909531
 08/13  12:00:00,258.518254424,38.3628838199,89.8437213554,0.0,38.286128036,68.9656133826,309.061723672,1.65084913403,83.4695,223.941374538
 08/13  13:00:00,239.309267097,38.2085858663,89.4947293119,0.0,31.5818913096,56.727595265,294.256678873,2.4053061893,75.1392,216.712172684
 08/13  14:00:00,239.206984581,38.2238443298,89.20430303,0.0,31.5818913096,56.727595265,286.439226767,2.5402453775,66.8089,217.090081389
 08/13  15:00:00,239.290300084,38.2630777828,89.4962307493,0.0,31.5818913096,56.727595265,298.599968359,2.68685637371,75.1392,220.773911985
 08/13  16:00:00,268.062128738,38.0301981493,89.3120318894,0.0,31.5818913096,61.661095265,263.341175095,2.7782021593,91.7998,168.763172935
 08/13  17:00:00,295.153760443,37.2778469099,89.4427503879,0.0,31.5818913096,70.9729253606,265.542331699,4.80387381688,49.9818,210.756657882
 08/13  18:00:00,355.614188651,37.3316000607,88.1613627052,0.0,80.3315023541,83.7685254822,310.899651105,3.95013112741,49.9818,256.967719978
 08/13  19:00:00,358.704689486,37.3256556198,87.5293620779,0.0,102.000620287,77.6748002752,376.236694365,3.59976136,33.3212,339.315733005
 08/13  20:00:00,395.950019794,37.3054511037,88.0687749247,0.0,108.704857014,91.4735406516,370.19519005,3.70058426337,33.3212,333.173405787
 08/13  21:00:00,369.316484329,37.5180506558,90.0332809117,0.0,95.2963835608,89.1510273009,375.192003574,10.0129869396,24.9909,340.188116634
 08/13  22:00:00,318.73359862,37.416296235,93.3269338598,0.0,80.3315023541,63.3799339444,537.081557238,26.0680170683,16.6606,494.352940169
 08/13  23:00:00,253.277077278,37.342817722,92.4520048466,0.0,42.6918050922,48.4199368926,327.978808255,34.6043477837,8.3303,285.044160471
 08/13  24:00:00,217.207477139,33.7416050712,90.248478024,0.0,34.4311606118,33.1021868926,211.577724398,38.0998005823,3.33212,170.145803815
 08/14  01:00:00,194.088632198,33.0438434138,86.6756323278,0.0,19.418418834,29.3649097162,167.963231512,41.3374847232,3.33212,123.293626789
 08/14  02:00:00,174.552321756,34.0406457816,74.090118481,0.0,12.7620426787,28.1191506574,169.639970211,36.5265415255,3.33212,129.781308686
 08/14  03:00:00,167.605257207,34.0406457816,67.1673035677,0.0,12.7620426787,28.1191506574,164.428897464,37.8119753996,3.33212,123.284802065
 08/14  04:00:00,171.010456569,33.0438434138,65.0053519926,0.0,12.7620426787,28.1191506574,207.758293864,35.9699623237,3.33212,168.45621154
 08/14  05:00:00,207.811376062,34.0406457816,73.2011164466,0.0,25.5240853573,30.610668775,324.185122473,30.9532485727,8.3303,284.9015739
 08/14  06:00:00,313.988302554,35.0374481494,91.606707226,0.0,51.0481707146,78.1489452969,540.264146782,26.5293724145,16.6606,497.074174368
 08/14  07:00:00,365.540734111,37.3066132741,89.182183561,0.0,64.3609230253,109.708623606,711.903911643,24.1652119515,24.9909,662.747799692
 08/14  08:00:00,323.243519961,37.2068279165,89.1208733296,0.0,51.0481707146,80.7689615957,546.600975942,6.67323344058,33.3212,506.606542502
 08/14  09:00:00,297.145302408,37.8883744626,89.8140626708,0.0,51.0481707146,71.0224615957,446.988242856,0.42497133462,66.8089,379.754371522
 08/14  10:00:00,249.648748444,38.1009706616,90.452169706,0.0,32.1804615127,65.7244621605,389.026539082,2.01007600359,83.4695,303.546963079
 08/14  11:00:00,250.833863917,38.2054707736,90.5825443632,0.0,32.1804615127,65.7244621605,302.821657071,2.24419432806,83.4695,217.107962743
 08/14  12:00:00,250.309692767,38.2777125324,90.5412157747,0.0,32.1804615127,65.7244621605,309.503235667,2.17005413737,83.4695,223.86368153
 08/14  13:00:00,240.646072462,38.1793864221,90.7293698755,0.0,32.1804615127,55.9779621605,293.506059849,2.14005055848,75.1392,216.226809291
 08/14  14:00:00,240.207146174,38.2168745349,90.4435275633,0.0,32.1804615127,55.9779621605,284.860828843,2.19790093722,66.8089,215.854027906
 08/14  15:00:00,240.028703949,38.2587109459,90.1543342841,0.0,32.1804615127,55.9779621605,293.156850476,2.14579559855,75.1392,215.871854877
 08/14  16:00:00,268.77956286,38.0758127505,89.7772669222,0.0,32.1804615127,60.9114621605,262.91579512,0.757601891362,91.7998,170.358393228
 08/14  17:00:00,302.547357168,37.3276826681,89.2424576491,0.0,32.1804615127,77.5397301883,308.184018725,2.36934983222,49.9818,255.832868893
 08/14  18:00:00,354.620846236,37.4779105601,87.2156976604,0.0,77.122965704,86.2600435998,510.660454951,2.84716271504,49.9818,457.831492236
 08/14  19:00:00,361.955583766,37.5546098804,86.8795554232,0.0,102.647051061,80.1663183927,379.785842145,2.97699121956,33.3212,343.487650925
 08/14  20:00:00,404.156998664,37.5390432793,87.775214116,0.0,115.40909374,92.7192997104,372.515731814,3.28003211555,33.3212,335.914499699
 08/14  21:00:00,380.059424677,37.6510349972,87.7020909264,0.0,102.647051061,94.1340635361,527.109607398,3.58560936967,24.9909,498.533098028
 08/14  22:00:00,316.264541968,37.7012209252,90.8376008136,0.0,77.122965704,65.871452062,398.862466109,9.55109370012,16.6606,372.650772409
 08/14  23:00:00,250.570496453,37.5562173171,93.7113791135,0.0,38.286128036,48.4199368926,239.474422841,17.3508326655,8.3303,213.793290176
 08/14  24:00:00,175.960561293,33.7416050712,60.722610888,0.0,25.5240853573,30.610668775,187.247165038,20.8925910276,3.33212,163.02245401
 08/15  01:00:00,199.617888204,34.0406457816,91.2377775689,0.0,19.418418834,29.3649097162,157.953787739,25.5241885837,3.33212,129.097479155
 08/15  02:00:00,179.251804468,34.0406457816,78.8285246104,0.0,12.7620426787,28.1191506574,159.100219399,31.8281095169,3.33212,123.939989882
 08/15  03:00:00,168.358964454,34.0406457816,67.9676353158,0.0,12.7620426787,28.1191506574,163.670051694,37.0632054856,3.33212,123.274726209
 08/15  04:00:00,173.730540312,34.0406457816,66.1298051589,0.0,12.7620426787,28.1191506574,207.28186155,34.1646238554,3.33212,169.785117695
 08/15  05:00:00,209.48589258,34.0406457816,74.2155532323,0.0,25.5240853573,30.610668775,323.93669943,29.5997897123,8.3303,286.006609718
 08/15  06:00:00,315.731553502,36.0342505172,91.6007070776,0.0,51.0481707146,78.1489452969,539.372174731,25.4815601399,16.6606,497.230014591
 08/15  07:00:00,365.950993289,37.1765836265,88.6381044084,0.0,64.3609230253,109.708623606,705.744161739,17.8196959743,24.9909,662.933565765
 08/15  08:00:00,324.501866814,37.2025709784,89.3414121594,0.0,51.0481707146,80.7689615957,542.778702922,3.80205721115,33.3212,505.655445711
 08/15  09:00:00,297.270561086,37.8843382771,89.7155543157,0.0,51.0481707146,71.0224615957,443.509885769,0.304109965132,66.8089,376.396875804
 08/15  10:00:00,250.103885488,38.1100088308,90.7541299731,0.0,32.1804615127,65.7244621605,388.293672251,1.7629622982,83.4695,303.061209953
 08/15  11:00:00,250.842957715,38.2150942333,90.7544333889,0.0,32.1804615127,65.7244621605,307.616858247,2.00458482689,83.4695,222.14277342
