Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/15  12:00:00,250.216977932,38.2852693507,90.700763319,0.0,32.1804615127,65.7244621605,304.172833337,1.9502619266,83.4695,218.75307141
 08/15  13:00:00,240.349775122,38.1813231886,90.5635329531,0.0,32.1804615127,55.9779621605,293.254386073,1.90028608759,75.1392,216.214899985
 08/15  14:00:00,240.415331581,38.2153678471,90.5338242469,0.0,32.1804615127,55.9779621605,284.585482859,1.93908273779,66.8089,215.837500121
 08/15  15:00:00,240.062144621,38.2582221499,90.0971954083,0.0,32.1804615127,55.9779621605,295.161734519,1.90104434204,75.1392,218.121490177
 08/15  16:00:00,268.769239161,38.095813171,89.6697117473,0.0,32.1804615127,60.9114621605,260.636408072,0.677748537945,91.7998,168.158859534
 08/15  17:00:00,302.546577852,37.3622843117,89.1275557903,0.0,32.1804615127,77.5397301883,308.015747245,2.27019846769,49.9818,255.763748777
 08/15  18:00:00,354.804350314,37.5434855934,87.2227585434,0.0,77.122965704,86.2600435998,510.48187125,2.59999466566,49.9818,457.900076584
 08/15  19:00:00,361.187876433,37.633370189,86.5292761155,0.0,102.647051061,80.1663183927,379.316801616,2.91600644481,33.3212,343.079595171
 08/15  20:00:00,403.267636255,37.6244762848,87.0773872636,0.0,115.40909374,92.7192997104,372.32677248,3.21321826624,33.3212,335.792354214
 08/15  21:00:00,379.830550424,37.7390952595,87.6771917566,0.0,102.647051061,94.1340635361,527.018966715,3.83694716867,24.9909,498.191119547
 08/15  22:00:00,315.640862846,37.7773349805,90.0839767861,0.0,77.122965704,65.871452062,397.274581079,8.13755380136,16.6606,372.476427278
 08/15  23:00:00,250.349391204,37.6180101767,93.3189254574,0.0,38.286128036,48.4199368926,236.073077833,14.5877027781,8.3303,213.155075055
 08/15  24:00:00,180.906184117,33.7416050712,65.6195818073,0.0,25.5240853573,30.610668775,183.515533804,16.6256476221,3.33212,163.557766182
 08/16  01:00:00,173.162968887,34.5390469655,64.5910690756,0.0,19.418418834,29.3649097162,145.905822985,18.6735762742,3.33212,123.900126711
 08/16  02:00:00,173.820886703,34.5390469655,73.1120728553,0.0,12.7620426787,28.1191506574,158.702164273,26.2566075992,3.33212,129.113436673
 08/16  03:00:00,190.184047706,33.5422445977,90.3104808089,0.0,12.7620426787,28.1191506574,152.893625284,26.2973380378,3.33212,123.264167246
 08/16  04:00:00,185.0003687,33.3761108697,78.6882712098,0.0,12.7620426787,28.1191506574,198.775644859,25.6818176736,3.33212,169.761707185
 08/16  05:00:00,215.279563326,34.0406457816,80.6456205098,0.0,25.5240853573,30.610668775,320.375356895,28.878485279,8.3303,283.166571616
 08/16  06:00:00,315.202224957,36.0342505172,91.7733495193,0.0,51.0481707146,78.1489452969,540.803299475,27.755107009,16.6606,496.387592466
 08/16  07:00:00,364.563613666,37.1938519465,88.1178495836,0.0,64.3609230253,109.708623606,704.811088148,17.2553253901,24.9909,662.564862758
 08/16  08:00:00,323.734627441,37.2174469379,89.0235791637,0.0,51.0481707146,80.7689615957,541.147728438,2.05490332702,33.3212,505.771625111
 08/16  09:00:00,297.54756704,37.8940745834,89.770619033,0.0,51.0481707146,71.0224615957,445.728837542,0.236849560665,66.8089,378.683087982
 08/16  10:00:00,249.889800686,38.1263526579,90.4589023076,0.0,32.1804615127,65.7244621605,388.413697441,1.57076745648,83.4695,303.373429984
 08/16  11:00:00,251.042812042,38.2305723223,90.754163125,0.0,32.1804615127,65.7244621605,302.35953374,1.87444150325,83.4695,217.015592236
 08/16  12:00:00,250.195459913,38.3046717364,90.5110980715,0.0,32.1804615127,65.7244621605,309.078024247,1.80856153345,83.4695,223.799962714
 08/16  13:00:00,240.359281787,38.1906739622,90.4391129193,0.0,32.1804615127,55.9779621605,293.002315923,1.74069645293,75.1392,216.12241947
 08/16  14:00:00,240.228405973,38.2177543877,90.2507445762,0.0,32.1804615127,55.9779621605,284.326246223,1.77319166189,66.8089,215.744154561
 08/16  15:00:00,240.1128558,38.2609859609,90.0464250099,0.0,32.1804615127,55.9779621605,292.604352936,1.70206887001,75.1392,215.763084066
 08/16  16:00:00,268.452674897,38.1193335859,89.2728846227,0.0,32.1804615127,60.9114621605,262.768337901,0.655125280232,91.7998,170.313412621
 08/16  17:00:00,302.527022639,37.3886481725,89.0405898255,0.0,32.1804615127,77.5397301883,308.005244516,2.30781685994,49.9818,255.715627656
 08/16  18:00:00,354.620688805,37.5561797072,86.9935422203,0.0,77.122965704,86.2600435998,507.052003089,2.65124649107,49.9818,454.418956598
 08/16  19:00:00,364.527947282,37.6404042476,86.4404426556,0.0,102.647051061,80.1663183927,379.644338004,3.03698193115,33.3212,343.286156073
 08/16  20:00:00,403.679616801,37.6211093167,87.0289487322,0.0,115.40909374,92.7192997104,374.657973176,3.33085455967,33.3212,338.005918617
 08/16  21:00:00,379.810869999,37.7317984793,87.2748566874,0.0,102.647051061,94.1340635361,526.457860556,3.63842276471,24.9909,497.828537791
 08/16  22:00:00,314.690658438,37.7924912327,88.8111375961,0.0,77.122965704,65.871452062,393.488235771,4.59091068984,16.6606,372.236725081
 08/16  23:00:00,249.518763915,37.6337816051,92.1640916095,0.0,38.286128036,48.4199368926,223.505745833,8.61080404209,8.3303,206.564641791
 08/16  24:00:00,181.290777493,33.7416050712,65.9352455804,0.0,25.5240853573,30.610668775,187.973945793,14.8841414465,3.33212,169.757684347
 08/17  01:00:00,171.270631866,34.5390469655,62.6907895353,0.0,19.418418834,29.3649097162,146.283428694,19.6997956251,3.33212,123.251513069
 08/17  02:00:00,184.44861815,34.5390469655,83.5449479187,0.0,12.7620426787,28.1191506574,143.072875574,15.2472160202,3.33212,124.493539554
 08/17  03:00:00,182.002425761,33.5422445977,82.1099833538,0.0,12.7620426787,28.1191506574,147.619571349,15.7875331604,3.33212,128.499918189
 08/17  04:00:00,180.903991327,33.7083783256,74.2659156879,0.0,12.7620426787,28.1191506574,183.943647222,17.6641913994,3.33212,162.947335822
 08/17  05:00:00,215.94274679,34.0406457816,81.3110093828,0.0,25.5240853573,30.610668775,324.243144262,24.9619397246,8.3303,290.950904538
 08/17  06:00:00,315.123419221,36.0342505172,91.6883554092,0.0,51.0481707146,78.1489452969,541.924794246,29.1588699878,16.6606,496.105324259
 08/17  07:00:00,364.346811339,37.2183308762,87.8386434436,0.0,64.3609230253,109.708623606,699.481408644,17.5487151026,24.9909,656.941793541
 08/17  08:00:00,323.600992463,37.2175174939,88.8793649752,0.0,51.0481707146,80.7689615957,541.094130743,2.33508897639,33.3212,505.437841766
 08/17  09:00:00,296.935961384,37.8944926695,89.1075419903,0.0,51.0481707146,71.0224615957,448.391729009,0.213870320151,66.8089,381.368958688
 08/17  10:00:00,250.259281958,38.1318316817,90.6665408285,0.0,32.1804615127,65.7244621605,386.884484835,1.57079696851,83.4695,301.844187867
 08/17  11:00:00,250.836822344,38.2396210682,90.5265166176,0.0,32.1804615127,65.7244621605,303.637840888,1.89972204583,83.4695,218.268618842
 08/17  12:00:00,249.924361839,38.3150212576,90.2153777893,0.0,32.1804615127,65.7244621605,307.826335345,1.782367086,83.4695,222.574468259
 08/17  13:00:00,239.958781157,38.2031137829,90.0058444248,0.0,32.1804615127,55.9779621605,294.037453804,1.61618275386,75.1392,217.28207105
 08/17  14:00:00,239.289368067,38.2200997409,89.3430218544,0.0,32.1804615127,55.9779621605,284.093687502,1.62171796632,66.8089,215.663069536
 08/17  15:00:00,239.260861997,38.2636658848,89.3183653019,0.0,32.1804615127,55.9779621605,292.454687722,1.63488438349,75.1392,215.680603339
 08/17  16:00:00,268.471206917,38.147447084,89.3835393215,0.0,32.1804615127,60.9114621605,262.768369247,0.662879694378,91.7998,170.305689552
 08/17  17:00:00,302.924231094,37.4118506657,89.5217554161,0.0,32.1804615127,77.5397301883,305.848506781,2.45272778427,49.9818,253.413978997
 08/17  18:00:00,355.35222392,37.5592719566,87.8089498946,0.0,77.122965704,86.2600435998,510.08086787,2.87958215888,49.9818,457.219485711
 08/17  19:00:00,365.119894634,37.6270964649,87.0900481095,0.0,102.647051061,80.1663183927,373.696604159,3.28905641868,33.3212,337.086347741
 08/17  20:00:00,403.716639559,37.6039694714,86.8990423599,0.0,115.40909374,92.7192997104,372.479199815,3.60151355862,33.3212,335.556486257
 08/17  21:00:00,379.495508166,37.7171367502,86.7092089188,0.0,102.647051061,94.1340635361,526.977969518,3.89678042386,24.9909,498.090289094
 08/17  22:00:00,315.468527704,37.7464036599,89.7773869448,0.0,77.122965704,65.871452062,402.617250254,6.7909722403,16.6606,379.165678014
 08/17  23:00:00,249.629748992,37.5877958376,92.4842696302,0.0,38.286128036,48.4199368926,228.622050542,12.5878362663,8.3303,207.703914276
 08/17  24:00:00,184.284163718,33.7416050712,68.8401153232,0.0,25.5240853573,30.610668775,174.814980755,8.52839965831,3.33212,162.954461097
 08/18  01:00:00,192.881221181,34.0406457816,84.2727476277,0.0,19.418418834,29.3649097162,144.58170411,11.5182539032,3.33212,129.731330206
 08/18  02:00:00,176.236145534,34.5390469655,75.2666799488,0.0,12.7620426787,28.1191506574,144.427516376,17.8581827079,3.33212,123.237213668
 08/18  03:00:00,179.662078023,34.5390469655,78.7034561499,0.0,12.7620426787,28.1191506574,142.707535574,16.1446512016,3.33212,123.230764372
 08/18  04:00:00,182.502086048,33.5422445977,75.1771279346,0.0,12.7620426787,28.1191506574,182.916521391,9.85558152063,3.33212,169.728819871
 08/18  05:00:00,213.134978663,33.7083783256,78.030949236,0.0,25.5240853573,30.610668775,305.901147809,13.9196863412,8.3303,283.651161468
 08/18  06:00:00,316.08473698,35.8348900437,92.071622893,0.0,51.0481707146,78.1489452969,531.053035464,18.354330985,16.6606,496.038104479
 08/18  07:00:00,365.525652992,37.1846301368,87.7419372253,0.0,64.3609230253,109.708623606,699.651846013,12.5912525486,24.9909,662.069693465
 08/18  08:00:00,324.939053729,37.1691491755,89.1782029388,0.0,51.0481707146,80.7689615957,540.435917136,2.11127954444,33.3212,505.003437592
 08/18  09:00:00,297.184635258,37.8777357074,89.5663099911,0.0,51.0481707146,71.0224615957,444.032826623,0.224730297192,66.8089,376.999196326
 08/18  10:00:00,249.378564609,38.0479884331,90.1138454114,0.0,32.1804615127,65.7244621605,388.509069651,1.82910595774,83.4695,303.210463693
 08/18  11:00:00,250.621480636,38.1960219899,90.2410585949,0.0,32.1804615127,65.7244621605,302.644261526,2.23652172272,83.4695,216.938239804
 08/18  12:00:00,249.920639425,38.2850268802,90.0324029419,0.0,32.1804615127,65.7244621605,309.301302326,2.09676349762,83.4695,223.735038829
 08/18  13:00:00,240.485527731,38.1790756018,90.379683306,0.0,32.1804615127,55.9779621605,293.237344399,2.06386400687,75.1392,216.034280392
 08/18  14:00:00,239.950864396,38.2133276375,90.0876812339,0.0,32.1804615127,55.9779621605,284.565928812,2.1063270066,66.8089,215.650701806
 08/18  15:00:00,239.461983057,38.2549508248,89.547113958,0.0,32.1804615127,55.9779621605,292.856573163,2.05315203989,75.1392,215.664221124
 08/18  16:00:00,268.347113285,38.0794273466,89.3221426715,0.0,32.1804615127,60.9114621605,262.863057691,0.784656529984,91.7998,170.278601161
 08/18  17:00:00,302.241827724,37.3477827543,88.9034118151,0.0,32.1804615127,77.5397301883,307.742712259,2.91156670205,49.9818,254.849345557
 08/18  18:00:00,354.691619432,37.5213121002,87.2113766565,0.0,77.122965704,86.2600435998,508.321708917,3.36915062982,49.9818,454.970758287
 08/18  19:00:00,363.859743689,37.5850727151,86.7716501793,0.0,102.647051061,80.1663183927,374.13398165,3.84350662893,33.3212,336.969275021
 08/18  20:00:00,403.5032306,37.5631796139,87.7336071029,0.0,115.40909374,92.7192997104,374.548209277,4.18816229811,33.3212,337.038846979
 08/18  21:00:00,379.180976011,37.7105144216,86.9088931936,0.0,102.647051061,94.1340635361,527.341260483,4.50745484278,24.9909,497.842905641
 08/18  22:00:00,315.439132119,37.761916538,89.7346169597,0.0,77.122965704,65.871452062,403.082282639,7.74769616846,16.6606,378.673986471
 08/18  23:00:00,240.817002909,37.5992043849,83.9740752261,0.0,38.286128036,48.4199368926,237.18487984,22.3397225869,8.3303,206.514857253
 08/18  24:00:00,205.133594443,33.7416050712,89.5614833181,0.0,25.5240853573,30.610668775,185.362024587,19.0959089208,3.33212,162.933995666
 08/19  01:00:00,201.028050897,34.5390469655,82.5307393824,0.0,27.7269238854,30.610668775,157.484855311,24.4321919578,3.33212,129.720543353
 08/19  02:00:00,175.784808377,34.5390469655,74.8945180561,0.0,12.7620426787,28.1191506574,156.563826426,30.0030328057,3.33212,123.22867362
 08/19  03:00:00,171.142251688,33.5422445977,71.2732987112,0.0,12.7620426787,28.1191506574,163.806604067,37.2501244301,3.33212,123.224359637
 08/19  04:00:00,176.318987464,33.3761108697,70.0079855964,0.0,12.7620426787,28.1191506574,213.568962321,40.5403529487,3.33212,169.696489372
 08/19  05:00:00,188.547804583,33.3761108697,69.9907149165,0.0,12.7620426787,28.1191506574,252.916433787,38.092717307,8.3303,206.49341648
 08/19  06:00:00,275.259682854,36.0342505172,84.3846593028,0.0,42.6918050922,54.3732441037,336.907438657,27.5633673434,16.6606,292.683471314
 08/19  07:00:00,320.788686844,37.2973761663,89.7418741306,0.0,42.6918050922,86.1019271793,532.461859977,11.9551762617,24.9909,495.515783715
 08/19  08:00:00,359.881516104,37.318258404,86.7627415866,0.0,57.6566862989,112.030105488,733.463510673,1.81601826479,33.3212,698.326292409
 08/19  09:00:00,314.316263296,37.8945486543,87.1022549885,0.0,57.6566862989,83.6599452969,569.500222871,0.234380483866,66.8089,502.456942387
 08/19  10:00:00,262.160211128,38.1520763473,88.6044326507,0.0,42.6918050922,68.9656133826,468.304276741,1.60058444638,83.4695,383.234192294
 08/19  11:00:00,254.602152675,38.2647328511,89.168939894,0.0,34.9340096728,67.7198543238,390.077831558,2.16311588325,83.4695,304.445215675
 08/19  12:00:00,254.178670598,38.364790089,89.3694812893,0.0,34.9340096728,67.7198543238,302.740836857,1.94588420251,83.4695,217.325452655
 08/19  13:00:00,244.31638365,38.2545879253,89.2645637056,0.0,34.9340096728,57.9733543238,301.180510126,1.9362279493,75.1392,224.105082176
 08/19  14:00:00,243.97636485,38.2264783787,88.9502375793,0.0,34.9340096728,57.9733543238,285.243750842,1.94970695797,66.8089,216.485143884
 08/19  15:00:00,243.940808453,38.2759824548,88.8858224567,0.0,34.9340096728,57.9733543238,300.880349444,2.04819615851,75.1392,223.692953285
 08/19  16:00:00,273.006712352,38.04823858,89.1252271834,0.0,34.9340096728,62.9068543238,264.77326457,2.41023855071,91.7998,170.563226019
 08/19  17:00:00,300.398661343,37.3577587728,89.537206854,0.0,34.9340096728,72.2186844194,265.153446027,4.28622746709,49.9818,210.88541856
 08/19  18:00:00,365.739194819,37.6634683011,88.2025309698,0.0,87.0357390804,86.2600435998,312.758289637,3.47801932344,49.9818,259.298470314
 08/19  19:00:00,362.148530546,37.4002748272,87.3860583392,0.0,102.000620287,77.6748002752,375.051796787,3.46320084194,33.3212,338.267395945
 08/19  20:00:00,386.695656315,37.3420214088,87.1356765044,0.0,102.000620287,88.9820225341,372.479482675,3.80422761928,33.3212,335.354055055
 08/19  21:00:00,377.005772552,37.4434146533,87.2915080033,0.0,102.000620287,91.6425454185,365.228782547,4.12327809951,24.9909,336.114604447
 08/19  22:00:00,324.282296341,37.3496934066,88.0311490951,0.0,87.0357390804,65.871452062,515.267101497,5.97698574138,16.6606,492.629515755
 08/19  23:00:00,252.708511844,37.2570055098,90.260060942,0.0,42.6918050922,48.4199368926,307.828510907,8.05796685976,8.3303,291.440244047
 08/19  24:00:00,206.873981135,34.8380876758,87.03414042,0.0,27.7269238854,30.610668775,166.345395396,0.106544216462,3.33212,162.90673118
 08/20  01:00:00,212.101962755,34.0406457816,84.1257926088,0.0,34.4311606118,33.1021868926,133.337877488,0.071479086838,3.33212,129.934278401
 08/20  02:00:00,181.073478544,32.0470410459,73.1268496834,0.0,19.466279405,30.610668775,126.750798904,0.0,3.33212,123.418678904
 08/20  03:00:00,180.257322833,34.0406457816,69.5874631188,0.0,19.466279405,30.610668775,133.381687643,0.124547411918,3.33212,129.925020231
 08/20  04:00:00,188.884871811,34.0406457816,71.9058064594,0.0,19.466279405,30.610668775,170.599915236,4.40298396373,3.33212,162.864811273
 08/20  05:00:00,187.991447769,33.0438434138,60.1400009145,0.0,19.466279405,30.610668775,226.334810301,8.65925455826,8.3303,209.345255743
 08/20  06:00:00,266.975467321,35.0374481494,76.4111469954,0.0,42.6918050922,54.3732441037,324.193629956,8.52606182306,16.6606,299.006968132
 08/20  07:00:00,332.063817435,37.7611717478,90.7403523021,0.0,49.3960418185,88.5934452969,533.75806612,13.5522630334,24.9909,495.214903087
 08/20  08:00:00,363.314693949,37.3103949729,91.0824373271,0.0,57.6566862989,112.030105488,748.662134483,17.8407364989,33.3212,697.500197984
 08/20  09:00:00,308.14562731,37.8747601778,91.9872196082,0.0,50.9524495726,81.1684271793,595.74412988,26.5606754966,66.8089,502.374554383
 08/20  10:00:00,264.939860258,38.1178588595,93.7356783931,0.0,42.6918050922,68.9656133826,493.072298063,24.4810425525,83.4695,385.12175551
 08/20  11:00:00,260.075992667,38.1544431536,92.3887587149,0.0,38.286128036,68.9656133826,404.234232298,17.1668972461,83.4695,303.597835052
 08/20  12:00:00,259.059751824,38.2459532987,91.367366899,0.0,38.286128036,68.9656133826,306.444666238,5.87055230414,83.4695,217.104613934
 08/20  13:00:00,240.257777713,38.1326614416,90.7272264055,0.0,31.5818913096,56.727595265,295.355552805,3.74981193448,75.1392,216.46654087
 08/20  14:00:00,241.142183591,38.1761127942,91.122114705,0.0,31.5818913096,56.727595265,286.911837077,4.43295584773,66.8089,215.66998123
 08/20  15:00:00,242.381865979,38.2166498958,92.676224303,0.0,31.5818913096,56.727595265,295.949625468,5.13835538492,75.1392,215.672070083
 08/20  16:00:00,271.508838694,37.852004659,93.2804615664,0.0,31.5818913096,61.661095265,267.76805319,5.7509224901,91.7998,170.2173307
 08/20  17:00:00,297.786310354,37.1709966913,92.0963905386,0.0,31.5818913096,70.9729253606,272.972260305,8.18737041029,49.9818,214.803089894
 08/20  18:00:00,358.329561502,37.227902926,90.4497670713,0.0,80.3315023541,83.7685254822,313.222996595,6.68685378726,49.9818,256.554342808
 08/20  19:00:00,364.671429868,37.1176916963,90.8138480179,0.0,102.000620287,77.6748002752,376.750478077,8.15712686478,33.3212,335.272151212
 08/20  20:00:00,399.295764289,37.0782386689,92.1389547446,0.0,108.704857014,91.4735406516,389.235281586,22.1691955127,33.3212,333.744886073
 08/20  21:00:00,370.935098117,37.2206285824,92.3298048934,0.0,95.2963835608,89.1510273009,389.254365333,28.9970578941,24.9909,335.266407439
 08/20  22:00:00,316.877904765,37.1965323687,91.4978850213,0.0,80.3315023541,63.3799339444,539.765570327,30.7521486165,16.6606,492.352821711
 08/20  23:00:00,254.503837112,37.1622172516,93.6903109124,0.0,42.6918050922,48.4199368926,328.604537688,38.0170157431,8.3303,282.257221945
 08/20  24:00:00,210.548254219,34.0406457816,83.4359611969,0.0,34.4311606118,33.1021868926,207.174456834,33.8517779874,3.33212,169.990558846
 08/21  01:00:00,178.835940345,31.0502386781,73.495968618,0.0,19.418418834,29.3649097162,158.101803854,31.568048424,3.33212,123.20163543
 08/21  02:00:00,167.697884733,34.0406457816,67.2919007672,0.0,12.7620426787,28.1191506574,167.497366707,39.069305746,3.33212,125.095940961
 08/21  03:00:00,161.446619413,32.0470410459,63.0879751816,0.0,12.7620426787,28.1191506574,171.101426716,39.9516401395,3.33212,127.817666576
 08/21  04:00:00,170.337220669,33.0438434138,64.4772039925,0.0,12.7620426787,28.1191506574,202.338647336,36.1381806317,3.33212,162.868346705
 08/21  05:00:00,208.043964709,34.0406457816,73.5487532649,0.0,25.5240853573,30.610668775,331.876579452,32.8725549044,8.3303,290.673724548
 08/21  06:00:00,315.00750727,36.0342505172,91.777087867,0.0,51.0481707146,78.1489452969,541.635497286,30.0026000567,16.6606,494.97229723
 08/21  07:00:00,365.823112658,37.092681464,89.9584012226,0.0,64.3609230253,109.708623606,707.860713981,28.7569603198,24.9909,654.112853661
 08/21  08:00:00,324.320951899,37.0585296422,90.9250679425,0.0,51.0481707146,80.7689615957,553.197519773,15.8084954679,33.3212,504.067824305
 08/21  09:00:00,297.323822877,37.8450910939,90.8180654767,0.0,51.0481707146,71.0224615957,455.609147298,7.76441025247,66.8089,381.035837046
 08/21  10:00:00,250.637464579,37.9482616417,92.1665675303,0.0,32.1804615127,65.7244621605,385.94931013,4.12281068118,83.4695,298.356999449
 08/21  11:00:00,252.564683449,38.0712165049,92.7604229475,0.0,32.1804615127,65.7244621605,308.0856197,3.6047600666,83.4695,221.011359633
 08/21  12:00:00,252.319561137,38.1309508488,92.7804191491,0.0,32.1804615127,65.7244621605,304.123228139,4.21135729817,83.4695,216.442370841
 08/21  13:00:00,228.384493154,38.1241028929,79.8654329123,0.0,32.1804615127,55.9779621605,307.214451623,10.0346582365,75.1392,222.040593387
 08/21  14:00:00,238.087713156,38.164725432,89.8406477774,0.0,32.1804615127,55.9779621605,293.692171497,10.2255334079,66.8089,216.657738089
 08/21  15:00:00,241.086796123,38.1997899532,91.8704745508,0.0,32.1804615127,55.9779621605,294.564397727,3.94473562115,75.1392,215.480462106
 08/21  16:00:00,270.304787807,37.9041151797,91.1405233684,0.0,32.1804615127,60.9114621605,259.026819079,1.62065543858,91.7998,165.60636364
 08/21  17:00:00,304.915308798,37.1954205705,91.0128315083,0.0,32.1804615127,77.5397301883,307.176328774,4.18437483283,49.9818,253.010153941
 08/21  18:00:00,357.935431996,37.2528532676,90.7644158916,0.0,77.122965704,86.2600435998,510.735195331,5.24388672063,49.9818,455.509508611
 08/21  19:00:00,367.641739861,37.2039014,90.7961761838,0.0,102.647051061,80.1663183927,385.217308669,8.81357303909,33.3212,343.08253563
 08/21  20:00:00,406.422353,37.2048617565,91.0911901099,0.0,115.40909374,92.7192997104,387.242186583,18.5941111637,33.3212,335.32687542
 08/21  21:00:00,382.278465925,37.3203417817,90.7810839705,0.0,102.647051061,94.1340635361,541.607879478,20.2349772307,24.9909,496.382002247
 08/21  22:00:00,317.98468701,37.4005013751,93.2356032254,0.0,77.122965704,65.871452062,420.579648233,32.3630805593,16.6606,371.555967674
 08/21  23:00:00,238.229923408,37.3283591749,81.7613232782,0.0,38.286128036,48.4199368926,265.508535668,50.7676166696,8.3303,206.410618999
 08/21  24:00:00,187.520089786,33.5422445977,72.3588374187,0.0,25.5240853573,30.610668775,218.517572723,45.5215108406,3.33212,169.663941883
 08/22  01:00:00,171.230341503,31.0502386781,65.8965395925,0.0,19.418418834,29.3649097162,167.250469666,40.716224328,3.33212,123.202125338
 08/22  02:00:00,161.459387826,34.0406457816,61.1588917484,0.0,12.7620426787,28.1191506574,165.634585227,39.0985046863,3.33212,123.203960541
 08/22  03:00:00,157.188505478,34.0406457816,56.9056137684,0.0,12.7620426787,28.1191506574,167.647000142,41.1087735013,3.33212,123.206106641
 08/22  04:00:00,165.637275528,33.0438434138,59.0941716688,0.0,12.7620426787,28.1191506574,206.447570042,33.4666153238,3.33212,169.648834719
 08/22  05:00:00,199.984930455,33.0438434138,65.8347522797,0.0,25.5240853573,30.610668775,319.215579288,26.5936096758,8.3303,284.291669612
 08/22  06:00:00,317.263544565,36.0342505172,90.5472366616,0.0,51.0481707146,78.1489452969,537.426301844,26.0861463876,16.6606,494.679555457
 08/22  07:00:00,366.855859273,37.102248087,89.9510154716,0.0,64.3609230253,109.708623606,709.452597982,23.3504524463,24.9909,661.111245536
 08/22  08:00:00,324.465062942,37.1498998052,89.9352210887,0.0,51.0481707146,80.7689615957,546.017501178,9.14544663571,33.3212,503.550854542
 08/22  09:00:00,297.492626942,37.8473806875,90.7271438365,0.0,51.0481707146,71.0224615957,443.211145074,1.37160495947,66.8089,375.030640114
 08/22  10:00:00,250.422291966,38.0272319291,92.0354259753,0.0,32.1804615127,65.7244621605,388.996148146,2.59278710003,83.4695,302.933861046
 08/22  11:00:00,251.260643774,38.1342535599,91.8325183501,0.0,32.1804615127,65.7244621605,303.009712403,2.74306440461,83.4695,216.797147998
 08/22  12:00:00,250.043390194,38.2080334048,91.0522011217,0.0,32.1804615127,65.7244621605,308.420247189,2.6578961562,83.4695,222.292851033
 08/22  13:00:00,239.963642309,38.1434501155,90.5599423008,0.0,32.1804615127,55.9779621605,294.960557586,2.59283283472,75.1392,217.228524752
 08/22  14:00:00,239.693812935,38.1906703017,90.1963419745,0.0,32.1804615127,55.9779621605,284.915278623,2.62417637906,66.8089,215.482202244
 08/22  15:00:00,239.572641822,38.2313782129,89.9059206684,0.0,32.1804615127,55.9779621605,293.251526062,2.61530567717,75.1392,215.497020385
 08/22  16:00:00,269.190938671,37.9950372433,90.5060064126,0.0,32.1804615127,60.9114621605,262.972150042,0.963023850089,91.7998,170.209326192
 08/22  17:00:00,303.573224079,37.253930971,90.7516917867,0.0,32.1804615127,77.5397301883,300.932841921,3.06515105644,49.9818,247.885890864
 08/22  18:00:00,355.994245884,37.3499002491,89.17993162,0.0,77.122965704,86.2600435998,512.210037442,3.87731392445,49.9818,458.350923517
 08/22  19:00:00,365.948305953,37.3760426327,89.5027607991,0.0,102.647051061,80.1663183927,377.449163024,3.48855320212,33.3212,340.639409822
 08/22  20:00:00,405.279685559,37.364349928,89.8417241298,0.0,115.40909374,92.7192997104,372.756553821,4.35637642794,33.3212,335.078977393
 08/22  21:00:00,382.220010703,37.4597848143,90.6185624594,0.0,102.647051061,94.1340635361,535.979416767,14.8430204577,24.9909,496.14549631
 08/22  22:00:00,317.606354011,37.5015585849,92.6876119841,0.0,77.122965704,65.871452062,415.569440845,27.4436533073,16.6606,371.465187538
 08/22  23:00:00,243.931814282,37.4216065098,87.3103338362,0.0,38.286128036,48.4199368926,247.684987068,32.9754805682,8.3303,206.379206499
 08/22  24:00:00,193.603929875,34.0406457816,77.9215491965,0.0,25.5240853573,30.610668775,200.055307623,27.0812987985,3.33212,169.641888824
 08/23  01:00:00,178.188656724,33.0438434138,70.8285657208,0.0,19.418418834,29.3649097162,151.918047745,25.3899107742,3.33212,123.196016971
 08/23  02:00:00,166.34494202,33.0438434138,67.0021861503,0.0,12.7620426787,28.1191506574,150.377565858,23.8670412584,3.33212,123.178404599
 08/23  03:00:00,163.921524623,34.0406457816,63.6307620449,0.0,12.7620426787,28.1191506574,156.35603335,29.8341497459,3.33212,123.189763604
 08/23  04:00:00,168.637798745,33.0438434138,62.7681932327,0.0,12.7620426787,28.1191506574,203.822697751,30.8875072584,3.33212,169.603070492
 08/23  05:00:00,209.29341105,34.5390469655,74.2944262996,0.0,25.5240853573,30.610668775,310.213583282,17.6548437962,8.3303,284.228439486
 08/23  06:00:00,318.626952438,36.0342505172,92.5338391719,0.0,51.0481707146,78.1489452969,525.075238801,14.0338952998,16.6606,494.380743502
 08/23  07:00:00,365.255628022,37.1148203947,89.1783524321,0.0,64.3609230253,109.708623606,701.590738785,15.6846052732,24.9909,660.915233511
 08/23  08:00:00,323.759095368,37.1211617103,89.6498923908,0.0,51.0481707146,80.7689615957,540.758388899,4.30331802241,33.3212,503.133870877
 08/23  09:00:00,297.600191145,37.8577043058,90.5102827906,0.0,51.0481707146,71.0224615957,442.220260212,0.486870089155,66.8089,374.924490123
 08/23  10:00:00,249.731077401,38.0327030269,90.9182760561,0.0,32.1804615127,65.7244621605,388.582725309,2.23894088466,83.4695,302.874284424
 08/23  11:00:00,250.636902985,38.1587623075,90.7635984416,0.0,32.1804615127,65.7244621605,302.725371341,2.49122022086,83.4695,216.76465112
 08/23  12:00:00,249.699630917,38.2479618264,90.1893794162,0.0,32.1804615127,65.7244621605,306.811397575,2.39881756068,83.4695,220.943080014
 08/23  13:00:00,239.565949441,38.1619274328,89.8078707338,0.0,32.1804615127,55.9779621605,296.012663977,2.34118801857,75.1392,218.532275959
 08/23  14:00:00,239.595080663,38.1998555408,89.7787752359,0.0,32.1804615127,55.9779621605,284.673368904,2.42073710384,66.8089,215.4437318
 08/23  15:00:00,239.459099456,38.2428539318,89.5328185212,0.0,32.1804615127,55.9779621605,292.995864718,2.40010718949,75.1392,215.456557528
 08/23  16:00:00,268.508399744,38.0421751242,89.4874159754,0.0,32.1804615127,60.9114621605,261.057497748,0.847062832572,91.7998,168.410634915
 08/23  17:00:00,302.714905495,37.3036555849,89.3895770656,0.0,32.1804615127,77.5397301883,302.455583435,2.66062944845,49.9818,249.813153987
 08/23  18:00:00,355.203746031,37.4171045287,87.7606851855,0.0,77.122965704,86.2600435998,509.458043968,3.35633952507,49.9818,456.119904443
 08/23  19:00:00,368.402220509,37.4830653484,87.9369592209,0.0,102.647051061,80.1663183927,378.850724648,3.28109573292,33.3212,342.248428915
 08/23  20:00:00,404.814770423,37.4701286714,88.3637687734,0.0,115.40909374,92.7192997104,371.924432313,3.6036126171,33.3212,334.999619695
 08/23  21:00:00,380.654719994,37.5878234969,88.0038237737,0.0,102.647051061,94.1340635361,525.525706823,4.6326538465,24.9909,495.902152976
 08/23  22:00:00,315.75381599,37.6535593692,89.8133263225,0.0,77.122965704,65.871452062,394.335964207,6.35124064057,16.6606,371.324123567
 08/23  23:00:00,250.136863525,37.5284244272,92.6720466288,0.0,38.286128036,48.4199368926,225.655260721,10.9666218914,8.3303,206.358338829
 08/23  24:00:00,190.470945554,33.7416050712,74.8308000083,0.0,25.5240853573,30.610668775,184.109022588,11.8675404967,3.33212,168.909362091
 08/24  01:00:00,179.766564759,33.0438434138,72.3834193636,0.0,19.418418834,29.3649097162,149.301901076,22.1105421896,3.33212,123.859238886
 08/24  02:00:00,168.384204979,34.0406457816,68.0277775111,0.0,12.7620426787,28.1191506574,153.717591417,27.1959943786,3.33212,123.189477039
 08/24  03:00:00,166.834679515,34.0406457816,66.5043651342,0.0,12.7620426787,28.1191506574,160.309485011,33.7985487909,3.33212,123.17881622
 08/24  04:00:00,172.543581891,34.0406457816,65.6376308403,0.0,12.7620426787,28.1191506574,209.929746966,36.9980504716,3.33212,169.599576495
 08/24  05:00:00,208.62142171,34.5390469655,73.5679688786,0.0,25.5240853573,30.610668775,325.978465688,35.0011537337,8.3303,282.647011955
 08/24  06:00:00,317.830218025,36.0342505172,91.7142731338,0.0,51.0481707146,78.1489452969,542.549497561,31.6062317499,16.6606,494.282665811
 08/24  07:00:00,365.466075635,37.1310840084,89.3860086064,0.0,64.3609230253,109.708623606,713.924820377,29.6549657011,24.9909,659.278954676
 08/24  08:00:00,323.111669381,37.1811156644,89.0668803845,0.0,51.0481707146,80.7689615957,544.413290426,7.94066159826,33.3212,503.151428828
 08/24  09:00:00,297.193734966,37.8721857774,89.9207971611,0.0,51.0481707146,71.0224615957,444.112980962,0.435423866847,66.8089,376.868657095
 08/24  10:00:00,249.689493434,38.0861736868,90.4511923537,0.0,32.1804615127,65.7244621605,386.773744422,2.16094548927,83.4695,301.143298933
 08/24  11:00:00,250.663164428,38.1998723904,90.3801495771,0.0,32.1804615127,65.7244621605,304.053578729,2.33600935678,83.4695,218.248069373
 08/24  12:00:00,249.670085514,38.268496942,89.9729126359,0.0,32.1804615127,65.7244621605,302.108662064,2.27347018565,83.4695,216.365691879
 08/24  13:00:00,239.771472324,38.1718935359,89.8561861702,0.0,32.1804615127,55.9779621605,298.494264604,2.25919577181,75.1392,221.095868832
 08/24  14:00:00,240.168013284,38.2111296763,90.520275641,0.0,32.1804615127,55.9779621605,284.483958559,2.31549688133,66.8089,215.359561678
 08/24  15:00:00,239.579997176,38.2534323041,89.8232858857,0.0,32.1804615127,55.9779621605,292.737198636,2.29286101508,75.1392,215.305137621
 08/24  16:00:00,268.441197465,38.052943071,89.5766989173,0.0,32.1804615127,60.9114621605,258.071997377,0.791618090016,91.7998,165.480579287
 08/24  17:00:00,302.338655563,37.300555763,89.1825933826,0.0,32.1804615127,77.5397301883,307.944522426,2.6445061884,49.9818,255.318216237
 08/24  18:00:00,354.531993532,37.4276160417,87.3201862088,0.0,77.122965704,86.2600435998,506.009282969,3.28797436672,49.9818,452.739508603
 08/24  19:00:00,367.790950061,37.4999509962,87.7436824461,0.0,102.647051061,80.1663183927,376.945711605,3.33963136364,33.3212,340.284880241
 08/24  20:00:00,404.89406797,37.491887585,89.058670832,0.0,115.40909374,92.7192997104,372.389483413,4.0424600159,33.3212,335.025823398
 08/24  21:00:00,382.813375702,37.5969702231,91.1327709171,0.0,102.647051061,94.1340635361,536.018079644,15.1335288977,24.9909,495.893650747
 08/24  22:00:00,318.204909316,37.6473966629,93.4456968739,0.0,77.122965704,65.871452062,415.479702611,23.0654404541,16.6606,375.753662157
 08/24  23:00:00,243.692315012,37.5262854791,87.208036696,0.0,38.286128036,48.4199368926,243.848718773,29.1800394232,8.3303,206.33837935
 08/24  24:00:00,194.836314572,33.2432038873,80.1108711876,0.0,25.5240853573,30.610668775,198.308718156,32.1511248679,3.33212,162.825473288
 08/25  01:00:00,196.511890525,34.0406457816,88.1824522347,0.0,19.418418834,29.3649097162,165.985739251,37.9892514994,3.33212,124.664367752
 08/25  02:00:00,183.451809151,34.0406457816,83.0249365248,0.0,12.7620426787,28.1191506574,168.907163442,37.4062768854,3.33212,128.168766556
 08/25  03:00:00,168.790015703,34.0406457816,68.4108435005,0.0,12.7620426787,28.1191506574,162.197495776,35.6884243962,3.33212,123.17695138
 08/25  04:00:00,172.234746349,34.0406457816,64.6278677234,0.0,12.7620426787,28.1191506574,201.388866312,35.2502220657,3.33212,162.806524246
 08/25  05:00:00,205.668006311,33.3761108697,71.0599382426,0.0,25.5240853573,30.610668775,331.607580318,32.8142097349,8.3303,290.463070583
 08/25  06:00:00,318.065680997,35.6355295701,91.5161344372,0.0,51.0481707146,78.1489452969,538.706194879,27.9417803752,16.6606,494.103814504
 08/25  07:00:00,366.587004154,37.1503769514,89.3966933666,0.0,64.3609230253,109.708623606,705.263634413,26.5338985965,24.9909,653.738835816
 08/25  08:00:00,324.574839015,37.1870663142,89.7989873708,0.0,51.0481707146,80.7689615957,544.515355711,8.22956059144,33.3212,502.964595119
 08/25  09:00:00,297.407581183,37.8792653045,90.1512557957,0.0,51.0481707146,71.0224615957,446.842154504,0.340093020629,66.8089,379.693161484
 08/25  10:00:00,250.203147888,38.0881673253,91.2211980694,0.0,32.1804615127,65.7244621605,382.214144629,1.82783776721,83.4695,296.916806861
 08/25  11:00:00,250.695098885,38.2001049274,90.6850705344,0.0,32.1804615127,65.7244621605,307.410640731,1.941577366,83.4695,221.999563365
 08/25  12:00:00,249.746932635,38.28402365,90.2528514881,0.0,32.1804615127,65.7244621605,301.593204726,1.81013394168,83.4695,216.313570785
 08/25  13:00:00,239.584209027,38.1785136681,89.8728348851,0.0,32.1804615127,55.9779621605,293.048657305,1.74383227461,75.1392,216.16562503
 08/25  14:00:00,239.656928351,38.2150328151,89.8689040917,0.0,32.1804615127,55.9779621605,283.914808395,1.78819586999,66.8089,215.317712525
 08/25  15:00:00,239.61059045,38.2591389459,89.7157360399,0.0,32.1804615127,55.9779621605,292.421572394,1.75204663531,75.1392,215.530325759
 08/25  16:00:00,268.298334724,38.0772881564,89.3570532063,0.0,32.1804615127,60.9114621605,262.590290393,0.65330950191,91.7998,170.137180891
 08/25  17:00:00,303.240294519,37.3201299308,90.0351275074,0.0,32.1804615127,77.5397301883,307.510728458,2.23795326227,49.9818,255.290975196
 08/25  18:00:00,354.519602139,37.4519093562,87.3570042413,0.0,77.122965704,86.2600435998,505.351131509,2.77792805198,49.9818,452.591403457
 08/25  19:00:00,367.30197149,37.5130450084,87.7136153891,0.0,102.647051061,80.1663183927,372.580026708,2.91107865148,33.3212,336.347748057
 08/25  20:00:00,404.042913259,37.5068943088,88.3926580127,0.0,115.40909374,92.7192997104,371.376088826,3.2082345206,33.3212,334.846654306
 08/25  21:00:00,380.584566032,37.6205426458,88.8442778683,0.0,102.647051061,94.1340635361,526.65395396,6.14862322164,24.9909,495.514430739
 08/25  22:00:00,315.853837845,37.6625847521,90.8232049552,0.0,77.122965704,65.871452062,407.967874233,16.0381957185,16.6606,375.269078515
 08/25  23:00:00,235.622508783,37.5289025416,79.1209409148,0.0,38.286128036,48.4199368926,241.275092351,22.7057492986,8.3303,210.239043053
 08/25  24:00:00,190.062087498,33.7416050712,74.8548865388,0.0,25.5240853573,30.610668775,188.595100531,22.458957127,3.33212,162.804023404
 08/26  01:00:00,190.308691697,33.0438434138,73.6383593131,0.0,27.7269238854,30.610668775,150.476958808,23.9735749058,3.33212,123.171263902
 08/26  02:00:00,168.202834539,34.0406457816,68.0416339152,0.0,12.7620426787,28.1191506574,160.734073459,32.3937749585,3.33212,125.008178501
 08/26  03:00:00,166.593808525,34.0406457816,66.4647766141,0.0,12.7620426787,28.1191506574,158.523341905,27.3875817257,3.33212,127.80364018
 08/26  04:00:00,174.00542425,34.0406457816,67.3059653874,0.0,12.7620426787,28.1191506574,191.485921529,25.3605875455,3.33212,162.793213984
 08/26  05:00:00,185.161992688,34.0406457816,66.2157657722,0.0,12.7620426787,28.1191506574,242.760999332,28.1443920471,8.3303,206.286307284
 08/26  06:00:00,270.980412282,36.0342505172,77.6071044032,0.0,42.6918050922,54.3732441037,335.844969302,26.9346930644,16.6606,292.249676238
 08/26  07:00:00,320.891631835,37.2349805238,90.645983242,0.0,42.6918050922,86.1019271793,538.653110001,19.7876426374,24.9909,493.874567364
 08/26  08:00:00,356.292518761,37.2849415187,83.9923464618,0.0,57.6566862989,112.030105488,736.016234316,3.16751834364,33.3212,699.527515973
 08/26  09:00:00,313.749555906,37.9029713543,87.0471044026,0.0,57.6566862989,83.6599452969,567.883533252,0.311247925619,66.8089,500.763385326
 08/26  10:00:00,261.879713348,38.1641796976,88.7477172862,0.0,42.6918050922,68.9656133826,464.357807285,1.67492110153,83.4695,379.213386183
 08/26  11:00:00,254.631381198,38.2654384468,89.5735296117,0.0,34.9340096728,67.7198543238,389.622464402,2.13010679738,83.4695,304.022857605
 08/26  12:00:00,254.044554671,38.3478583703,89.6438116022,0.0,34.9340096728,67.7198543238,302.590204844,2.00289125273,83.4695,217.117813591
 08/26  13:00:00,244.221976297,38.2382290299,89.5779627268,0.0,34.9340096728,57.9733543238,300.929462164,1.86848135704,75.1392,223.921780807
 08/26  14:00:00,244.276146298,38.2197328217,89.6218973123,0.0,34.9340096728,57.9733543238,285.047519205,1.990980156,66.8089,216.247639049
 08/26  15:00:00,243.970268708,38.2687948434,89.2546582659,0.0,34.9340096728,57.9733543238,293.459948479,2.00526552471,75.1392,216.315482954
 08/26  16:00:00,273.496778608,38.0594107973,89.7648391074,0.0,34.9340096728,62.9068543238,264.453365232,2.20810527568,91.7998,170.445459957
 08/26  17:00:00,300.265217627,37.3600827854,89.5393133075,0.0,34.9340096728,72.2186844194,268.509308863,3.86980397696,49.9818,214.657704886
 08/26  18:00:00,365.045136436,37.6734148803,87.723952702,0.0,87.0357390804,86.2600435998,309.970342642,3.15546932692,49.9818,256.833073315
 08/26  19:00:00,364.280453112,37.394084903,87.4575031348,0.0,102.000620287,77.6748002752,372.149397129,3.29203636938,33.3212,335.53616076
 08/26  20:00:00,386.632832573,37.3316844757,87.9930014595,0.0,102.000620287,88.9820225341,371.751335524,3.6472754367,33.3212,334.782860087
 08/26  21:00:00,376.814711121,37.4439678769,87.8068932489,0.0,102.000620287,91.6425454185,364.401157738,3.87884023675,24.9909,335.531417501
 08/26  22:00:00,323.996177154,37.3563360583,88.3139122396,0.0,87.0357390804,65.871452062,513.283705056,5.59058884639,16.6606,491.03251621
 08/26  23:00:00,253.188598212,37.2547356306,91.6301273566,0.0,42.6918050922,48.4199368926,308.487077415,9.12983803486,8.3303,291.02693938
 08/26  24:00:00,187.401949866,33.7416050712,69.7450276905,0.0,27.7269238854,30.610668775,174.34989945,8.22290011996,3.33212,162.79487933
 08/27  01:00:00,191.745709444,33.0438434138,65.6444781165,0.0,34.4311606118,33.1021868926,141.056964719,7.84786840769,3.33212,129.876976311
 08/27  02:00:00,178.937238084,34.0406457816,69.145711379,0.0,19.466279405,30.610668775,129.299762777,2.59304090607,3.33212,123.37460187
 08/27  03:00:00,173.42135895,33.0438434138,64.7477484118,0.0,19.466279405,30.610668775,130.567652674,3.86808399367,3.33212,123.367448681
 08/27  04:00:00,168.954963703,32.0470410459,54.8652383817,0.0,19.466279405,30.610668775,187.259973915,14.3945826036,3.33212,169.533271311
 08/27  05:00:00,194.333459691,34.0406457816,66.055382447,0.0,19.466279405,30.610668775,238.311610727,23.3278239032,8.3303,206.653486823
 08/27  06:00:00,285.880322306,35.8348900437,92.3400977202,0.0,42.6918050922,54.3732441037,339.87748973,29.7607964614,16.6606,293.456093268
 08/27  07:00:00,331.716124032,37.6643792469,91.426046436,0.0,49.3960418185,88.5934452969,538.518798729,19.8183768622,24.9909,493.709521867
 08/27  08:00:00,359.039718231,37.413234999,86.3937775466,0.0,57.6566862989,112.030105488,736.916698771,2.56412851053,33.3212,701.03137026
 08/27  09:00:00,304.40805545,38.032307436,86.6270579802,0.0,50.9524495726,81.1684271793,569.486542672,0.353451942707,66.8089,502.324190729
 08/27  10:00:00,261.773543966,38.4068247095,88.2132776521,0.0,42.6918050922,68.9656133826,463.599065124,1.35429781837,83.4695,378.775267306
 08/27  11:00:00,258.523281981,38.3436008321,88.7042780385,0.0,38.286128036,68.9656133826,389.079440262,1.63672600246,83.4695,303.97321426
 08/27  12:00:00,257.790734021,38.4028575679,88.7290131831,0.0,38.286128036,68.9656133826,301.11711361,1.39303501396,83.4695,216.254578596
 08/27  13:00:00,238.857944304,38.2469468218,88.8546623162,0.0,31.5818913096,56.727595265,293.630108174,2.19160130671,75.1392,216.299306867
 08/27  14:00:00,238.801966328,38.2308003227,88.7856604191,0.0,31.5818913096,56.727595265,284.688489998,2.38517851826,66.8089,215.49441148
 08/27  15:00:00,238.762158103,38.2702858925,88.7101177343,0.0,31.5818913096,56.727595265,293.298763638,2.6788777839,75.1392,215.480685854
 08/27  16:00:00,267.968654185,38.0558878157,88.8664865534,0.0,31.5818913096,61.661095265,264.681563927,2.7670385172,91.7998,170.11472541
 08/27  17:00:00,295.092980298,37.294519689,89.088993784,0.0,31.5818913096,70.9729253606,269.592604097,5.03325601818,49.9818,214.577548079
 08/27  18:00:00,355.641043865,37.3628686731,87.9361752374,0.0,80.3315023541,83.7685254822,308.992592307,4.11089904889,49.9818,254.899893258
 08/27  19:00:00,364.296112226,37.3733008151,87.5589341921,0.0,102.000620287,77.6748002752,371.201881112,3.78645208071,33.3212,334.094229032
 08/27  20:00:00,396.1910283,37.3493955817,88.5380245775,0.0,108.704857014,91.4735406516,365.017103437,4.62965197494,33.3212,327.066251462
 08/27  21:00:00,368.477906083,37.5751052267,89.0801682131,0.0,95.2963835608,89.1510273009,369.35865997,9.69508005392,24.9909,334.672679916
 08/27  22:00:00,316.339772706,37.4731433831,90.4948065932,0.0,80.3315023541,63.3799339444,524.071573441,16.5234002116,16.6606,490.88757323
 08/27  23:00:00,240.392762229,37.3837760667,79.5050547168,0.0,42.6918050922,48.4199368926,339.366129945,41.2625498618,8.3303,289.773280083
 08/27  24:00:00,206.096362992,33.7416050712,79.4064666288,0.0,34.4311606118,33.1021868926,206.056825309,39.639665924,3.33212,163.085039385
 08/28  01:00:00,182.496599254,33.0438434138,75.3658785071,0.0,19.418418834,29.3649097162,165.056500716,38.5656428075,3.33212,123.158737909
 08/28  02:00:00,171.229466835,34.0406457816,71.0363852547,0.0,12.7620426787,28.1191506574,172.553785826,39.576219592,3.33212,129.645446234
 08/28  03:00:00,168.945990897,34.0406457816,68.7928393706,0.0,12.7620426787,28.1191506574,162.344064829,35.8537367358,3.33212,123.158208093
 08/28  04:00:00,174.350818658,34.0406457816,67.6247759772,0.0,12.7620426787,28.1191506574,202.869837403,36.763999154,3.33212,162.773718249
 08/28  05:00:00,207.169385713,34.0406457816,72.8086134887,0.0,25.5240853573,30.610668775,338.594116622,39.9251066802,8.3303,290.338709941
 08/28  06:00:00,317.628281579,35.6355295701,92.169173173,0.0,51.0481707146,78.1489452969,546.402497318,36.1545410562,16.6606,493.587356262
 08/28  07:00:00,364.934795807,37.1386813987,89.1858561229,0.0,64.3609230253,109.708623606,715.448185592,38.6356622439,24.9909,651.821623348
 08/28  08:00:00,320.719243142,37.1612970148,87.2081797419,0.0,51.0481707146,80.7689615957,547.132639702,11.4798558787,33.3212,502.331583824
 08/28  09:00:00,294.66313436,37.8802612456,87.4763698051,0.0,51.0481707146,71.0224615957,447.111580769,0.386118904361,66.8089,379.916561865
 08/28  10:00:00,248.898638881,38.0486051486,89.7757007702,0.0,32.1804615127,65.7244621605,380.183867817,1.90531651056,83.4695,294.809051306
 08/28  11:00:00,250.273022198,38.1867006961,90.2154886502,0.0,32.1804615127,65.7244621605,309.423552793,2.21796629784,83.4695,223.736086495
 08/28  12:00:00,249.44714554,38.2548630777,90.0491133032,0.0,32.1804615127,65.7244621605,302.126853978,2.42620014343,83.4695,216.231153834
 08/28  13:00:00,240.029776387,38.1639683983,90.5520919995,0.0,32.1804615127,55.9779621605,293.768812085,2.77760062144,75.1392,215.852011464
 08/28  14:00:00,239.958588953,38.2055800966,90.4052965317,0.0,32.1804615127,55.9779621605,285.067461293,2.8083316665,66.8089,215.450229626
 08/28  15:00:00,239.597843818,38.2475461404,90.0155448772,0.0,32.1804615127,55.9779621605,293.346981325,2.77000101074,75.1392,215.437780314
 08/28  16:00:00,268.172436947,38.0041154542,89.6461911758,0.0,32.1804615127,60.9114621605,262.812505626,0.901952958475,91.7998,170.110752668
 08/28  17:00:00,302.236282577,37.2509392214,89.3470896291,0.0,32.1804615127,77.5397301883,304.158912873,2.83911507958,49.9818,251.337997793
 08/28  18:00:00,354.860461981,37.3269686571,87.8948057581,0.0,77.122965704,86.2600435998,511.066120247,3.71096992991,49.9818,457.373350317
 08/28  19:00:00,368.099075379,37.3579391509,88.1617923811,0.0,102.647051061,80.1663183927,372.88865354,3.38128980837,33.3212,336.186163732
 08/28  20:00:00,404.211215014,37.3731305752,87.9675659179,0.0,115.40909374,92.7192997104,371.67901208,3.69616538621,33.3212,334.661646693
 08/28  21:00:00,379.832076049,37.4920385089,87.2815202499,0.0,102.647051061,94.1340635361,523.982361977,3.99687085612,24.9909,494.994591121
 08/28  22:00:00,314.523546701,37.5487361501,88.5352232065,0.0,77.122965704,65.871452062,393.713626586,6.09558277045,16.6606,370.957443816
 08/28  23:00:00,249.768287532,37.4648299223,92.0806594213,0.0,38.286128036,48.4199368926,222.841443777,8.26265083358,8.3303,206.248492944
 08/28  24:00:00,193.01128474,33.7416050712,77.0889645956,0.0,25.5240853573,30.610668775,173.270493814,0.387062747781,3.33212,169.551311067
 08/29  01:00:00,179.662340115,33.0438434138,71.9861505383,0.0,19.418418834,29.3649097162,126.486345915,0.00723371475457,3.33212,123.1469922
 08/29  02:00:00,174.231187563,34.0406457816,73.3702504302,0.0,12.7620426787,28.1191506574,126.565913446,0.0741477738933,3.33212,123.159645673
 08/29  03:00:00,176.513540814,34.5390469655,75.1350225964,0.0,12.7620426787,28.1191506574,126.89780716,0.41951410594,3.33212,123.146173054
 08/29  04:00:00,184.444997644,34.5390469655,75.8967661077,0.0,12.7620426787,28.1191506574,177.408946481,4.51448990276,3.33212,169.562336578
 08/29  05:00:00,215.556305007,34.5390469655,79.5833943415,0.0,25.5240853573,30.610668775,302.919027681,12.1631868634,8.3303,282.425540817
 08/29  06:00:00,315.929143456,34.8380876758,90.1486096985,0.0,51.0481707146,78.1489452969,528.373291964,18.2768965875,16.6606,493.435795376
 08/29  07:00:00,366.372425628,37.1894161879,88.9905254004,0.0,64.3609230253,109.708623606,703.774946099,21.6773851603,24.9909,657.106660938
 08/29  08:00:00,324.13401019,37.2019471593,88.8066267105,0.0,51.0481707146,80.7689615957,539.984058571,4.57736793392,33.3212,502.085490637
 08/29  09:00:00,296.961807164,37.873590842,89.5339232989,0.0,51.0481707146,71.0224615957,443.981176272,0.533380509976,66.8089,376.638895762
 08/29  10:00:00,249.403900549,38.0647173578,90.6567802601,0.0,32.1804615127,65.7244621605,384.62556781,2.7669125404,83.4695,298.389155269
 08/29  11:00:00,251.510572182,38.1426929608,92.3944677645,0.0,32.1804615127,65.7244621605,307.74283309,3.84354421958,83.4695,220.42978887
 08/29  12:00:00,250.982035377,38.2132825821,92.5324317025,0.0,32.1804615127,65.7244621605,303.770963571,4.06808353299,83.4695,216.233380038
 08/29  13:00:00,240.788769022,38.14711915,91.9213805331,0.0,32.1804615127,55.9779621605,295.119338207,4.12176399245,75.1392,215.858374214
 08/29  14:00:00,240.791552053,38.1888596001,91.8191565873,0.0,32.1804615127,55.9779621605,286.654963175,4.39891810497,66.8089,215.44714507
 08/29  15:00:00,234.158740365,38.2316996965,85.8296188243,0.0,32.1804615127,55.9779621605,302.516634066,11.9449994313,75.1392,215.432434634
