Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/29  16:00:00,268.234083359,37.9068420558,90.9351099163,0.0,32.1804615127,60.9114621605,277.305611115,15.4089086154,91.7998,170.096902499
 08/29  17:00:00,304.904490486,37.1881565955,92.1933653408,0.0,32.1804615127,77.5397301883,308.839496876,6.40675805398,49.9818,252.450938822
 08/29  18:00:00,358.341229285,37.24471789,91.2937278677,0.0,77.122965704,86.2600435998,512.267730241,6.54997898125,49.9818,455.735951259
 08/29  19:00:00,368.354262811,37.191603432,89.7555011573,0.0,102.647051061,80.1663183927,388.133902412,18.6773041086,33.3212,336.135398304
 08/29  20:00:00,406.298161296,37.1724287701,91.9609234271,0.0,115.40909374,92.7192997104,401.89728447,33.9642213705,33.3212,334.611863099
 08/29  21:00:00,381.06475977,37.2721514267,90.0621092253,0.0,102.647051061,94.1340635361,569.628290817,49.792716564,24.9909,494.844674253
 08/29  22:00:00,316.60555487,37.3450148394,91.8668750315,0.0,77.122965704,65.871452062,442.036201528,54.4633844663,16.6606,370.912217062
 08/29  23:00:00,238.200314792,37.2802540638,81.7062201313,0.0,38.286128036,48.4199368926,292.024552346,77.4612052746,8.3303,206.233047072
 08/29  24:00:00,184.610873263,34.0406457816,68.8935294094,0.0,25.5240853573,30.610668775,238.86640797,65.9799029137,3.33212,169.554385056
 08/30  01:00:00,165.183228085,31.0502386781,59.8550689042,0.0,19.418418834,29.3649097162,188.879444498,62.4040490638,3.33212,123.143275434
 08/30  02:00:00,153.16433432,32.0470410459,54.7266617111,0.0,12.7620426787,28.1191506574,184.690832227,58.217200364,3.33212,123.141511862
 08/30  03:00:00,151.229349411,33.0438434138,51.8867980542,0.0,12.7620426787,28.1191506574,177.79388005,51.3096564688,3.33212,123.152103581
 08/30  04:00:00,159.480883997,34.0406457816,52.5909841093,0.0,12.7620426787,28.1191506574,216.737237093,43.8562641376,3.33212,169.548852955
 08/30  05:00:00,189.535604742,32.0470410459,56.9408151142,0.0,25.5240853573,30.610668775,330.486177051,39.7708687692,8.3303,282.385008281
 08/30  06:00:00,314.087077271,36.0342505172,88.0728159108,0.0,51.0481707146,78.1489452969,544.103688231,34.1406079212,16.6606,493.30248031
 08/30  07:00:00,367.250269652,37.0744299313,91.1437439218,0.0,64.3609230253,109.708623606,744.511374656,62.347401165,24.9909,657.173073491
 08/30  08:00:00,325.746286336,37.1395651853,92.3404845446,0.0,51.0481707146,80.7689615957,566.141266044,30.8941152628,33.3212,501.925950781
 08/30  09:00:00,297.708262727,37.8615829636,91.6026215146,0.0,51.0481707146,71.0224615957,454.242705522,11.0663564647,66.8089,376.367449057
 08/30  10:00:00,250.046283569,38.0261423288,91.8024257935,0.0,32.1804615127,65.7244621605,385.13539158,3.39135540015,83.4695,298.27453618
 08/30  11:00:00,251.458084578,38.1309285254,91.8762361289,0.0,32.1804615127,65.7244621605,306.913062427,2.95676589128,83.4695,220.486796536
 08/30  12:00:00,250.125630835,38.2117578348,90.8871257806,0.0,32.1804615127,65.7244621605,302.403479741,2.71860658816,83.4695,216.215373153
 08/30  13:00:00,240.358948163,38.1516780818,90.8362523627,0.0,32.1804615127,55.9779621605,293.896376825,2.91791278328,75.1392,215.839264042
 08/30  14:00:00,240.029740725,38.1983697909,90.4249449032,0.0,32.1804615127,55.9779621605,285.111508087,2.87544941676,66.8089,215.42715867
 08/30  15:00:00,239.751842512,38.2375525003,90.0874121243,0.0,32.1804615127,55.9779621605,293.432218666,2.88837774077,75.1392,215.404640925
 08/30  16:00:00,269.086861097,37.9975598163,90.2507237121,0.0,32.1804615127,60.9114621605,262.820789489,0.93265382996,91.7998,170.088335659
 08/30  17:00:00,303.174075282,37.2593424149,89.939099547,0.0,32.1804615127,77.5397301883,304.151752422,2.98879417883,49.9818,251.181158243
 08/30  18:00:00,355.323928582,37.3380842798,88.156427241,0.0,77.122965704,86.2600435998,511.238488341,3.95645979748,49.9818,457.300228543
 08/30  19:00:00,371.798803406,37.3384791149,89.1831312482,0.0,102.647051061,80.1663183927,373.07489602,3.66617857108,33.3212,336.087517449
 08/30  20:00:00,405.897669918,37.3392746237,90.1192750036,0.0,115.40909374,92.7192997104,374.661403827,6.77557668941,33.3212,334.564627138
 08/30  21:00:00,381.860933439,37.4517122115,89.8410485835,0.0,102.647051061,94.1340635361,533.706782583,14.0017183478,24.9909,494.714164235
 08/30  22:00:00,317.751851732,37.5050490484,92.6445756409,0.0,77.122965704,65.871452062,408.483020125,21.0104236167,16.6606,370.811996508
 08/30  23:00:00,241.969218315,37.4265006234,85.3224019889,0.0,38.286128036,48.4199368926,245.156926646,30.6076772646,8.3303,206.218949381
 08/30  24:00:00,193.574697043,33.2432038873,78.6325539486,0.0,25.5240853573,30.610668775,199.817646589,27.9315545882,3.33212,168.553972001
 08/31  01:00:00,179.336772062,34.0406457816,71.0262946648,0.0,19.418418834,29.3649097162,158.477949382,31.0665980909,3.33212,124.079231291
 08/31  02:00:00,165.68937171,34.0406457816,65.2927615493,0.0,12.7620426787,28.1191506574,160.958119293,34.4939567785,3.33212,123.132042514
 08/31  03:00:00,161.462218745,33.0438434138,62.1094379649,0.0,12.7620426787,28.1191506574,159.400139825,32.9258294075,3.33212,123.142190417
 08/31  04:00:00,167.65529412,33.0438434138,61.7305539769,0.0,12.7620426787,28.1191506574,200.182931594,31.9110276365,3.33212,164.939783957
 08/31  05:00:00,203.147828523,34.0406457816,68.6134619675,0.0,25.5240853573,30.610668775,328.087322915,32.0557581952,8.3303,287.70126472
 08/31  06:00:00,317.355297971,36.0342505172,91.2804791866,0.0,51.0481707146,78.1489452969,540.025178436,30.1788626337,16.6606,493.185715803
 08/31  07:00:00,365.75735465,37.1128071385,89.718833247,0.0,64.3609230253,109.708623606,708.765905275,29.6746118761,24.9909,654.100393399
 08/31  08:00:00,324.118225937,37.1688255989,90.3910059173,0.0,51.0481707146,80.7689615957,546.351492827,11.21658339,33.3212,501.813709437
 08/31  09:00:00,297.223565084,37.8698402135,90.2579156111,0.0,51.0481707146,71.0224615957,445.775983314,1.02268855656,66.8089,377.944394758
 08/31  10:00:00,249.903838094,38.0742760159,90.7696997576,0.0,32.1804615127,65.7244621605,381.56296974,2.16779754027,83.4695,295.9256722
 08/31  11:00:00,250.710557521,38.1963631067,90.4488171992,0.0,32.1804615127,65.7244621605,308.298977854,2.25017684875,83.4695,222.579301005
 08/31  12:00:00,249.586373483,38.2684801746,89.8949888158,0.0,32.1804615127,65.7244621605,301.80972134,2.15419541791,83.4695,216.186025922
 08/31  13:00:00,239.429260721,38.1705510376,89.5776159454,0.0,32.1804615127,55.9779621605,293.084292948,2.13544386969,75.1392,215.809649078
 08/31  14:00:00,239.671681714,38.2089174939,89.9190681422,0.0,32.1804615127,55.9779621605,284.411997247,2.20531566345,66.8089,215.397781583
 08/31  15:00:00,239.379440024,38.2501221328,89.7677678649,0.0,32.1804615127,55.9779621605,292.83255405,2.31825043007,75.1392,215.37510362
 08/31  16:00:00,268.360352265,38.0414506758,89.6305283138,0.0,32.1804615127,60.9114621605,262.680704863,0.794261512906,91.7998,170.08664335
 08/31  17:00:00,302.871939107,37.2822820609,89.9279638328,0.0,32.1804615127,77.5397301883,300.946765437,2.55212144126,49.9818,248.412843996
 08/31  18:00:00,355.245842489,37.3848120481,88.2611419719,0.0,77.122965704,86.2600435998,512.037505053,3.38833481359,49.9818,458.66737024
 08/31  19:00:00,371.137977948,37.4364360474,88.4508366295,0.0,102.647051061,80.1663183927,374.398747006,3.18451307951,33.3212,337.893033926
 08/31  20:00:00,404.000126019,37.4240238403,87.6704574833,0.0,115.40909374,92.7192997104,371.35918473,3.50936945325,33.3212,334.528615277
 08/31  21:00:00,380.968866803,37.5291545858,88.3609942541,0.0,102.647051061,94.1340635361,525.509609769,5.94168586048,24.9909,494.577023908
 08/31  22:00:00,316.617316081,37.5833667107,91.0152136174,0.0,77.122965704,65.871452062,400.284422333,12.9230219251,16.6606,370.700800408
 08/31  23:00:00,250.52113263,37.4735083214,93.4507778783,0.0,38.286128036,48.4199368926,233.780702032,19.239642477,8.3303,206.210759555
 08/31  24:00:00,188.331066723,33.2432038873,73.3108350771,0.0,25.5240853573,30.610668775,184.874743088,18.7874432155,3.33212,162.755179872
 09/01  01:00:00,178.467167737,34.0406457816,70.1429072253,0.0,19.418418834,29.3649097162,155.325699827,23.5584163702,3.33212,128.435163456
 09/01  02:00:00,168.229792423,34.0406457816,67.8368174467,0.0,12.7620426787,28.1191506574,155.665246372,28.0233205252,3.33212,124.309805847
 09/01  03:00:00,165.154296224,34.0406457816,64.8175114225,0.0,12.7620426787,28.1191506574,157.753321763,31.286851834,3.33212,123.134349929
 09/01  04:00:00,171.785171159,34.0406457816,64.2540727106,0.0,12.7620426787,28.1191506574,197.687110781,31.616474593,3.33212,162.738516188
 09/01  05:00:00,207.113911714,33.3761108697,72.5926996968,0.0,25.5240853573,30.610668775,328.41619892,29.8638206304,8.3303,290.22207829
 09/01  06:00:00,318.038120835,35.6355295701,91.6253590276,0.0,51.0481707146,78.1489452969,538.800778578,29.0366307207,16.6606,493.103547857
 09/01  07:00:00,366.262311953,37.1483429152,89.2517175581,0.0,64.3609230253,109.708623606,708.750294412,32.4142494994,24.9909,651.345144913
 09/01  08:00:00,325.755276591,37.1686430618,91.5471836321,0.0,51.0481707146,80.7689615957,556.070496664,21.0260500915,33.3212,501.723246572
 09/01  09:00:00,294.850842983,37.846933776,87.9566928035,0.0,51.0481707146,71.0224615957,451.328246549,5.1596271154,66.8089,379.359719434
 09/01  10:00:00,250.970376807,38.0155807319,92.1972129453,0.0,32.1804615127,65.7244621605,380.743888224,2.7462488437,83.4695,294.52813938
 09/01  11:00:00,251.589605536,38.1382839409,91.4399393657,0.0,32.1804615127,65.7244621605,309.922240057,2.63034749147,83.4695,223.822392566
 09/01  12:00:00,250.181404888,38.2133347102,89.459145085,0.0,32.1804615127,65.7244621605,302.128771161,2.50147341229,83.4695,216.157797749
 09/01  13:00:00,241.096803764,38.1450307046,90.0259765351,0.0,32.1804615127,55.9779621605,293.572364989,2.65199676547,75.1392,215.781168223
 09/01  14:00:00,241.287078655,38.180386544,91.3608697328,0.0,32.1804615127,55.9779621605,285.160068176,2.98147553888,66.8089,215.369692637
 09/01  15:00:00,241.731050148,38.2198573266,92.3661736327,0.0,32.1804615127,55.9779621605,293.71752639,3.22463988187,75.1392,215.353686508
 09/01  16:00:00,269.708130603,37.9674898879,90.9806801719,0.0,32.1804615127,60.9114621605,262.957850638,1.0714065391,91.7998,170.086644099
 09/01  17:00:00,303.932264791,37.2420845168,91.0345909644,0.0,32.1804615127,77.5397301883,300.956779407,3.37563726241,49.9818,247.599342144
 09/01  18:00:00,357.822060811,37.3041144579,91.7936986433,0.0,77.122965704,86.2600435998,516.45610612,9.04330540681,49.9818,457.431000713
 09/01  19:00:00,374.0348026,37.2969598735,93.1880354058,0.0,102.647051061,80.1663183927,392.397406742,19.3705344149,33.3212,339.705672327
 09/01  20:00:00,406.423567588,37.3010556149,91.9989598338,0.0,115.40909374,92.7192997104,388.869077937,22.2267671998,33.3212,333.321110737
 09/01  21:00:00,381.03780499,37.4147447602,89.9590971276,0.0,102.647051061,94.1340635361,541.497742669,22.1616110302,24.9909,494.345231639
 09/01  22:00:00,316.555953267,37.4804764897,91.7282106606,0.0,77.122965704,65.871452062,411.324269676,22.6722640476,16.6606,371.991405629
 09/01  23:00:00,249.435275441,37.4098092407,92.8764682934,0.0,38.286128036,48.4199368926,239.216998766,24.6912167434,8.3303,206.195482023
 09/01  24:00:00,197.207172685,33.2432038873,82.3435314408,0.0,25.5240853573,30.610668775,185.387564329,19.3143443717,3.33212,162.741099957
 09/02  01:00:00,192.913618176,34.0406457816,75.1150450803,0.0,27.7269238854,30.610668775,148.98815421,22.5258796499,3.33212,123.13015456
 09/02  02:00:00,168.381047242,34.0406457816,68.075721841,0.0,12.7620426787,28.1191506574,164.954437142,32.0051090324,3.33212,129.61720811
 09/02  03:00:00,165.190027047,34.0406457816,64.8920792909,0.0,12.7620426787,28.1191506574,159.411253754,32.9467137863,3.33212,123.132419968
 09/02  04:00:00,170.772830075,33.0438434138,64.8999679241,0.0,12.7620426787,28.1191506574,197.938951272,31.8835873829,3.33212,162.723243889
 09/02  05:00:00,183.980436863,34.0406457816,64.8992543335,0.0,12.7620426787,28.1191506574,246.549087333,32.0205782797,8.3303,206.198209053
 09/02  06:00:00,271.745006662,35.0374481494,76.4700771986,0.0,42.6918050922,54.3732441037,337.22174915,28.5301367209,16.6606,292.031012429
 09/02  07:00:00,322.211816792,37.2976222313,91.7317490399,0.0,42.6918050922,86.1019271793,550.911999269,32.9190208253,24.9909,493.002078444
 09/02  08:00:00,360.924971034,37.1315184792,89.3984155556,0.0,57.6566862989,112.030105488,757.682267044,26.6434743103,33.3212,697.717592733
 09/02  09:00:00,316.313053738,37.8492684222,91.0541974259,0.0,57.6566862989,83.6599452969,587.144995647,20.7042420522,66.8089,499.631853595
 09/02  10:00:00,261.137182877,38.0247296588,89.6363483662,0.0,42.6918050922,68.9656133826,474.005826439,12.0788771277,83.4695,378.457449311
 09/02  11:00:00,253.826752022,38.1637024624,88.8969329374,0.0,34.9340096728,67.7198543238,389.466696145,3.19210166508,83.4695,302.80509448
 09/02  12:00:00,256.069246207,38.2317653942,91.4073875697,0.0,34.9340096728,67.7198543238,304.745918451,3.39835033335,83.4695,217.878068117
 09/02  13:00:00,247.936446588,38.1321156653,94.3335722426,0.0,34.9340096728,57.9733543238,304.528281912,5.54981475872,75.1392,223.839267153
 09/02  14:00:00,245.994920994,38.1690053437,92.213575765,0.0,34.9340096728,57.9733543238,287.571782454,4.66025210865,66.8089,216.102630345
 09/02  15:00:00,247.340316905,38.2130938518,92.9093770345,0.0,34.9340096728,57.9733543238,295.31108196,4.01237576333,75.1392,216.159506196
 09/02  16:00:00,274.96228467,37.8986494905,92.1067830306,0.0,34.9340096728,62.9068543238,267.670729524,5.49024297561,91.7998,170.380686548
 09/02  17:00:00,303.378583036,37.2092645978,94.1557838158,0.0,34.9340096728,72.2186844194,278.329843498,13.8602614201,49.9818,214.487782078
 09/02  18:00:00,367.575021622,37.3263805627,91.9000683322,0.0,87.0357390804,86.2600435998,319.276643856,12.6197076863,49.9818,256.67513617
 09/02  19:00:00,369.993330965,37.1435192964,91.7667388371,0.0,102.000620287,77.6748002752,386.188702081,17.6504565833,33.3212,335.217045498
 09/02  20:00:00,388.748286384,37.1070723066,91.0606781152,0.0,102.000620287,88.9820225341,387.275877388,19.4910010034,33.3212,334.463676385
 09/02  21:00:00,378.680908592,37.1682432211,90.5970360698,0.0,102.000620287,91.6425454185,377.285274686,17.0678341835,24.9909,335.226540502
 09/02  22:00:00,325.929645953,37.1254988457,91.0955557497,0.0,87.0357390804,65.871452062,525.139279424,18.7089587032,16.6606,489.769720721
 09/02  23:00:00,248.605824518,37.0699271559,87.7449738268,0.0,42.6918050922,48.4199368926,316.615912925,25.1219893564,8.3303,283.163623569
 09/02  24:00:00,190.996613129,34.0406457816,73.1538747432,0.0,27.7269238854,30.610668775,194.285921419,21.4360323718,3.33212,169.517769047
 09/03  01:00:00,195.288875166,31.0502386781,71.1446848306,0.0,34.4311606118,33.1021868926,148.903146115,22.2356130884,3.33212,123.335413027
 09/03  02:00:00,177.711443951,34.0406457816,68.1281697209,0.0,19.466279405,30.610668775,152.03436494,25.1050145834,3.33212,123.597230356
 09/03  03:00:00,170.832330195,31.0502386781,64.1949404792,0.0,19.466279405,30.610668775,166.759351592,33.8620354435,3.33212,129.565196149
 09/03  04:00:00,179.805085264,34.0406457816,63.5950511875,0.0,19.466279405,30.610668775,200.882325595,34.8341682504,3.33212,162.716037344
 09/03  05:00:00,190.860788584,31.0502386781,65.4376520217,0.0,19.466279405,30.610668775,249.655019833,31.666187222,8.3303,209.658532611
 09/03  06:00:00,272.4578109,36.0342505172,76.0958326547,0.0,42.6918050922,54.3732441037,344.226182484,30.7605834148,16.6606,296.804999069
 09/03  07:00:00,331.335740729,37.5130909168,91.4076782838,0.0,49.3960418185,88.5934452969,552.07392406,34.8047836052,24.9909,492.278240455
 09/03  08:00:00,360.886740661,37.23876818,89.1879056503,0.0,57.6566862989,112.030105488,759.304887763,32.5045043341,33.3212,693.479183429
 09/03  09:00:00,307.224399892,37.8673839836,91.1269412768,0.0,50.9524495726,81.1684271793,592.611877764,25.7641490902,66.8089,500.038828674
 09/03  10:00:00,261.058298759,38.1733507495,89.2140874097,0.0,42.6918050922,68.9656133826,480.140514777,12.6681890163,83.4695,384.002825761
 09/03  11:00:00,261.666704109,38.1945775816,93.0775197393,0.0,38.286128036,68.9656133826,386.555374178,3.97528143411,83.4695,299.110592744
 09/03  12:00:00,259.873075765,38.274479784,91.9342333525,0.0,38.286128036,68.9656133826,306.56015471,2.78130468465,83.4695,220.309350026
 09/03  13:00:00,240.110221082,38.1496139955,91.1439226303,0.0,31.5818913096,56.727595265,294.712657473,3.43567761574,75.1392,216.137779857
 09/03  14:00:00,240.495906992,38.1900538233,91.5854003445,0.0,31.5818913096,56.727595265,286.077849746,3.94979541855,66.8089,215.319154327
 09/03  15:00:00,240.239303575,38.2248755952,91.1807996558,0.0,31.5818913096,56.727595265,294.629580914,4.18744193891,75.1392,215.302938976
 09/03  16:00:00,268.826989283,37.8961136448,90.0880907145,0.0,31.5818913096,61.661095265,266.385387597,4.50176394463,91.7998,170.083823653
 09/03  17:00:00,297.799768244,37.1959355577,91.8009750444,0.0,31.5818913096,70.9729253606,264.433171193,7.09984141994,49.9818,207.351529773
 09/03  18:00:00,358.644227853,37.240131186,91.2585391159,0.0,80.3315023541,83.7685254822,312.75225416,6.6269481212,49.9818,256.143506039
 09/03  19:00:00,370.73156977,37.1336528112,91.7113899103,0.0,102.000620287,77.6748002752,380.287352541,12.5221419863,33.3212,334.444010555
 09/03  20:00:00,399.760111722,37.1075082308,92.7215317091,0.0,108.704857014,91.4735406516,388.389529758,22.1294546596,33.3212,332.938875099
 09/03  21:00:00,370.328289512,37.262257649,91.6477243672,0.0,95.2963835608,89.1510273009,405.744726172,47.6077211948,24.9909,333.146104977
 09/03  22:00:00,316.595111891,37.2159367907,91.1185426612,0.0,80.3315023541,63.3799339444,578.194220114,72.9855960566,16.6606,488.548024058
 09/03  23:00:00,251.085441039,37.1710791875,90.1286625635,0.0,42.6918050922,48.4199368926,384.404333524,92.0849081979,8.3303,283.989125326
 09/03  24:00:00,201.825997456,33.5422445977,75.1703283074,0.0,34.4311606118,33.1021868926,236.161988119,66.2086618678,3.33212,166.621206251
 09/04  01:00:00,188.438533682,31.0502386781,64.2410645091,0.0,34.4311606118,33.1021868926,196.823076202,67.0846364982,3.33212,126.406319704
 09/04  02:00:00,164.887308361,31.0502386781,58.1949731002,0.0,19.466279405,30.610668775,184.006620929,57.3464225949,3.33212,123.328078334
 09/04  03:00:00,161.794305204,31.0502386781,55.1152645108,0.0,19.466279405,30.610668775,182.276769665,49.1094986219,3.33212,129.835151043
 09/04  04:00:00,172.307423883,34.0406457816,56.0678929811,0.0,19.466279405,30.610668775,207.401912615,41.3556239627,3.33212,162.714168652
 09/04  05:00:00,182.466865529,31.0502386781,56.9713399205,0.0,19.466279405,30.610668775,251.189875264,36.2985798615,8.3303,206.560995402
 09/04  06:00:00,264.484185373,35.8348900437,68.2800504465,0.0,42.6918050922,54.3732441037,342.377829217,31.3885827081,16.6606,294.328646509
 09/04  07:00:00,332.065083085,37.5142830944,91.8331331492,0.0,49.3960418185,88.5934452969,582.258178199,65.013095023,24.9909,492.254183176
 09/04  08:00:00,361.537609526,37.2395049911,89.634586584,0.0,57.6566862989,112.030105488,782.490354048,47.9524031802,33.3212,701.216750868
 09/04  09:00:00,307.189429815,37.9366374604,90.9479191915,0.0,50.9524495726,81.1684271793,590.002967634,21.9325386395,66.8089,501.261528995
 09/04  10:00:00,261.715680313,38.2190171101,89.7148909166,0.0,42.6918050922,68.9656133826,465.420137688,5.61261167744,83.4695,376.33802601
 09/04  11:00:00,259.889966322,38.2521652512,91.3022172367,0.0,38.286128036,68.9656133826,389.43290937,2.21734370987,83.4695,303.74606566
 09/04  12:00:00,259.525647763,38.3013994342,91.6981416072,0.0,38.286128036,68.9656133826,301.696451189,2.07757358518,83.4695,216.149377604
 09/04  13:00:00,240.213416426,38.1655051006,91.3315894979,0.0,31.5818913096,56.727595265,294.220606052,2.89396873262,75.1392,216.18743732
 09/04  14:00:00,239.957635919,38.2062833131,90.8460466843,0.0,31.5818913096,56.727595265,285.297213988,3.11432652896,66.8089,215.373987459
 09/04  15:00:00,239.829258498,38.2449117002,90.6136160899,0.0,31.5818913096,56.727595265,293.942635829,3.45038679139,75.1392,215.353049038
 09/04  16:00:00,268.967648093,37.9214701636,90.8158678902,0.0,31.5818913096,61.661095265,265.555397294,3.69763846798,91.7998,170.057958826
 09/04  17:00:00,295.784224393,37.2018060174,90.5937873612,0.0,31.5818913096,70.9729253606,267.191206357,5.96731996245,49.9818,211.242086394
 09/04  18:00:00,357.238450029,37.2522460511,90.6726898332,0.0,80.3315023541,83.7685254822,308.258678265,6.32680445035,49.9818,251.950073814
 09/04  19:00:00,370.47495596,37.1399277323,92.4215514241,0.0,102.000620287,77.6748002752,390.630561956,22.9054049907,33.3212,334.403956965
 09/04  20:00:00,397.457571216,37.1064411916,90.6398743457,0.0,108.704857014,91.4735406516,416.169012595,49.9153070296,33.3212,332.932505565
 09/04  21:00:00,369.403700447,37.2590622497,90.5608032297,0.0,95.2963835608,89.1510273009,435.258674772,75.8426121301,24.9909,334.425162642
 09/04  22:00:00,317.031671789,37.2125280738,91.3722155019,0.0,80.3315023541,63.3799339444,611.172894684,104.471909356,16.6606,490.040385328
 09/04  23:00:00,249.445484437,37.162158289,88.2788647475,0.0,42.6918050922,48.4199368926,426.059447893,136.056808647,8.3303,281.672339246
 09/04  24:00:00,199.262144449,33.5422445977,72.5398057779,0.0,34.4311606118,33.1021868926,244.327691384,71.1794965976,3.33212,169.816074786
 09/05  01:00:00,166.611597299,31.0502386781,61.1579145368,0.0,19.418418834,29.3649097162,192.899335957,66.44841245,3.33212,123.118803507
 09/05  02:00:00,154.985447033,32.0470410459,56.4596209953,0.0,12.7620426787,28.1191506574,183.096709938,56.6414558834,3.33212,123.123134055
 09/05  03:00:00,152.661356822,33.0438434138,53.2334995277,0.0,12.7620426787,28.1191506574,173.631669032,47.166465196,3.33212,123.133083836
 09/05  04:00:00,160.871784655,34.0406457816,53.2642837753,0.0,12.7620426787,28.1191506574,214.595851503,41.7504715083,3.33212,169.513259994
 09/05  05:00:00,195.231946005,33.0438434138,60.9053410152,0.0,25.5240853573,30.610668775,327.349092357,36.7526344535,8.3303,282.266157904
 09/05  06:00:00,322.014061848,35.0374481494,93.3245952657,0.0,51.0481707146,78.1489452969,542.792056291,33.3145841734,16.6606,492.816872118
 09/05  07:00:00,371.947686955,37.1938104976,94.1164223094,0.0,64.3609230253,109.708623606,795.050504159,114.111619656,24.9909,655.947984503
 09/05  08:00:00,327.450902737,37.1611272426,93.011226671,0.0,51.0481707146,80.7689615957,598.350735228,63.6810623168,33.3212,501.348472911
 09/05  09:00:00,299.112213463,37.8696350061,93.1672439142,0.0,51.0481707146,71.0224615957,465.740308746,22.6529159404,66.8089,376.278492805
 09/05  10:00:00,249.452795871,38.0392950275,91.5331578943,0.0,32.1804615127,65.7244621605,386.609943415,6.39408918263,83.4695,296.746354233
 09/05  11:00:00,251.450952352,38.1296477187,92.230185569,0.0,32.1804615127,65.7244621605,308.165981026,2.98982050394,83.4695,221.706660522
 09/05  12:00:00,250.271002198,38.1995932348,91.4295085298,0.0,32.1804615127,65.7244621605,302.429742319,2.81638234101,83.4695,216.143859978
 09/05  13:00:00,240.001581146,38.1635450623,90.6291916668,0.0,32.1804615127,55.9779621605,293.606985853,2.70364323984,75.1392,215.764142613
 09/05  14:00:00,240.04437899,38.2112187237,90.7444711887,0.0,32.1804615127,55.9779621605,284.915318229,2.75702817853,66.8089,215.349390051
 09/05  15:00:00,239.293055128,38.2508937821,89.8811180504,0.0,32.1804615127,55.9779621605,293.329805649,2.86693096658,75.1392,215.323674683
 09/05  16:00:00,268.34313341,37.9808105678,89.9259019839,0.0,32.1804615127,60.9114621605,262.939055064,1.07396500129,91.7998,170.065290063
 09/05  17:00:00,302.384144647,37.2389431783,89.6945876054,0.0,32.1804615127,77.5397301883,300.624069004,3.08895925139,49.9818,247.553309753
 09/05  18:00:00,355.242738427,37.3033426275,88.8977194103,0.0,77.122965704,86.2600435998,511.050401927,3.95867241192,49.9818,457.109929516
 09/05  19:00:00,374.748901125,37.2820666989,90.7502405345,0.0,102.647051061,80.1663183927,378.492386486,5.61042620033,33.3212,339.560760286
 09/05  20:00:00,402.65886128,37.2863967708,88.4207263854,0.0,115.40909374,92.7192997104,390.944858564,24.9810078931,33.3212,332.64265067
 09/05  21:00:00,379.604152707,37.3913109035,88.6585961922,0.0,102.647051061,94.1340635361,561.158366736,42.1684544259,24.9909,493.99901231
 09/05  22:00:00,315.059647743,37.4455480104,90.050240947,0.0,77.122965704,65.871452062,450.965304649,61.5535406683,16.6606,372.751163981
 09/05  23:00:00,241.649733676,37.3674711491,84.9086473894,0.0,38.286128036,48.4199368926,299.210849515,84.7117106163,8.3303,206.168838898
 09/05  24:00:00,188.131434168,34.0406457816,72.3747521164,0.0,25.5240853573,30.610668775,223.568363505,57.5127726978,3.33212,162.723470808
 09/06  01:00:00,168.590204092,31.0502386781,63.1325157901,0.0,19.418418834,29.3649097162,181.119710032,54.6750332266,3.33212,123.112556805
 09/06  02:00:00,157.664149942,34.0406457816,57.2555121873,0.0,12.7620426787,28.1191506574,179.527318795,51.427491705,3.33212,124.76770709
 09/06  03:00:00,155.029010777,34.0406457816,54.622173351,0.0,12.7620426787,28.1191506574,174.836647086,43.5587359954,3.33212,127.945791091
 09/06  04:00:00,159.93718411,32.0470410459,54.943088071,0.0,12.7620426787,28.1191506574,204.477273312,38.4451810366,3.33212,162.699972276
 09/06  05:00:00,196.277031282,33.0438434138,62.6984967294,0.0,25.5240853573,30.610668775,331.738876914,36.6349294123,8.3303,286.773647502
 09/06  06:00:00,321.103628041,36.0342505172,92.1483794493,0.0,51.0481707146,78.1489452969,540.527698095,31.6908453149,16.6606,492.17625278
 09/06  07:00:00,366.986228385,37.0919615696,90.7997388991,0.0,64.3609230253,109.708623606,729.988616121,51.3042129212,24.9909,653.693503199
 09/06  08:00:00,325.643901489,37.1504859902,92.1531144847,0.0,51.0481707146,80.7689615957,556.044570221,22.693965357,33.3212,500.029404864
 09/06  09:00:00,296.863840632,37.8716447553,90.2909388161,0.0,51.0481707146,71.0224615957,452.720011424,4.63365437544,66.8089,381.277457049
 09/06  10:00:00,250.142200445,38.0576383622,91.4215357026,0.0,32.1804615127,65.7244621605,382.001552637,2.45811539715,83.4695,296.07393724
 09/06  11:00:00,250.859807871,38.1587593606,90.944602782,0.0,32.1804615127,65.7244621605,302.572626024,2.49688665906,83.4695,216.606239365
 09/06  12:00:00,249.562118267,38.2390119768,90.0506420792,0.0,32.1804615127,65.7244621605,309.126964144,2.29280884008,83.4695,223.364655304
 09/06  13:00:00,239.486822598,38.167508401,89.6751678026,0.0,32.1804615127,55.9779621605,292.998279081,2.20976152602,75.1392,215.649317555
 09/06  14:00:00,239.595105917,38.2088986942,90.2388403423,0.0,32.1804615127,55.9779621605,284.407283158,2.35773426373,66.8089,215.240648894
 09/06  15:00:00,239.051598184,38.2505653806,89.6050625294,0.0,32.1804615127,55.9779621605,292.33125638,2.43341394517,75.1392,214.758642435
 09/06  16:00:00,268.081899999,38.0192902819,89.4791247104,0.0,32.1804615127,60.9114621605,256.356144323,0.87201357287,91.7998,163.68433075
 09/06  17:00:00,302.156161178,37.2651976884,89.289767694,0.0,32.1804615127,77.5397301883,307.674164575,2.64625727924,49.9818,255.046107296
 09/06  18:00:00,354.843772547,37.3458469514,88.1836227586,0.0,77.122965704,86.2600435998,505.108738337,3.5448585587,49.9818,451.582079779
 09/06  19:00:00,374.920095881,37.3598246244,90.1858611328,0.0,102.647051061,80.1663183927,373.926942622,4.7208446488,33.3212,335.884897974
 09/06  20:00:00,404.125186925,37.3557068794,89.391847425,0.0,115.40909374,92.7192997104,391.71287224,23.9978804855,33.3212,334.393791754
 09/06  21:00:00,379.218121866,37.4731689449,87.7827411178,0.0,102.647051061,94.1340635361,546.581443481,27.3769600768,24.9909,494.213583404
 09/06  22:00:00,315.324770682,37.5368827023,90.2350058222,0.0,77.122965704,65.871452062,421.991793334,34.6119923229,16.6606,370.719201011
 09/06  23:00:00,245.739623561,37.4328091981,88.9793636234,0.0,38.286128036,48.4199368926,268.615876575,51.9858235909,8.3303,208.299752984
 09/06  24:00:00,192.655448716,34.0406457816,76.8736598736,0.0,25.5240853573,30.610668775,219.336839523,48.5390640967,3.33212,167.465655426
 09/07  01:00:00,175.195105231,33.0438434138,67.7469176839,0.0,19.418418834,29.3649097162,171.146860912,44.6774692419,3.33212,123.13727167
 09/07  02:00:00,163.669802594,33.0438434138,64.2458066902,0.0,12.7620426787,28.1191506574,163.892419002,37.4451530528,3.33212,123.115145949
 09/07  03:00:00,161.382084887,33.0438434138,62.0333123932,0.0,12.7620426787,28.1191506574,158.72882692,32.2703641079,3.33212,123.126342812
 09/07  04:00:00,168.731693891,34.0406457816,61.8079252058,0.0,12.7620426787,28.1191506574,205.615907619,32.8007332122,3.33212,169.483054407
 09/07  05:00:00,203.010961301,33.7083783256,68.7745434146,0.0,25.5240853573,30.610668775,322.59251216,31.9805868465,8.3303,282.281625313
 09/07  06:00:00,320.735863923,36.0342505172,91.8007415516,0.0,51.0481707146,78.1489452969,539.717569975,30.2418863551,16.6606,492.81508362
 09/07  07:00:00,365.926890683,37.1394640931,89.7892801179,0.0,64.3609230253,109.708623606,715.776092823,33.5534347671,24.9909,657.231758056
 09/07  08:00:00,324.064234792,37.1965622153,90.2754072505,0.0,51.0481707146,80.7689615957,544.944556755,10.313858864,33.3212,501.309497891
 09/07  09:00:00,297.376558829,37.8748717388,90.495679961,0.0,51.0481707146,71.0224615957,443.480959823,1.21391497263,66.8089,375.458144851
 09/07  10:00:00,249.788315802,38.0813651787,90.779210799,0.0,32.1804615127,65.7244621605,383.129890963,2.04452786753,83.4695,297.615863096
 09/07  11:00:00,250.295757198,38.1875533471,90.2176031381,0.0,32.1804615127,65.7244621605,306.488050869,2.11397701705,83.4695,220.904573852
 09/07  12:00:00,249.312686436,38.2518764853,89.7085429502,0.0,32.1804615127,65.7244621605,301.578850956,1.96537720021,83.4695,216.143973756
 09/07  13:00:00,239.025520857,38.1654844582,89.2314906453,0.0,32.1804615127,55.9779621605,292.810989444,1.90812990279,75.1392,215.763659541
 09/07  14:00:00,239.238177318,38.2099351325,89.3573990314,0.0,32.1804615127,55.9779621605,284.136628174,1.97947120366,66.8089,215.34825697
 09/07  15:00:00,239.519926878,38.2604729185,89.6021488663,0.0,32.1804615127,55.9779621605,292.462714908,2.00153614718,75.1392,215.32197876
 09/07  16:00:00,267.904215939,38.0417209363,89.2300130078,0.0,32.1804615127,60.9114621605,262.619621567,0.759390170961,91.7998,170.060431396
 09/07  17:00:00,302.08390941,37.2730470341,89.1525939724,0.0,32.1804615127,77.5397301883,299.910270646,2.38269026806,49.9818,247.545780378
 09/07  18:00:00,354.659916482,37.3588694127,88.0162064407,0.0,77.122965704,86.2600435998,510.325544211,3.13800969044,49.9818,457.20573452
 09/07  19:00:00,375.368462623,37.3733395867,90.8264946704,0.0,102.647051061,80.1663183927,379.204746498,6.38514341108,33.3212,339.498403087
 09/07  20:00:00,407.378632707,37.3647849342,92.6823585387,0.0,115.40909374,92.7192997104,386.708008233,20.8055062029,33.3212,332.58130203
 09/07  21:00:00,381.808147037,37.4662529451,90.6466973936,0.0,102.647051061,94.1340635361,554.093561333,35.1517004774,24.9909,493.950960856
 09/07  22:00:00,313.2125906,37.5198709815,88.3556389173,0.0,77.122965704,65.871452062,428.552874117,39.1567668734,16.6606,372.735507243
 09/07  23:00:00,248.796914819,37.4288074841,92.0378775512,0.0,38.286128036,48.4199368926,262.796815331,48.3022024305,8.3303,206.164312901
 09/07  24:00:00,196.090902037,34.0406457816,80.3019603025,0.0,25.5240853573,30.610668775,213.680745572,47.6275896769,3.33212,162.721035895
 09/08  01:00:00,174.932776955,32.0470410459,68.4516894284,0.0,19.418418834,29.3649097162,172.736877156,46.291785169,3.33212,123.112971987
 09/08  02:00:00,162.608161409,33.0438434138,63.185593219,0.0,12.7620426787,28.1191506574,167.845383512,40.112367351,3.33212,124.400896161
 09/08  03:00:00,159.153164456,34.0406457816,58.7731007747,0.0,12.7620426787,28.1191506574,171.855780123,40.1958618084,3.33212,128.327798314
 09/08  04:00:00,165.23283871,34.0406457816,57.6060530923,0.0,12.7620426787,28.1191506574,205.196114865,39.1710054666,3.33212,162.692989398
 09/08  05:00:00,199.572882761,33.0438434138,65.2816301672,0.0,25.5240853573,30.610668775,330.802097467,35.9173015821,8.3303,286.554495885
 09/08  06:00:00,321.50147693,35.0374481494,92.8138983706,0.0,51.0481707146,78.1489452969,541.41868329,32.6494565351,16.6606,492.108626755
 09/08  07:00:00,368.720458008,37.233806703,91.2422656132,0.0,64.3609230253,109.708623606,748.318681236,69.1172152844,24.9909,654.210565952
 09/08  08:00:00,326.267962461,37.1621534291,91.9696583003,0.0,51.0481707146,80.7689615957,566.690936926,33.3487983815,33.3212,500.020938544
 09/08  09:00:00,297.150768504,37.8762207076,90.7863722374,0.0,51.0481707146,71.0224615957,455.364721029,8.23453235546,66.8089,380.321288673
 09/08  10:00:00,250.003792566,38.0645654879,91.5426163397,0.0,32.1804615127,65.7244621605,382.675009414,2.2762115198,83.4695,296.929297894
 09/08  11:00:00,250.852918979,38.1660966998,91.1281974236,0.0,32.1804615127,65.7244621605,302.363717536,2.29642122944,83.4695,216.597796307
 09/08  12:00:00,249.454551836,38.2366552732,90.0737197174,0.0,32.1804615127,65.7244621605,308.502196095,2.10962524571,83.4695,222.923070849
 09/08  13:00:00,239.387584698,38.1694963529,89.614402241,0.0,32.1804615127,55.9779621605,293.261030232,2.01921225421,75.1392,216.102617978
 09/08  14:00:00,239.66408824,38.2144140809,90.0916935907,0.0,32.1804615127,55.9779621605,284.147234906,2.10600205658,66.8089,215.232332849
 09/08  15:00:00,239.076340855,38.256723349,89.4561594463,0.0,32.1804615127,55.9779621605,290.818491232,2.19118951598,75.1392,213.488101716
 09/08  16:00:00,267.986610572,38.0198976934,89.3396612783,0.0,32.1804615127,60.9114621605,257.470879132,0.782324596515,91.7998,164.888754536
 09/08  17:00:00,302.122236571,37.2585012241,89.2717079408,0.0,32.1804615127,77.5397301883,307.532160036,2.50112459525,49.9818,255.049235441
 09/08  18:00:00,354.897262029,37.334042055,88.3592484688,0.0,77.122965704,86.2600435998,504.920067038,3.36060633423,49.9818,451.577660704
 09/08  19:00:00,374.469233791,37.3465138492,90.3242798576,0.0,102.647051061,80.1663183927,373.999982156,4.79332535323,33.3212,335.885456803
 09/08  20:00:00,404.244526001,37.3368320914,89.9516082602,0.0,115.40909374,92.7192997104,391.496715573,23.7845826549,33.3212,334.390932918
 09/08  21:00:00,381.768079926,37.4375331675,90.9532890082,0.0,102.647051061,94.1340635361,556.485454947,37.2924717415,24.9909,494.202083206
 09/08  22:00:00,316.439211142,37.4893397808,91.8424752788,0.0,77.122965704,65.871452062,432.866470938,45.5014010631,16.6606,370.704469875
 09/08  23:00:00,240.192067823,37.4003186082,83.721463518,0.0,38.286128036,48.4199368926,298.291984624,82.6988644194,8.3303,207.262820205
 09/08  24:00:00,188.164311685,34.0406457816,72.663529042,0.0,25.5240853573,30.610668775,228.394887798,56.6130742402,3.33212,168.449693558
 09/09  01:00:00,185.090645884,32.0470410459,69.2564715334,0.0,27.7269238854,30.610668775,175.591629441,49.1294147494,3.33212,123.130094692
 09/09  02:00:00,189.600129404,33.0438434138,90.1619592732,0.0,12.7620426787,28.1191506574,169.415819376,42.956296656,3.33212,123.12740272
 09/09  03:00:00,170.369670263,34.0406457816,69.9767993644,0.0,12.7620426787,28.1191506574,168.371599223,41.9206047788,3.33212,123.118874444
 09/09  04:00:00,168.225738366,34.0406457816,61.2176481754,0.0,12.7620426787,28.1191506574,214.007831547,41.1593612387,3.33212,169.516350308
 09/09  05:00:00,176.76334783,32.0470410459,59.4822826163,0.0,12.7620426787,28.1191506574,249.655614225,35.1621999838,8.3303,206.163114241
 09/09  06:00:00,265.221319174,36.0342505172,68.8017211039,0.0,42.6918050922,54.3732441037,341.615615041,32.9795975339,16.6606,291.975417507
 09/09  07:00:00,321.855337381,37.1326831524,91.1669023662,0.0,42.6918050922,86.1019271793,579.994740689,62.2525285243,24.9909,492.751312165
 09/09  08:00:00,361.191735746,37.2041592933,89.3104659454,0.0,57.6566862989,112.030105488,748.250671941,22.3889176843,33.3212,692.540554257
 09/09  09:00:00,314.814630121,37.8823058711,88.63814279,0.0,57.6566862989,83.6599452969,570.779095186,4.54168388337,66.8089,499.428511303
 09/09  10:00:00,263.354615896,38.1159185941,91.0619319534,0.0,42.6918050922,68.9656133826,466.59570886,2.19969748041,83.4695,380.926511379
 09/09  11:00:00,254.321747684,38.2192555394,89.7365587898,0.0,34.9340096728,67.7198543238,384.992989699,2.4747393061,83.4695,299.048750393
 09/09  12:00:00,253.569746178,38.3048203594,89.4188238228,0.0,34.9340096728,67.7198543238,306.924739553,2.26481719207,83.4695,221.190422361
 09/09  13:00:00,243.638261692,38.1932977984,89.2545947864,0.0,34.9340096728,57.9733543238,297.49968771,2.14880558843,75.1392,220.211682121
 09/09  14:00:00,243.506164894,38.2170018872,89.0859517855,0.0,34.9340096728,57.9733543238,288.701282147,2.19130645014,66.8089,219.701075697
 09/09  15:00:00,243.306000438,38.2571285279,88.9130644401,0.0,34.9340096728,57.9733543238,293.627024149,2.37860277152,75.1392,216.109221377
 09/09  16:00:00,273.004956436,37.9928534882,89.772051757,0.0,34.9340096728,62.9068543238,264.930006511,2.76241114565,91.7998,170.367795366
 09/09  17:00:00,300.749808589,37.2583734354,90.7084271636,0.0,34.9340096728,72.2186844194,267.774459492,4.77904231205,49.9818,213.01361718
 09/09  18:00:00,366.236568127,37.4520437028,89.8091851669,0.0,87.0357390804,86.2600435998,308.290469432,3.87000700855,49.9818,254.438662424
 09/09  19:00:00,371.54890383,37.2237513086,89.938095905,0.0,102.000620287,77.6748002752,373.535770108,4.13579593451,33.3212,336.078774174
 09/09  20:00:00,388.220651419,37.1682743196,90.3019631736,0.0,102.000620287,88.9820225341,374.135847237,8.20913056442,33.3212,332.605516673
 09/09  21:00:00,380.19629767,37.2624266125,92.3226809225,0.0,102.000620287,91.6425454185,378.363083853,17.2901550843,24.9909,336.082028769
 09/09  22:00:00,326.704570657,37.1840821825,92.3791227091,0.0,87.0357390804,65.871452062,528.721071943,23.6421509783,16.6606,488.418320965
 09/09  23:00:00,254.634385179,37.1132247702,94.054642247,0.0,42.6918050922,48.4199368926,321.764212565,25.6714031673,8.3303,287.762509398
 09/09  24:00:00,200.369549319,33.2432038873,83.4025027643,0.0,27.7269238854,30.610668775,193.376433513,24.2327844068,3.33212,165.811529106
 09/10  01:00:00,218.97262492,33.5422445977,92.269114872,0.0,34.4311606118,33.1021868926,152.22203653,22.0159461585,3.33212,126.873970372
 09/10  02:00:00,188.990078606,31.0502386781,82.2151935243,0.0,19.466279405,30.610668775,148.499993923,21.8421767511,3.33212,123.325697172
 09/10  03:00:00,182.459427612,34.0406457816,72.7597657203,0.0,19.466279405,30.610668775,152.796439548,19.6232441004,3.33212,129.841075448
 09/10  04:00:00,184.279649574,31.0502386781,70.9701966068,0.0,19.466279405,30.610668775,185.765742594,19.7459268701,3.33212,162.687695724
 09/10  05:00:00,199.56506464,34.0406457816,71.110607528,0.0,19.466279405,30.610668775,236.23130146,21.346643773,8.3303,206.554357687
 09/10  06:00:00,278.118261241,35.8348900437,81.8813968243,0.0,42.6918050922,54.3732441037,330.883565923,20.1910359959,16.6606,294.031929928
 09/10  07:00:00,332.544866364,37.5109492986,92.534703078,0.0,49.3960418185,88.5934452969,536.927023727,19.698506703,24.9909,492.237617024
 09/10  08:00:00,360.051552756,37.2489294836,87.8333211263,0.0,57.6566862989,112.030105488,744.462992304,9.93778631468,33.3212,701.204005989
 09/10  09:00:00,305.563611027,37.9463042319,88.1808299973,0.0,50.9524495726,81.1684271793,569.070576466,1.03618047681,66.8089,501.225495989
 09/10  10:00:00,262.128831445,38.2802884825,89.1428585891,0.0,42.6918050922,68.9656133826,461.566603183,1.47852123662,83.4695,376.618581946
 09/10  11:00:00,258.98697614,38.2767119921,89.6655958893,0.0,38.286128036,68.9656133826,389.178611343,1.96845653292,83.4695,303.74065481
 09/10  12:00:00,258.708115398,38.3334365656,90.1971087097,0.0,38.286128036,68.9656133826,301.699674882,2.0871537944,83.4695,216.143021088
 09/10  13:00:00,239.862102451,38.1767567985,90.4191874828,0.0,31.5818913096,56.727595265,294.401377863,3.08003050933,75.1392,216.182147353
 09/10  14:00:00,240.599755234,38.2037032455,91.4857929387,0.0,31.5818913096,56.727595265,285.820031573,3.6437339584,66.8089,215.367397615
 09/10  15:00:00,240.9437037,38.2402600125,91.9881787208,0.0,31.5818913096,56.727595265,294.38043513,3.89473391619,75.1392,215.346501213
 09/10  16:00:00,269.359954912,37.9318569664,91.2360854276,0.0,31.5818913096,61.661095265,265.763543546,3.90203316159,91.7998,170.061710384
 09/10  17:00:00,295.865869825,37.2082696269,90.5312632666,0.0,31.5818913096,70.9729253606,266.722985525,6.28052090554,49.9818,210.46066462
 09/10  18:00:00,356.716226057,37.2552991749,89.6924515452,0.0,80.3315023541,83.7685254822,308.133719867,5.38332261282,49.9818,252.768597254
 09/10  19:00:00,372.792836481,37.1348771698,91.4910765665,0.0,102.000620287,77.6748002752,379.71810507,11.9996266398,33.3212,334.397278431
 09/10  20:00:00,398.353583705,37.0978242506,91.5240075965,0.0,108.704857014,91.4735406516,394.878051384,28.6368350778,33.3212,332.920016307
 09/10  21:00:00,369.283159112,37.2716220597,90.4695686973,0.0,95.2963835608,89.1510273009,392.141010594,32.7335120824,24.9909,334.416598512
 09/10  22:00:00,316.220151577,37.2295129919,90.6520787263,0.0,80.3315023541,63.3799339444,552.307482105,45.6328835162,16.6606,490.013998588
 09/10  23:00:00,253.56107945,37.1814314958,92.5493073519,0.0,42.6918050922,48.4199368926,356.980660627,66.9922868792,8.3303,281.658073748
 09/10  24:00:00,207.119924766,33.3761108697,80.570023678,0.0,34.4311606118,33.1021868926,222.495619339,49.3421144128,3.33212,169.821384927
 09/11  01:00:00,176.078993356,31.0502386781,70.6434335846,0.0,19.418418834,29.3649097162,171.302714973,44.8534687404,3.33212,123.117126233
 09/11  02:00:00,162.698030064,34.0406457816,62.2845362165,0.0,12.7620426787,28.1191506574,168.369101359,41.9136208134,3.33212,123.123360545
 09/11  03:00:00,158.645935766,33.0438434138,59.2512192172,0.0,12.7620426787,28.1191506574,163.96940751,37.5122554336,3.33212,123.125032077
 09/11  04:00:00,168.468374441,33.0438434138,62.5367311468,0.0,12.7620426787,28.1191506574,205.705529616,33.7915012937,3.33212,168.581908322
 09/11  05:00:00,205.268591034,34.0406457816,70.7406588169,0.0,25.5240853573,30.610668775,322.296170062,30.5693619838,8.3303,283.396508079
 09/11  06:00:00,320.232476622,36.0342505172,91.4013054896,0.0,51.0481707146,78.1489452969,537.37824029,27.8293572911,16.6606,492.888282999
 09/11  07:00:00,365.70757506,37.0844255527,89.7256045671,0.0,64.3609230253,109.708623606,722.313716743,41.8735826405,24.9909,655.449234102
 09/11  08:00:00,325.477397478,37.0700244193,92.136481928,0.0,51.0481707146,80.7689615957,575.009871437,40.2545628261,33.3212,501.434108611
 09/11  09:00:00,298.710086996,37.8511861618,92.860374439,0.0,51.0481707146,71.0224615957,478.422176796,34.9227803581,66.8089,376.690496438
 09/11  10:00:00,242.255981453,37.9486901019,85.1348246015,0.0,32.1804615127,65.7244621605,411.112317708,31.1744819556,83.4695,296.468335752
 09/11  11:00:00,241.670192616,38.064532177,83.8163381629,0.0,32.1804615127,65.7244621605,330.620364414,25.1676252854,83.4695,221.983239129
 09/11  12:00:00,244.068556848,38.1200892393,86.6477204229,0.0,32.1804615127,65.7244621605,317.728714265,18.1082585979,83.4695,216.150955668
 09/11  13:00:00,241.642720648,38.1263799729,93.1131928075,0.0,32.1804615127,55.9779621605,301.862891039,10.9583383167,75.1392,215.765352722
 09/11  14:00:00,242.746301079,38.1713805909,93.3747436535,0.0,32.1804615127,55.9779621605,287.565395822,5.39852412831,66.8089,215.357971694
 09/11  15:00:00,238.94560773,38.2106648844,90.0094007235,0.0,32.1804615127,55.9779621605,299.609850097,9.13103430965,75.1392,215.339615788
 09/11  16:00:00,238.794265699,37.8621855185,62.0320409543,0.0,32.1804615127,60.9114621605,278.820283965,16.9520607831,91.7998,170.068423182
 09/11  17:00:00,275.67269412,37.1416318845,64.8537695702,0.0,32.1804615127,77.5397301883,333.056821689,35.5109602183,49.9818,247.564061471
 09/11  18:00:00,354.953342159,37.194945915,89.9944542768,0.0,77.122965704,86.2600435998,555.400108384,47.982573399,49.9818,457.435734985
 09/11  19:00:00,376.344091436,37.1115497246,92.6636458257,0.0,102.647051061,80.1663183927,434.970595117,62.1383969814,33.3212,339.510998135
 09/11  20:00:00,406.649077764,37.0938855181,91.9828556941,0.0,115.40909374,92.7192997104,451.110858793,84.8860703366,33.3212,332.903588456
 09/11  21:00:00,382.331490717,37.1462879281,91.0928686108,0.0,102.647051061,94.1340635361,627.082647681,107.997270277,24.9909,494.094477403
 09/11  22:00:00,318.320771539,37.2427459584,93.5604214969,0.0,77.122965704,65.871452062,521.330983814,132.335184327,16.6606,372.335199487
 09/11  23:00:00,228.211655085,37.1855557465,71.5850613063,0.0,38.286128036,48.4199368926,379.972624615,165.464436202,8.3303,206.177888413
 09/11  24:00:00,173.022319651,31.0502386781,60.2726274921,0.0,25.5240853573,30.610668775,233.259083919,67.2044081268,3.33212,162.722555792
 09/12  01:00:00,158.269482408,31.0502386781,52.9129144296,0.0,19.418418834,29.3649097162,185.682685809,59.2291652715,3.33212,123.121400537
 09/12  02:00:00,148.731547502,33.0438434138,49.3066371499,0.0,12.7620426787,28.1191506574,184.416867367,53.865293554,3.33212,127.219453813
 09/12  03:00:00,146.012810154,32.0470410459,47.6057928742,0.0,12.7620426787,28.1191506574,173.455110511,44.6170323603,3.33212,125.505958151
 09/12  04:00:00,156.456663351,34.0406457816,48.9291700504,0.0,12.7620426787,28.1191506574,202.952313142,36.9046883049,3.33212,162.715504837
 09/12  05:00:00,185.779399448,31.0502386781,53.5385509865,0.0,25.5240853573,30.610668775,328.87215501,32.1978322479,8.3303,288.344022762
 09/12  06:00:00,313.845771899,36.0342505172,84.2730784537,0.0,51.0481707146,78.1489452969,537.586141043,28.5553660976,16.6606,492.370174945
 09/12  07:00:00,370.260157444,37.0827937607,92.9599457266,0.0,64.3609230253,109.708623606,763.383935925,87.3134414902,24.9909,651.079594435
 09/12  08:00:00,327.4677198,37.1463602931,93.2155385419,0.0,51.0481707146,80.7689615957,587.067284725,53.2661085281,33.3212,500.479976197
 09/12  09:00:00,298.435968808,37.8612417957,92.5950263995,0.0,51.0481707146,71.0224615957,474.767010233,25.0665826292,66.8089,382.891527604
 09/12  10:00:00,247.951319514,38.0129041947,90.502455262,0.0,32.1804615127,65.7244621605,390.243887033,12.2946492742,83.4695,294.479737759
 09/12  11:00:00,251.179167502,38.1111021568,92.3181420374,0.0,32.1804615127,65.7244621605,310.879723081,3.54778892913,83.4695,223.862434152
 09/12  12:00:00,250.670215821,38.1765605493,92.1958196543,0.0,32.1804615127,65.7244621605,302.46606599,2.89773162401,83.4695,216.098834366
 09/12  13:00:00,240.359579979,38.1461105978,91.4077053943,0.0,32.1804615127,55.9779621605,293.66410301,2.80393968413,75.1392,215.720963326
 09/12  14:00:00,240.051302149,38.1931968157,90.9025072389,0.0,32.1804615127,55.9779621605,284.980614173,2.86012954866,66.8089,215.311584624
 09/12  15:00:00,239.970801362,38.2359106529,90.7800214835,0.0,32.1804615127,55.9779621605,293.446886977,3.00078917032,75.1392,215.306897807
 09/12  16:00:00,269.084274307,37.953038769,90.9166154688,0.0,32.1804615127,60.9114621605,263.127375961,1.24319984218,91.7998,170.084376119
 09/12  17:00:00,303.041352829,37.219864038,90.5688817962,0.0,32.1804615127,77.5397301883,300.980693407,3.41869559039,49.9818,247.580197817
 09/12  18:00:00,356.218792823,37.2776187319,89.9958255295,0.0,77.122965704,86.2600435998,508.166362953,4.52891181613,49.9818,453.655651137
 09/12  19:00:00,378.842015002,37.2231963211,92.3383237743,0.0,102.647051061,80.1663183927,391.038143005,17.9139335578,33.3212,339.803009448
