Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/12  20:00:00,406.130109833,37.204492787,91.702805068,0.0,115.40909374,92.7192997104,411.120571283,44.9562284482,33.3212,332.843142835
 09/12  21:00:00,381.371079997,37.308436428,90.2276082316,0.0,102.647051061,94.1340635361,589.468895688,70.2907091272,24.9909,494.187286561
 09/12  22:00:00,317.440761639,37.376319628,92.5246497138,0.0,77.122965704,65.871452062,485.597161919,94.4616803507,16.6606,374.474881569
 09/12  23:00:00,235.282316286,37.3069982724,78.6088925891,0.0,38.286128036,48.4199368926,327.051861618,111.673506018,8.3303,207.0480556
 09/12  24:00:00,182.164963603,34.0406457816,66.421554389,0.0,25.5240853573,30.610668775,229.169460827,63.1082213143,3.33212,162.729119512
 09/13  01:00:00,163.396743512,31.0502386781,58.0386245349,0.0,19.418418834,29.3649097162,185.177960739,58.7264769132,3.33212,123.119363826
 09/13  02:00:00,152.408458633,33.0438434138,52.9429410937,0.0,12.7620426787,28.1191506574,180.492949698,54.0325567889,3.33212,123.128272909
 09/13  03:00:00,148.39103665,32.0470410459,50.0339163413,0.0,12.7620426787,28.1191506574,179.641508965,47.3471513541,3.33212,128.962237611
 09/13  04:00:00,157.595996161,34.0406457816,50.6912878795,0.0,12.7620426787,28.1191506574,207.14521898,40.4075725432,3.33212,163.405526437
 09/13  05:00:00,193.723845839,34.0406457816,59.1374201832,0.0,25.5240853573,30.610668775,328.143503776,34.4929105995,8.3303,285.320293176
 09/13  06:00:00,321.615275624,34.6387272023,91.3389098319,0.0,51.0481707146,78.1489452969,538.237430544,29.1392773217,16.6606,492.437553222
 09/13  07:00:00,367.787690676,37.0967768533,91.512433792,0.0,64.3609230253,109.708623606,749.753369967,67.6221312527,24.9909,657.140338715
 09/13  08:00:00,325.980790967,37.1579670237,92.4599592673,0.0,51.0481707146,80.7689615957,575.292850099,41.6902340037,33.3212,500.281416096
 09/13  09:00:00,298.649982401,37.8631935691,92.6666576095,0.0,51.0481707146,71.0224615957,459.62987954,16.8317261781,66.8089,375.989253362
 09/13  10:00:00,249.790591871,38.0260851776,91.8005903561,0.0,32.1804615127,65.7244621605,389.287887977,4.84690786943,83.4695,300.971480108
 09/13  11:00:00,251.245744035,38.1325577627,91.9216504245,0.0,32.1804615127,65.7244621605,302.783157376,2.71665777395,83.4695,216.596999602
 09/13  12:00:00,249.807631258,38.2030500675,90.7038965209,0.0,32.1804615127,65.7244621605,304.714757034,2.47736986866,83.4695,218.767887166
 09/13  13:00:00,239.514898412,38.1572731808,90.0102603236,0.0,32.1804615127,55.9779621605,296.810783208,2.36238958492,75.1392,219.309193623
 09/13  14:00:00,239.480318877,38.2041477655,89.830962891,0.0,32.1804615127,55.9779621605,282.36263152,2.45253260684,66.8089,213.101198913
 09/13  15:00:00,239.727648814,38.2466567422,90.1432219095,0.0,32.1804615127,55.9779621605,290.525347829,2.58876947738,75.1392,212.797378352
 09/13  16:00:00,268.266605876,37.9801173957,89.9492442581,0.0,32.1804615127,60.9114621605,261.480391383,0.906976943373,91.7998,168.77361444
 09/13  17:00:00,302.390394868,37.2332496208,89.877656237,0.0,32.1804615127,77.5397301883,308.001237734,2.9200516954,49.9818,255.099386039
 09/13  18:00:00,355.565833059,37.291097229,89.4220716155,0.0,77.122965704,86.2600435998,505.672306598,3.92158143765,49.9818,451.768925161
 09/13  19:00:00,371.742851545,37.2415130941,85.0220670999,0.0,102.647051061,80.1663183927,384.624383142,15.3290048642,33.3212,335.974178278
 09/13  20:00:00,405.953894869,37.240641695,91.4728813885,0.0,115.40909374,92.7192997104,405.961901027,38.165550303,33.3212,334.475150724
 09/13  21:00:00,381.676857312,37.3472654753,90.6477032619,0.0,102.647051061,94.1340635361,569.930961005,50.5024224161,24.9909,494.437638589
 09/13  22:00:00,317.042709421,37.4059900009,92.4622630288,0.0,77.122965704,65.871452062,470.479373927,83.0100117527,16.6606,370.808762174
 09/13  23:00:00,241.122232245,37.3311578898,84.5659571589,0.0,38.286128036,48.4199368926,324.774648255,109.054025081,8.3303,207.390323175
 09/13  24:00:00,205.530071311,33.5422445977,90.2416552189,0.0,25.5240853573,30.610668775,231.092317127,59.4096510847,3.33212,168.350546043
 09/14  01:00:00,174.864831516,31.0502386781,69.4113793707,0.0,19.418418834,29.3649097162,183.216986192,56.7550775823,3.33212,123.12978861
 09/14  02:00:00,158.805147331,34.0406457816,58.3601060879,0.0,12.7620426787,28.1191506574,181.094140778,54.6282818473,3.33212,123.13373893
 09/14  03:00:00,151.723109599,32.0470410459,53.2501113537,0.0,12.7620426787,28.1191506574,174.278424581,47.8249371399,3.33212,123.121367441
 09/14  04:00:00,159.389493341,33.0438434138,53.4564696722,0.0,12.7620426787,28.1191506574,211.778958308,38.9442827973,3.33212,169.502555511
 09/14  05:00:00,194.960984427,33.3761108697,61.0225454436,0.0,25.5240853573,30.610668775,326.898026054,36.2019610755,8.3303,282.365764978
 09/14  06:00:00,323.662180093,35.8348900437,92.1035704715,0.0,51.0481707146,78.1489452969,542.049259277,32.2571577903,16.6606,493.131501487
 09/14  07:00:00,367.934794167,37.0860556426,91.5948797737,0.0,64.3609230253,109.708623606,753.742374481,70.3812934325,24.9909,658.370181049
 09/14  08:00:00,325.812127681,37.1525855641,92.2746871335,0.0,51.0481707146,80.7689615957,568.140647038,33.0916728238,33.3212,501.727774214
 09/14  09:00:00,297.993464023,37.8724745048,91.7751204296,0.0,51.0481707146,71.0224615957,452.594657076,10.4152799218,66.8089,375.370477154
 09/14  10:00:00,250.12239694,38.0452857534,91.8533451304,0.0,32.1804615127,65.7244621605,385.232991104,2.86502615334,83.4695,298.89846495
 09/14  11:00:00,251.110559229,38.1517204953,91.5519489783,0.0,32.1804615127,65.7244621605,305.825721917,2.49522242812,83.4695,219.860999489
 09/14  12:00:00,250.716453659,38.2201050716,91.9385028426,0.0,32.1804615127,65.7244621605,302.384310924,2.71838437136,83.4695,216.196426553
 09/14  13:00:00,240.791307241,38.1584308706,91.9812126812,0.0,32.1804615127,55.9779621605,294.116179093,3.16496074164,75.1392,215.812018351
 09/14  14:00:00,240.833361013,38.2005899895,91.9793990551,0.0,32.1804615127,55.9779621605,285.578876418,3.36463692663,66.8089,215.405339492
 09/14  15:00:00,240.981247797,38.2430707963,92.2895442418,0.0,32.1804615127,55.9779621605,293.929392549,3.4089118821,75.1392,215.381280667
 09/14  16:00:00,270.43764458,37.9484343563,92.9432719718,0.0,32.1804615127,60.9114621605,263.479844188,1.60111752053,91.7998,170.078926667
 09/14  17:00:00,304.115137998,37.2126719797,92.2517572773,0.0,32.1804615127,77.5397301883,303.695899854,3.68811772708,49.9818,250.025982127
 09/14  18:00:00,357.566081378,37.2669277574,91.9619256046,0.0,77.122965704,86.2600435998,514.510780723,5.92983945882,49.9818,458.599141264
 09/14  19:00:00,375.263489862,37.1965839443,88.7029135481,0.0,102.647051061,80.1663183927,385.76643837,16.3565202412,33.3212,336.088718128
 09/14  20:00:00,404.917891259,37.1806389256,90.5162967569,0.0,115.40909374,92.7192997104,393.974068696,26.1463637685,33.3212,334.506504927
 09/14  21:00:00,379.478279099,37.2814720494,88.3635644865,0.0,102.647051061,94.1340635361,558.972430734,39.4506533504,24.9909,494.530877384
 09/14  22:00:00,314.853863334,37.3589126764,89.9848915016,0.0,77.122965704,65.871452062,432.043620132,44.6862508194,16.6606,370.696769313
 09/14  23:00:00,243.014031672,37.3041873606,86.4416860429,0.0,38.286128036,48.4199368926,260.76444975,46.2347463313,8.3303,206.199403418
 09/14  24:00:00,190.939958687,34.0406457816,75.1999039184,0.0,25.5240853573,30.610668775,205.068855347,38.9956673575,3.33212,162.74106799
 09/15  01:00:00,170.872892051,31.0502386781,65.4377349108,0.0,19.418418834,29.3649097162,173.614285349,40.6652236433,3.33212,129.616941706
 09/15  02:00:00,160.946708496,34.0406457816,60.5118322096,0.0,12.7620426787,28.1191506574,166.371926508,39.9116226729,3.33212,123.128183835
 09/15  03:00:00,157.285807626,33.0438434138,57.8837055684,0.0,12.7620426787,28.1191506574,162.303796088,35.8247614991,3.33212,123.146914589
 09/15  04:00:00,165.111512707,33.0438434138,58.538259286,0.0,12.7620426787,28.1191506574,198.44359686,32.3515768225,3.33212,162.759900038
 09/15  05:00:00,202.839209425,34.0406457816,67.6406945936,0.0,25.5240853573,30.610668775,326.299448894,27.7340230837,8.3303,290.235125811
 09/15  06:00:00,323.636579456,36.0342505172,91.2443584189,0.0,51.0481707146,78.1489452969,535.876435371,25.9896112052,16.6606,493.226224166
 09/15  07:00:00,367.773946471,37.0605250901,90.7956972211,0.0,64.3609230253,109.708623606,726.546179045,49.0099742423,24.9909,652.545304802
 09/15  08:00:00,327.458460897,37.0334051527,93.3300669264,0.0,51.0481707146,80.7689615957,598.564946797,63.3420248402,33.3212,501.901721957
 09/15  09:00:00,292.967469784,37.8547236962,87.1299364292,0.0,51.0481707146,71.0224615957,488.625338616,42.870485309,66.8089,378.945953307
 09/15  10:00:00,240.297876192,37.9493494499,83.1549416563,0.0,32.1804615127,65.7244621605,409.110043842,30.7861578022,83.4695,294.85438604
 09/15  11:00:00,252.499794662,38.0325577444,94.4942020506,0.0,32.1804615127,65.7244621605,323.551809242,16.506007127,83.4695,223.576302115
 09/15  12:00:00,252.490649511,38.0909509126,94.8973385671,0.0,32.1804615127,65.7244621605,311.479429111,11.8233400816,83.4695,216.18658903
 09/15  13:00:00,242.05478447,38.1297373618,93.7445172604,0.0,32.1804615127,55.9779621605,296.348723207,5.40505261657,75.1392,215.80447059
 09/15  14:00:00,242.019872558,38.1754592764,93.6031279847,0.0,32.1804615127,55.9779621605,287.076706888,4.86759282672,66.8089,215.400214061
 09/15  15:00:00,242.327590309,38.2162974174,94.0664174899,0.0,32.1804615127,55.9779621605,298.450320279,7.93277276162,75.1392,215.378347517
 09/15  16:00:00,267.407745957,37.8510035967,90.515164478,0.0,32.1804615127,60.9114621605,273.780117393,11.8895770785,91.7998,170.090740315
 09/15  17:00:00,304.630170158,37.1456718845,93.4302566543,0.0,32.1804615127,77.5397301883,314.10725504,15.9326187554,49.9818,248.192836284
 09/15  18:00:00,358.393866755,37.2076025406,93.2920216792,0.0,77.122965704,86.2600435998,534.480082164,25.7587785252,49.9818,458.739503639
 09/15  19:00:00,378.998381313,37.112563684,92.927150665,0.0,102.647051061,80.1663183927,404.224886554,32.7614766137,33.3212,338.14220994
 09/15  20:00:00,405.966904083,37.1001175809,91.7100009904,0.0,115.40909374,92.7192997104,407.378698709,39.5099183091,33.3212,334.5475804
 09/15  21:00:00,381.276312895,37.1534511776,90.3745791376,0.0,102.647051061,94.1340635361,576.544500973,56.9242688052,24.9909,494.629332168
 09/15  22:00:00,317.571836419,37.2436608154,92.8410401396,0.0,77.122965704,65.871452062,485.568309799,98.1831042556,16.6606,370.724605543
 09/15  23:00:00,229.731153447,37.1906599771,73.1542392273,0.0,38.286128036,48.4199368926,355.034347317,140.48713507,8.3303,206.216912247
 09/15  24:00:00,173.918148621,31.0502386781,61.139025649,0.0,25.5240853573,30.610668775,235.822672944,69.7238820487,3.33212,162.766670895
 09/16  01:00:00,169.510175272,31.0502386781,54.5511984424,0.0,27.7269238854,30.610668775,196.049931894,63.782377945,3.33212,128.935433949
 09/16  02:00:00,149.991602136,34.0406457816,49.5587412387,0.0,12.7620426787,28.1191506574,182.340139599,55.2027147551,3.33212,123.805304844
 09/16  03:00:00,144.169825795,31.0502386781,46.7469098417,0.0,12.7620426787,28.1191506574,175.141790066,48.6723135405,3.33212,123.137356526
 09/16  04:00:00,154.386151504,34.0406457816,47.4919171021,0.0,12.7620426787,28.1191506574,208.629140909,42.5350270637,3.33212,162.761993846
 09/16  05:00:00,163.155762187,31.0502386781,46.9247769929,0.0,12.7620426787,28.1191506574,251.827112738,36.3321293115,8.3303,207.164683427
 09/16  06:00:00,256.087818201,36.0342505172,56.9424142653,0.0,42.6918050922,54.3732441037,339.378393683,31.6625485035,16.6606,291.05524518
 09/16  07:00:00,320.633517938,37.1128497682,89.786931384,0.0,42.6918050922,86.1019271793,626.529701582,108.203600233,24.9909,493.335201349
 09/16  08:00:00,362.926237634,37.1664894962,91.0851139561,0.0,57.6566862989,112.030105488,800.699785657,66.8621084966,33.3212,700.516477161
 09/16  09:00:00,317.137219243,37.8627911901,91.7854711178,0.0,57.6566862989,83.6599452969,590.260822292,23.3896243997,66.8089,500.062297892
 09/16  10:00:00,262.660050395,38.0596218703,90.9845900809,0.0,42.6918050922,68.9656133826,469.082922996,7.9197006439,83.4695,377.693722352
 09/16  11:00:00,255.556551167,38.1702726986,91.6505430216,0.0,34.9340096728,67.7198543238,390.60910561,3.25939896982,83.4695,303.88020664
 09/16  12:00:00,254.842282483,38.2504381607,91.3921709428,0.0,34.9340096728,67.7198543238,303.575225429,3.05646904907,83.4695,217.04925638
 09/16  13:00:00,244.728890354,38.1572847061,90.8989766837,0.0,34.9340096728,57.9733543238,302.018476657,3.0161702815,75.1392,223.863106376
 09/16  14:00:00,244.621536853,38.1975955022,90.5886073586,0.0,34.9340096728,57.9733543238,286.151114204,3.17294810095,66.8089,216.169266103
 09/16  15:00:00,245.181714737,38.2368800263,91.1004207561,0.0,34.9340096728,57.9733543238,295.079067734,3.70887242633,75.1392,216.230995308
 09/16  16:00:00,274.977777867,37.9190674118,92.1751765455,0.0,34.9340096728,62.9068543238,266.406843839,4.20116972924,91.7998,170.405874109
 09/16  17:00:00,302.278711354,37.2140730307,92.6722502194,0.0,34.9340096728,72.2186844194,270.999580993,6.45434214855,49.9818,214.563438845
 09/16  18:00:00,368.065984589,37.3326695194,92.2514287074,0.0,87.0357390804,86.2600435998,312.138278022,5.43157794304,49.9818,256.724900079
 09/16  19:00:00,375.819185475,37.1507562424,91.685472266,0.0,102.000620287,77.6748002752,377.257412287,8.59463058751,33.3212,335.3415817
 09/16  20:00:00,390.124206888,37.1105435537,92.3223452131,0.0,102.000620287,88.9820225341,386.317474554,18.4103549447,33.3212,334.585919609
 09/16  21:00:00,379.746667424,37.141366324,91.9132866543,0.0,102.000620287,91.6425454185,389.684648088,29.3416514583,24.9909,335.352096629
 09/16  22:00:00,325.975420365,37.0917716501,91.3566764795,0.0,87.0357390804,65.871452062,561.81454139,54.6304662277,16.6606,490.523475162
 09/16  23:00:00,248.104536677,37.0541272661,87.2316198921,0.0,42.6918050922,48.4199368926,374.888469492,80.3298629918,8.3303,286.228306501
 09/16  24:00:00,190.87732044,34.0406457816,72.9498068411,0.0,27.7269238854,30.610668775,225.687513411,55.5640918885,3.33212,166.791301522
 09/17  01:00:00,188.326637197,31.0502386781,64.1091080105,0.0,34.4311606118,33.1021868926,177.570103979,50.8858231619,3.33212,123.352160817
 09/17  02:00:00,166.245214628,31.0502386781,59.5407825984,0.0,19.466279405,30.610668775,177.965642542,44.7813185261,3.33212,129.852204016
 09/17  03:00:00,165.627404988,33.0438434138,56.9503704755,0.0,19.466279405,30.610668775,166.365450992,39.6689415378,3.33212,123.364389454
 09/17  04:00:00,172.032573617,32.0470410459,57.7915528188,0.0,19.466279405,30.610668775,204.04974531,33.4573651359,3.33212,167.260260174
 09/17  05:00:00,189.020951646,34.0406457816,60.5478688803,0.0,19.466279405,30.610668775,244.742858281,27.3221005564,8.3303,209.090457725
 09/17  06:00:00,267.337808484,35.0374481494,69.1689625419,0.0,42.6918050922,54.3732441037,337.244510422,27.1792630406,16.6606,293.404647382
 09/17  07:00:00,330.018192591,37.4194074438,90.1296763328,0.0,49.3960418185,88.5934452969,558.134190309,39.6604173654,24.9909,493.482872943
 09/17  08:00:00,361.858954537,37.12650235,90.2039998617,0.0,57.6566862989,112.030105488,775.940745608,45.6857754708,33.3212,696.933770137
 09/17  09:00:00,307.321499245,37.8656119714,91.1635646243,0.0,50.9524495726,81.1684271793,599.128980951,30.2497254003,66.8089,502.070355551
 09/17  10:00:00,264.537103575,38.1322181143,93.2779666205,0.0,42.6918050922,68.9656133826,483.066996807,19.1598071254,83.4695,380.437689682
 09/17  11:00:00,259.632457104,38.179329155,91.6884424668,0.0,38.286128036,68.9656133826,398.588471198,11.2005700581,83.4695,303.918401139
 09/17  12:00:00,260.488894794,38.2341432573,92.9846126181,0.0,38.286128036,68.9656133826,304.015853371,4.34466321396,83.4695,216.201690157
 09/17  13:00:00,241.266428802,38.1408929701,92.4013517614,0.0,31.5818913096,56.727595265,295.77717223,4.38973150095,75.1392,216.248240729
 09/17  14:00:00,240.412822311,38.1867546653,91.2071423124,0.0,31.5818913096,56.727595265,286.426189655,4.17905814078,66.8089,215.438231515
 09/17  15:00:00,240.164778062,38.2239632861,91.083556149,0.0,31.5818913096,56.727595265,296.233770116,5.67042368464,75.1392,215.424146432
 09/17  16:00:00,267.511172711,37.8444949383,90.0465435322,0.0,31.5818913096,61.661095265,272.358652868,10.4553898802,91.7998,170.103462987
 09/17  17:00:00,298.532059902,37.1486135772,94.3175896422,0.0,31.5818913096,70.9729253606,276.109004935,12.5966783083,49.9818,213.530526627
 09/17  18:00:00,349.54815206,37.1870611028,83.9641194279,0.0,80.3315023541,83.7685254822,324.349203831,23.7291859166,49.9818,250.638217914
 09/17  19:00:00,375.359418455,37.0800603018,92.0762958486,0.0,102.000620287,77.6748002752,400.704287985,33.6082519879,33.3212,333.774835997
 09/17  20:00:00,398.216786476,37.0482100147,91.6119095039,0.0,108.704857014,91.4735406516,406.643208932,40.3323821503,33.3212,332.989626781
 09/17  21:00:00,369.770302102,37.098179362,91.2797328476,0.0,95.2963835608,89.1510273009,411.166217734,51.5344462816,24.9909,334.640871452
 09/17  22:00:00,316.86421671,37.097336061,91.520206123,0.0,80.3315023541,63.3799339444,579.700746748,72.4021496376,16.6606,490.63799711
 09/17  23:00:00,241.901692125,37.0682760662,81.0694756241,0.0,42.6918050922,48.4199368926,391.044910602,100.735185417,8.3303,281.979425185
 09/17  24:00:00,190.008947148,31.0502386781,65.8090142636,0.0,34.4311606118,33.1021868926,237.428292344,64.3376915852,3.33212,169.758480759
 09/18  01:00:00,167.002690795,34.0406457816,58.7300286144,0.0,19.418418834,29.3649097162,187.400397589,60.9181909563,3.33212,123.150086633
 09/18  02:00:00,152.601736865,31.0502386781,55.1719668787,0.0,12.7620426787,28.1191506574,178.056268193,51.5700975428,3.33212,123.15405065
 09/18  03:00:00,153.846509639,34.0406457816,53.4973444776,0.0,12.7620426787,28.1191506574,176.117597532,43.1418356291,3.33212,129.643641903
 09/18  04:00:00,158.588607645,32.0470410459,53.6218393206,0.0,12.7620426787,28.1191506574,206.041309059,39.962897618,3.33212,162.746291441
 09/18  05:00:00,190.310350043,33.0438434138,56.8257345412,0.0,25.5240853573,30.610668775,335.599636922,38.2888640674,8.3303,288.980472855
 09/18  06:00:00,318.800677966,35.6355295701,87.5785463681,0.0,51.0481707146,78.1489452969,544.674128373,34.8009968993,16.6606,493.212531473
 09/18  07:00:00,367.972094646,37.0556722567,91.8662992863,0.0,64.3609230253,109.708623606,751.353987925,74.7462113261,24.9909,651.616876599
 09/18  08:00:00,326.446636387,37.0824126971,93.0424577537,0.0,51.0481707146,80.7689615957,590.964594697,56.1882983143,33.3212,501.455096383
 09/18  09:00:00,298.778776541,37.8493207725,92.9437171066,0.0,51.0481707146,71.0224615957,479.389181834,29.6062338741,66.8089,382.97404796
 09/18  10:00:00,249.24656749,37.9926373346,91.6562884431,0.0,32.1804615127,65.7244621605,389.158196397,11.0281365923,83.4695,294.660559805
 09/18  11:00:00,250.761551747,38.1011962224,91.6896324715,0.0,32.1804615127,65.7244621605,310.845280721,3.45568978296,83.4695,223.920090938
 09/18  12:00:00,249.76961106,38.1743487408,90.9897933453,0.0,32.1804615127,65.7244621605,302.845130327,3.16643954952,83.4695,216.209190777
 09/18  13:00:00,239.643566225,38.1435555394,90.6128244081,0.0,32.1804615127,55.9779621605,294.010259058,3.03566318264,75.1392,215.835395876
 09/18  14:00:00,240.140920554,38.1829656048,91.2523621708,0.0,32.1804615127,55.9779621605,285.674819233,3.43364585012,66.8089,215.432273383
 09/18  15:00:00,240.944522595,38.224350716,92.1445381591,0.0,32.1804615127,55.9779621605,294.449761429,3.89507648503,75.1392,215.415484944
 09/18  16:00:00,270.391781874,37.9268737886,92.6461508128,0.0,32.1804615127,60.9114621605,263.814925261,1.89339132209,91.7998,170.121733939
 09/18  17:00:00,304.392350854,37.2095450961,92.4773000783,0.0,32.1804615127,77.5397301883,302.90106485,4.71414727874,49.9818,248.205117571
 09/18  18:00:00,358.765647172,37.261162884,93.3865765957,0.0,77.122965704,86.2600435998,528.967510161,19.6876123798,49.9818,459.298097781
 09/18  19:00:00,381.935765732,37.1873083046,92.5007365344,0.0,102.647051061,80.1663183927,413.011320017,41.5267011485,33.3212,338.163418869
 09/18  20:00:00,406.158673199,37.1700620393,91.3490637362,0.0,115.40909374,92.7192997104,426.854207567,58.8423797981,33.3212,334.690627769
 09/18  21:00:00,381.528608639,37.2704207992,90.1388887943,0.0,102.647051061,94.1340635361,586.400060799,66.3653622257,24.9909,495.043798573
 09/18  22:00:00,317.335332438,37.3432854424,92.4752528555,0.0,77.122965704,65.871452062,481.730375233,94.1354416755,16.6606,370.934333558
 09/18  23:00:00,233.750558289,37.2715551193,77.0673620559,0.0,38.286128036,48.4199368926,350.851913845,136.262539342,8.3303,206.259074503
 09/18  24:00:00,178.300135744,32.0470410459,64.4907360806,0.0,25.5240853573,30.610668775,238.640641531,70.1463116331,3.33212,165.162209898
 09/19  01:00:00,163.938016532,33.0438434138,56.6549050944,0.0,19.418418834,29.3649097162,189.061490461,58.3546523352,3.33212,127.374718125
 09/19  02:00:00,152.952251152,32.0470410459,54.5049681471,0.0,12.7620426787,28.1191506574,172.227241145,45.7388501127,3.33212,123.156271032
 09/19  03:00:00,153.318639615,33.0438434138,53.9955227872,0.0,12.7620426787,28.1191506574,163.077246307,36.5867249676,3.33212,123.158401339
 09/19  04:00:00,162.327286497,34.0406457816,54.8092728337,0.0,12.7620426787,28.1191506574,203.061056971,33.2028766126,3.33212,166.526060359
 09/19  05:00:00,198.207866015,34.0406457816,62.9830917413,0.0,25.5240853573,30.610668775,325.280270166,30.9233353705,8.3303,286.026634795
 09/19  06:00:00,321.951528868,34.8380876758,90.7759209285,0.0,51.0481707146,78.1489452969,535.51347062,25.0533823952,16.6606,493.799488225
 09/19  07:00:00,367.94215901,37.0642817814,90.9742536502,0.0,64.3609230253,109.708623606,724.442016966,43.3797700856,24.9909,656.07134688
 09/19  08:00:00,325.223615106,37.0314317288,91.1838534162,0.0,51.0481707146,80.7689615957,578.828289831,42.9267292093,33.3212,502.580360622
 09/19  09:00:00,293.208215549,37.8469329208,87.4182888394,0.0,51.0481707146,71.0224615957,471.63506292,26.9374559602,66.8089,377.88870696
 09/19  10:00:00,235.878077703,37.9423004849,78.7873451702,0.0,32.1804615127,65.7244621605,404.478720988,22.8190432848,83.4695,298.190177703
 09/19  11:00:00,225.925730804,38.0146474322,68.1697888524,0.0,32.1804615127,65.7244621605,332.198989596,27.9842725354,83.4695,220.74521706
 09/19  12:00:00,217.294498806,38.0670490333,60.2331575622,0.0,32.1804615127,65.7244621605,334.981522175,35.2284251216,83.4695,216.283597054
 09/19  13:00:00,203.598874556,38.1153441624,56.2414184068,0.0,32.1804615127,55.9779621605,330.709364818,39.5695215347,75.1392,216.000643283
 09/19  14:00:00,216.604647022,38.1572027934,69.1575776887,0.0,32.1804615127,55.9779621605,311.651942793,29.4345051083,66.8089,215.408537684
 09/19  15:00:00,240.929226084,38.2007731192,93.1832324421,0.0,32.1804615127,55.9779621605,306.957931822,16.3331717769,75.1392,215.485560046
 09/19  16:00:00,258.445266773,37.819496375,81.8524182853,0.0,32.1804615127,60.9114621605,277.768205782,15.8496063927,91.7998,170.118799389
 09/19  17:00:00,289.840449952,37.1127959592,78.9763106968,0.0,32.1804615127,77.5397301883,345.344776115,40.1230920964,49.9818,255.239884019
 09/19  18:00:00,356.314629624,37.1660153865,91.2616352624,0.0,77.122965704,86.2600435998,576.510237912,74.1520019799,49.9818,452.376435932
 09/19  19:00:00,381.078937596,37.0742616547,92.1078611154,0.0,102.647051061,80.1663183927,486.630182551,117.057774072,33.3212,336.251208478
 09/19  20:00:00,408.74589279,37.0339992302,94.3167622294,0.0,115.40909374,92.7192997104,526.011064332,157.943088294,33.3212,334.746776038
 09/19  21:00:00,384.516619314,37.0665974981,93.4547034357,0.0,102.647051061,94.1340635361,681.397292584,161.18629774,24.9909,495.220094844
 09/19  22:00:00,312.495336105,37.1422774984,87.8244808916,0.0,77.122965704,65.871452062,511.602724151,122.26067532,16.6606,372.681448831
 09/19  23:00:00,223.704363489,37.1199883637,67.2305224198,0.0,38.286128036,48.4199368926,343.404369174,124.264414196,8.3303,210.809654979
 09/19  24:00:00,171.366361269,31.0502386781,58.6239044555,0.0,25.5240853573,30.610668775,223.232153271,55.8088702728,3.33212,164.091162998
 09/20  01:00:00,158.015614975,31.0502386781,52.6743360333,0.0,19.418418834,29.3649097162,172.970588383,46.4815753903,3.33212,123.156892993
 09/20  02:00:00,148.264185526,32.0470410459,49.8601560832,0.0,12.7620426787,28.1191506574,167.228447404,40.7351289297,3.33212,123.161198474
 09/20  03:00:00,147.410186468,33.0438434138,48.0358876725,0.0,12.7620426787,28.1191506574,168.970715896,35.984584676,3.33212,129.65401122
 09/20  04:00:00,156.083837969,34.0406457816,49.2082255418,0.0,12.7620426787,28.1191506574,198.13602966,32.0194739763,3.33212,162.784435684
 09/20  05:00:00,189.757256281,33.0438434138,56.2069209022,0.0,25.5240853573,30.610668775,329.64201065,31.8401093377,8.3303,289.471601312
 09/20  06:00:00,316.81054941,35.0374481494,86.2337949761,0.0,51.0481707146,78.1489452969,540.796533566,30.4772133204,16.6606,493.658720245
 09/20  07:00:00,368.914083215,37.1503889231,92.67967592,0.0,64.3609230253,109.708623606,752.689084154,76.131090504,24.9909,651.56709365
 09/20  08:00:00,322.348244148,37.0334623776,88.9639159133,0.0,51.0481707146,80.7689615957,605.201240457,69.50888056,33.3212,502.371159897
 09/20  09:00:00,287.205289563,37.7860252937,81.490662762,0.0,51.0481707146,71.0224615957,490.233693564,40.7627083877,66.8089,382.662085176
 09/20  10:00:00,225.67663103,37.9309906228,68.6474829378,0.0,32.1804615127,65.7244621605,412.62183292,34.3974372797,83.4695,294.75489564
 09/20  11:00:00,225.230329678,38.0078736395,67.5185386795,0.0,32.1804615127,65.7244621605,330.197572994,22.7797993023,83.4695,223.948273691
 09/20  12:00:00,221.608537169,38.0669526049,64.5330476524,0.0,32.1804615127,65.7244621605,339.084004609,39.3452671869,83.4695,216.269237422
 09/20  13:00:00,210.519780316,38.1107354309,63.1226989079,0.0,32.1804615127,55.9779621605,338.507046241,47.4733331191,75.1392,215.894513122
 09/20  14:00:00,220.407454304,38.1562314456,72.9251842072,0.0,32.1804615127,55.9779621605,323.645541262,41.3395988815,66.8089,215.497042381
 09/20  15:00:00,226.457617402,38.1976844547,78.9221406993,0.0,32.1804615127,55.9779621605,323.547496813,32.9260884439,75.1392,215.482208369
 09/20  16:00:00,250.458712089,37.8108758357,74.0928240083,0.0,32.1804615127,60.9114621605,284.437794244,22.4981693737,91.7998,170.13982487
 09/20  17:00:00,301.435276144,37.1244581068,90.6078748931,0.0,32.1804615127,77.5397301883,324.185823804,20.9606249916,49.9818,253.243398813
 09/20  18:00:00,357.736593023,37.1888494382,92.7729949612,0.0,77.122965704,86.2600435998,531.906455831,26.6703570586,49.9818,455.254298773
 09/20  19:00:00,382.050855446,37.0983078509,92.7948181134,0.0,102.647051061,80.1663183927,417.588892522,47.933607476,33.3212,336.334085046
 09/20  20:00:00,407.211579597,37.069759279,92.5054973147,0.0,115.40909374,92.7192997104,461.162229024,93.0279968876,33.3212,334.813032136
 09/20  21:00:00,383.729457356,37.1070721956,92.3669593696,0.0,102.647051061,94.1340635361,665.964223273,145.590514555,24.9909,495.382808718
 09/20  22:00:00,316.066592681,37.1922529472,91.1332406616,0.0,77.122965704,65.871452062,569.285181403,181.392768005,16.6606,371.231813398
 09/20  23:00:00,221.897253459,37.1411593888,65.0330101301,0.0,38.286128036,48.4199368926,426.970411464,210.06174327,8.3303,208.578368194
 09/20  24:00:00,167.27779612,31.0502386781,54.51786768,0.0,25.5240853573,30.610668775,233.05135184,62.3457360316,3.33212,167.373495809
 09/21  01:00:00,153.16154298,31.0502386781,47.7883864639,0.0,19.418418834,29.3649097162,180.246618376,53.7543344915,3.33212,123.160163885
 09/21  02:00:00,141.997508131,31.0502386781,44.5529964392,0.0,12.7620426787,28.1191506574,172.515774349,46.0177706318,3.33212,123.165883718
 09/21  03:00:00,142.936502704,34.0406457816,42.5149358126,0.0,12.7620426787,28.1191506574,173.037774186,40.4407772111,3.33212,129.264876975
 09/21  04:00:00,147.52249842,31.0502386781,43.4812001028,0.0,12.7620426787,28.1191506574,203.497853861,36.9717190199,3.33212,163.194014841
 09/21  05:00:00,186.445115605,33.5422445977,52.3561111504,0.0,25.5240853573,30.610668775,330.233057013,32.9655541641,8.3303,288.937202849
 09/21  06:00:00,312.909149612,35.6355295701,81.6050040565,0.0,51.0481707146,78.1489452969,539.445114339,28.8712872498,16.6606,493.913227089
 09/21  07:00:00,374.335917077,37.0414010198,97.0135552909,0.0,64.3609230253,109.708623606,851.914992181,173.891260014,24.9909,653.032832168
 09/21  08:00:00,322.436299742,37.1032938335,88.3977873576,0.0,51.0481707146,80.7689615957,658.956296969,124.186613714,33.3212,501.448483255
 09/21  09:00:00,289.083632833,37.8001475344,83.2222947478,0.0,51.0481707146,71.0224615957,496.216857544,45.7177966064,66.8089,383.690160938
 09/21  10:00:00,235.936493856,37.9621583689,78.7740556538,0.0,32.1804615127,65.7244621605,406.145994835,27.8827107833,83.4695,294.793784051
 09/21  11:00:00,240.064298278,38.0631760662,82.1670828626,0.0,32.1804615127,65.7244621605,325.54658744,18.0931649558,83.4695,223.983922484
 09/21  12:00:00,250.430505742,38.1347252,92.7685394093,0.0,32.1804615127,65.7244621605,310.091942417,10.3403964398,83.4695,216.282045978
 09/21  13:00:00,241.578497945,38.1519829042,93.4195023178,0.0,32.1804615127,55.9779621605,294.758757469,3.70960661795,75.1392,215.909950851
 09/21  14:00:00,240.596822891,38.198857223,92.170980689,0.0,32.1804615127,55.9779621605,285.264588928,2.94153076696,66.8089,215.514158161
 09/21  15:00:00,240.33025174,38.2427819007,91.6760406938,0.0,32.1804615127,55.9779621605,293.730903699,3.09004345909,75.1392,215.50166024
 09/21  16:00:00,269.390159376,37.9075393194,91.7267534981,0.0,32.1804615127,60.9114621605,263.38210305,1.42758949032,91.7998,170.15471356
 09/21  17:00:00,303.678645493,37.1840783894,91.855288953,0.0,32.1804615127,77.5397301883,307.105057138,3.62833849651,49.9818,253.494918641
 09/21  18:00:00,347.063923963,37.2405046562,82.015043755,0.0,77.122965704,86.2600435998,523.918633008,18.8191062619,49.9818,455.117726747
 09/21  19:00:00,373.087677794,37.1514285279,84.05408999,0.0,102.647051061,80.1663183927,417.418900391,47.6954746061,33.3212,336.402225785
 09/21  20:00:00,407.127955786,37.1451587844,92.7024209046,0.0,115.40909374,92.7192997104,441.713372149,73.5121051825,33.3212,334.880066967
 09/21  21:00:00,382.412821855,37.2159181464,91.4377957754,0.0,102.647051061,94.1340635361,616.182378806,95.6112775102,24.9909,495.580201295
 09/21  22:00:00,318.555971012,37.2977935543,93.9664342814,0.0,77.122965704,65.871452062,525.404607869,137.401797659,16.6606,371.34221021
 09/21  23:00:00,226.88808879,37.2313028047,70.2978795385,0.0,38.286128036,48.4199368926,402.932126186,183.621420659,8.3303,210.980405528
 09/21  24:00:00,171.961744816,31.0502386781,59.362197443,0.0,25.5240853573,30.610668775,234.358049275,65.8914326383,3.33212,165.134496637
 09/22  01:00:00,156.771591619,31.0502386781,51.5340667055,0.0,19.418418834,29.3649097162,186.626178398,60.122559619,3.33212,123.171498778
 09/22  02:00:00,147.151319791,34.0406457816,46.8577071473,0.0,12.7620426787,28.1191506574,179.440525863,52.9139015122,3.33212,123.194504351
 09/22  03:00:00,175.455677236,31.0502386781,78.0216648126,0.0,12.7620426787,28.1191506574,178.846980232,45.8453966142,3.33212,129.669463617
 09/22  04:00:00,176.448629011,34.0406457816,68.8500088829,0.0,12.7620426787,28.1191506574,205.741380793,39.5809474082,3.33212,162.828313385
 09/22  05:00:00,200.966038749,34.0406457816,65.6267817268,0.0,25.5240853573,30.610668775,334.065468486,35.1864306388,8.3303,290.548737847
 09/22  06:00:00,321.672534024,34.6387272023,90.5471896616,0.0,51.0481707146,78.1489452969,542.479639231,31.454423355,16.6606,494.364615876
 09/22  07:00:00,374.599082716,37.0532709316,96.5292689234,0.0,64.3609230253,109.708623606,821.156179106,144.265505052,24.9909,651.899774054
 09/22  08:00:00,327.416805389,37.1192988113,92.8806186413,0.0,51.0481707146,80.7689615957,618.488403803,81.8372306716,33.3212,503.329973132
 09/22  09:00:00,282.509489956,37.8082164288,76.7275006777,0.0,51.0481707146,71.0224615957,477.000897633,28.8604198286,66.8089,381.331577804
 09/22  10:00:00,227.013522299,37.986915753,69.9799725872,0.0,32.1804615127,65.7244621605,395.603030928,16.2159608544,83.4695,295.917570073
 09/22  11:00:00,249.244731332,38.0962186985,90.8169351274,0.0,32.1804615127,65.7244621605,311.13795457,4.65383198401,83.4695,223.014622586
 09/22  12:00:00,249.625638923,38.1698187342,91.3699618953,0.0,32.1804615127,65.7244621605,302.270396564,2.45268486164,83.4695,216.348211703
 09/22  13:00:00,239.562868848,38.157111266,90.7809333135,0.0,32.1804615127,55.9779621605,294.214252885,2.31586217032,75.1392,216.759190714
 09/22  14:00:00,239.5479588,38.2042217116,90.564335051,0.0,32.1804615127,55.9779621605,284.359301685,2.53807315469,66.8089,215.01232853
 09/22  15:00:00,239.314148427,38.2448189705,90.2144764241,0.0,32.1804615127,55.9779621605,293.062973563,2.58832931506,75.1392,215.335444248
 09/22  16:00:00,268.593010101,37.9404920812,90.6224486116,0.0,32.1804615127,60.9114621605,262.976050839,1.02293534417,91.7998,170.153315495
 09/22  17:00:00,302.857911213,37.2060744718,90.6951879123,0.0,32.1804615127,77.5397301883,308.463237042,3.13825031619,49.9818,255.343186726
 09/22  18:00:00,356.108348915,37.267507855,90.1557728538,0.0,77.122965704,86.2600435998,506.883672491,4.07778823869,49.9818,452.824084253
 09/22  19:00:00,369.468206191,37.2032978508,80.5391141523,0.0,102.647051061,80.1663183927,390.452893711,18.9744770793,33.3212,338.157216631
 09/22  20:00:00,405.188758917,37.1796272719,91.1584966226,0.0,115.40909374,92.7192997104,415.456884655,46.9467806646,33.3212,335.18890399
 09/22  21:00:00,381.592943675,37.2819720506,90.9226142183,0.0,102.647051061,94.1340635361,580.05950687,59.0202939962,24.9909,496.048312874
 09/22  22:00:00,316.788801698,37.3604488873,92.315216989,0.0,77.122965704,65.871452062,456.079970101,62.804727349,16.6606,376.614642752
 09/22  23:00:00,236.51069398,37.2969041099,80.1854124475,0.0,38.286128036,48.4199368926,297.863130606,82.103017267,8.3303,207.429813339
 09/22  24:00:00,206.133780658,33.5422445977,90.8600734663,0.0,25.5240853573,30.610668775,223.01300951,56.8560948545,3.33212,162.824794656
 09/23  01:00:00,192.393664141,31.0502386781,77.3672753657,0.0,27.7269238854,30.610668775,178.897530651,52.3904574299,3.33212,123.174953221
 09/23  02:00:00,162.936281794,34.0406457816,62.5047118298,0.0,12.7620426787,28.1191506574,178.105927782,45.0925420039,3.33212,129.681265778
 09/23  03:00:00,155.354582684,32.0470410459,56.9078167635,0.0,12.7620426787,28.1191506574,164.790860539,38.2532500464,3.33212,123.205490493
 09/23  04:00:00,162.011051581,33.0438434138,56.0984586856,0.0,12.7620426787,28.1191506574,202.287602199,36.1005838961,3.33212,162.854898303
 09/23  05:00:00,175.348786391,34.0406457816,56.1861586043,0.0,12.7620426787,28.1191506574,253.370903987,35.248492156,8.3303,209.792111831
 09/23  06:00:00,263.359102065,35.4361690965,64.7707639417,0.0,42.6918050922,54.3732441037,343.836453054,35.8498963076,16.6606,291.325956746
 09/23  07:00:00,322.417677204,37.0986965176,91.6733004091,0.0,42.6918050922,86.1019271793,623.92200119,104.404519775,24.9909,494.526581415
 09/23  08:00:00,362.028325862,37.1640147871,90.2085568515,0.0,57.6566862989,112.030105488,787.464931158,51.598680738,33.3212,702.54505042
 09/23  09:00:00,316.12380761,37.8660755655,90.6033479702,0.0,57.6566862989,83.6599452969,584.738777066,16.3051171658,66.8089,501.6247599
 09/23  10:00:00,262.266196321,38.0782936185,90.1404133877,0.0,42.6918050922,68.9656133826,463.525746161,3.93467340382,83.4695,376.121572757
 09/23  11:00:00,254.777754397,38.1897148414,90.4836772512,0.0,34.9340096728,67.7198543238,390.40131058,2.73179421864,83.4695,304.200016362
 09/23  12:00:00,253.836061743,38.2686363729,90.0864671721,0.0,34.9340096728,67.7198543238,309.161688809,2.50410771761,83.4695,223.188081091
 09/23  13:00:00,243.69115782,38.1646570436,89.5620705671,0.0,34.9340096728,57.9733543238,295.546357228,2.35711464877,75.1392,218.050042579
 09/23  14:00:00,243.839165749,38.2047243779,89.6490389911,0.0,34.9340096728,57.9733543238,286.283946994,2.38628942821,66.8089,217.088757565
 09/23  15:00:00,243.483867163,38.2450961596,89.4937528072,0.0,34.9340096728,57.9733543238,300.638834563,2.63709421249,75.1392,222.862540351
 09/23  16:00:00,273.179292495,37.9413036867,90.4794308799,0.0,34.9340096728,62.9068543238,265.480584314,3.17905660195,91.7998,170.501727712
 09/23  17:00:00,300.281626736,37.2330475994,90.6674674285,0.0,34.9340096728,72.2186844194,265.270234473,5.32716548693,49.9818,209.961268986
 09/23  18:00:00,366.176725392,37.3648015479,90.3255696865,0.0,87.0357390804,86.2600435998,312.092209769,4.43523331451,49.9818,257.675176454
 09/23  19:00:00,377.920861437,37.1765274436,91.3553571377,0.0,102.000620287,77.6748002752,385.145677599,12.8095218751,33.3212,339.014955724
 09/23  20:00:00,388.252512728,37.1300112193,90.5867908743,0.0,102.000620287,88.9820225341,401.763236156,32.8758510751,33.3212,335.56618508
 09/23  21:00:00,378.224342419,37.1717628194,90.2282626921,0.0,102.000620287,91.6425454185,414.70591645,52.9478002283,24.9909,336.767216222
 09/23  22:00:00,325.436971251,37.1146021643,90.697260228,0.0,87.0357390804,65.871452062,569.74646639,61.3582598469,16.6606,491.727606543
 09/23  23:00:00,253.943590883,37.0693073991,93.0246942316,0.0,42.6918050922,48.4199368926,352.647870536,60.6486939649,8.3303,283.668876571
 09/23  24:00:00,199.185427652,34.0406457816,81.192107874,0.0,27.7269238854,30.610668775,218.088902001,45.4348043309,3.33212,169.321977671
 09/24  01:00:00,196.308211877,31.0502386781,72.0508292068,0.0,34.4311606118,33.1021868926,168.632429466,41.8958204681,3.33212,123.404488998
 09/24  02:00:00,174.379095627,33.0438434138,65.6534355818,0.0,19.466279405,30.610668775,175.42427261,42.1894685747,3.33212,129.902684035
 09/24  03:00:00,169.432298689,32.0470410459,61.7420885078,0.0,19.466279405,30.610668775,166.255252408,39.5205299816,3.33212,123.402602426
 09/24  04:00:00,174.406513435,31.0502386781,61.1434238746,0.0,19.466279405,30.610668775,208.426146981,35.4433366136,3.33212,169.650690368
 09/24  05:00:00,186.823777589,34.0406457816,58.3915668517,0.0,19.466279405,30.610668775,248.997013107,33.8806610799,8.3303,206.786052027
 09/24  06:00:00,268.786017724,35.6355295701,67.2498370901,0.0,42.6918050922,54.3732441037,342.169742462,31.7519514611,16.6606,293.757191001
 09/24  07:00:00,330.286351998,37.4176709423,90.3999003163,0.0,49.3960418185,88.5934452969,568.260309994,48.4492366702,24.9909,494.820173324
 09/24  08:00:00,362.121846004,37.1073737138,90.4557779104,0.0,57.6566862989,112.030105488,797.98873585,62.2854323491,33.3212,702.382103501
 09/24  09:00:00,308.629311952,37.8658311028,92.5393158007,0.0,50.9524495726,81.1684271793,619.393942007,48.8558773907,66.8089,503.729164616
 09/24  10:00:00,251.8149262,38.0033132763,80.7702329392,0.0,42.6918050922,68.9656133826,507.87075767,44.1926305064,83.4695,380.208627164
 09/24  11:00:00,245.340857019,38.0934558884,78.0237655229,0.0,38.286128036,68.9656133826,417.819843714,30.0811667347,83.4695,304.26917698
 09/24  12:00:00,257.399269383,38.1802862288,89.5540541471,0.0,38.286128036,68.9656133826,307.636678077,7.76246818019,83.4695,216.404709897
 09/24  13:00:00,241.619094077,38.1353097551,91.6338785905,0.0,31.5818913096,56.727595265,301.405916314,3.69116942217,75.1392,222.575546892
 09/24  14:00:00,242.613152276,38.1754169411,94.0939934214,0.0,31.5818913096,56.727595265,289.526567346,6.17453858938,66.8089,216.543128756
 09/24  15:00:00,241.62558826,38.2154911369,93.2792738187,0.0,31.5818913096,56.727595265,300.749649175,10.1459979061,75.1392,215.464451268
 09/24  16:00:00,246.382370402,37.7970682731,69.7174823093,0.0,31.5818913096,61.661095265,283.825827766,27.1081534836,91.7998,164.917874282
 09/24  17:00:00,276.145512593,37.0836507635,72.6090262428,0.0,31.5818913096,70.9729253606,302.116682256,38.9409750682,49.9818,213.193907188
 09/24  18:00:00,359.821009293,37.1457028498,91.6432341826,0.0,80.3315023541,83.7685254822,352.935267348,46.4524065897,49.9818,256.501060759
 09/24  19:00:00,378.228041471,37.0542832742,92.1574919689,0.0,102.000620287,77.6748002752,426.087615933,57.6364052287,33.3212,335.130010705
 09/24  20:00:00,397.944851414,37.0317922825,91.3167730799,0.0,108.704857014,91.4735406516,438.306170625,71.373922023,33.3212,333.611048602
 09/24  21:00:00,369.719680639,37.0574558701,91.2208322918,0.0,95.2963835608,89.1510273009,442.035310763,81.9164235827,24.9909,335.127987181
 09/24  22:00:00,317.115920275,37.0604220866,91.7770244118,0.0,80.3315023541,63.3799339444,608.300503917,99.660525667,16.6606,491.97937825
 09/24  23:00:00,244.423176229,37.0440725471,83.5801750937,0.0,42.6918050922,48.4199368926,404.178502157,113.671319557,8.3303,282.1768826
 09/24  24:00:00,193.105142082,31.0502386781,68.8984597736,0.0,34.4311606118,33.1021868926,234.826821174,61.5626407263,3.33212,169.932060447
 09/25  01:00:00,164.863805443,31.0502386781,59.5065991366,0.0,19.418418834,29.3649097162,180.291752464,53.7609374465,3.33212,123.198695017
 09/25  02:00:00,153.398639096,31.0502386781,55.9794741293,0.0,12.7620426787,28.1191506574,176.63937087,47.1847321356,3.33212,126.122518734
 09/25  03:00:00,153.835692735,34.0406457816,53.4550734944,0.0,12.7620426787,28.1191506574,171.778392409,41.6662359239,3.33212,126.780036485
 09/25  04:00:00,160.039599331,33.0438434138,54.0741732587,0.0,12.7620426787,28.1191506574,203.194781973,37.0007815069,3.33212,162.861880466
 09/25  05:00:00,195.349205587,32.0470410459,62.7902890775,0.0,25.5240853573,30.610668775,332.096586022,33.0850711098,8.3303,290.681214912
 09/25  06:00:00,325.285445865,36.0342505172,90.8752171553,0.0,51.0481707146,78.1489452969,541.566274695,29.8102590387,16.6606,495.095415657
 09/25  07:00:00,367.048349419,37.0668217957,91.0995971716,0.0,64.3609230253,109.708623606,733.244336436,53.5574710413,24.9909,654.695965395
 09/25  08:00:00,326.101822805,37.1209787191,92.7632046079,0.0,51.0481707146,80.7689615957,571.867435276,34.3290165852,33.3212,504.217218691
 09/25  09:00:00,297.32912738,37.849686125,91.2028258831,0.0,51.0481707146,71.0224615957,459.75848834,12.0448008418,66.8089,380.904787498
 09/25  10:00:00,249.666092633,38.009960954,91.526452403,0.0,32.1804615127,65.7244621605,385.911454917,3.49346552109,83.4695,298.948489396
 09/25  11:00:00,250.704721775,38.1173980247,91.4512560031,0.0,32.1804615127,65.7244621605,306.830576449,2.84185511084,83.4695,220.519221339
 09/25  12:00:00,249.314203602,38.1847379469,90.498807524,0.0,32.1804615127,65.7244621605,302.802610937,2.57411443275,83.4695,216.758996504
 09/25  13:00:00,238.99182571,38.1371629474,89.7461177853,0.0,32.1804615127,55.9779621605,300.419041811,2.37438355138,75.1392,222.90545826
 09/25  14:00:00,238.876173703,38.1832448664,89.4269256035,0.0,32.1804615127,55.9779621605,284.749090755,2.444248482,66.8089,215.495942273
 09/25  15:00:00,238.838140577,38.2284265251,89.2374609389,0.0,32.1804615127,55.9779621605,293.241968952,2.58844052615,75.1392,215.514328425
 09/25  16:00:00,268.143411071,37.9514344104,89.4964393716,0.0,32.1804615127,60.9114621605,260.638041563,1.00955921834,91.7998,167.828682345
 09/25  17:00:00,302.437317325,37.2228355837,89.5589101303,0.0,32.1804615127,77.5397301883,303.773087788,3.18946755387,49.9818,250.601820234
 09/25  18:00:00,358.618624295,37.2773553497,89.4718205471,0.0,77.122965704,86.2600435998,511.483322781,4.39475582646,49.9818,457.106766954
 09/25  19:00:00,382.193102527,37.2206505632,92.349010171,0.0,102.647051061,80.1663183927,390.076195459,14.711882395,33.3212,342.043113064
 09/25  20:00:00,406.829592985,37.213482996,92.0090528153,0.0,115.40909374,92.7192997104,395.578864997,27.0474742851,33.3212,335.210190712
 09/25  21:00:00,381.093689158,37.3229069434,89.6894531987,0.0,102.647051061,94.1340635361,561.889175297,40.3857768259,24.9909,496.512498471
 09/25  22:00:00,316.479798385,37.3884798319,91.6499086035,0.0,77.122965704,65.871452062,442.487598414,54.1915314658,16.6606,371.635466948
 09/25  23:00:00,239.766453745,37.3166348049,83.1694427292,0.0,38.286128036,48.4199368926,294.52517777,79.7735502617,8.3303,206.421327509
 09/25  24:00:00,187.210106478,33.5422445977,71.9893498623,0.0,25.5240853573,30.610668775,228.904312077,55.9095348273,3.33212,169.662657249
 09/26  01:00:00,168.661769204,31.0502386781,63.2727528173,0.0,19.418418834,29.3649097162,178.049589018,51.5142396005,3.33212,123.203229417
 09/26  02:00:00,158.862319501,34.0406457816,58.4788042859,0.0,12.7620426787,28.1191506574,173.316761673,46.7671874784,3.33212,123.217454195
 09/26  03:00:00,155.68811205,33.0438434138,56.3180928569,0.0,12.7620426787,28.1191506574,168.694857461,38.8815653861,3.33212,126.481172075
 09/26  04:00:00,161.848363418,32.0470410459,56.2959990502,0.0,12.7620426787,28.1191506574,206.617525918,37.0432586333,3.33212,166.242147285
 09/26  05:00:00,199.012969199,34.0406457816,63.8244893517,0.0,25.5240853573,30.610668775,334.270824298,35.3298171953,8.3303,290.610707103
 09/26  06:00:00,326.265151025,35.8348900437,91.258076121,0.0,51.0481707146,78.1489452969,541.901352545,29.7876702523,16.6606,495.453082293
 09/26  07:00:00,367.715236091,37.0650520265,90.7205564581,0.0,64.3609230253,109.708623606,723.460096696,45.7290573387,24.9909,652.740139358
 09/26  08:00:00,326.665712069,37.111918557,92.5396377836,0.0,51.0481707146,80.7689615957,561.656124362,24.1044561896,33.3212,504.230468173
 09/26  09:00:00,296.259480835,37.8617294181,89.6145487999,0.0,51.0481707146,71.0224615957,453.473867587,3.72674461299,66.8089,382.938222974
 09/26  10:00:00,249.583414781,38.026151622,90.9139939316,0.0,32.1804615127,65.7244621605,382.788215054,2.02708107339,83.4695,297.291633981
 09/26  11:00:00,250.151815247,38.1400545488,90.4826930746,0.0,32.1804615127,65.7244621605,307.639010367,2.05421892291,83.4695,222.115291444
 09/26  12:00:00,248.826264214,38.219253809,89.6103511444,0.0,32.1804615127,65.7244621605,301.77284874,1.81528149637,83.4695,216.488067243
 09/26  13:00:00,238.575320166,38.158834162,89.0226476993,0.0,32.1804615127,55.9779621605,299.765532965,1.63127716119,75.1392,222.995055804
 09/26  14:00:00,238.596771286,38.2055655128,88.8938360575,0.0,32.1804615127,55.9779621605,284.303391791,1.71745069894,66.8089,215.777041092
 09/26  15:00:00,238.575403311,38.2469445376,88.7612075638,0.0,32.1804615127,55.9779621605,292.532725433,1.8460214627,75.1392,215.547503971
 09/26  16:00:00,268.349588011,37.9818165881,89.7569684935,0.0,32.1804615127,60.9114621605,261.615739427,0.741236909691,91.7998,169.074702518
 09/26  17:00:00,302.36720539,37.234195759,89.9475035554,0.0,32.1804615127,77.5397301883,301.819069568,2.53660074483,49.9818,249.300668824
 09/26  18:00:00,358.129766876,37.2929290443,89.0780344361,0.0,77.122965704,86.2600435998,511.914231028,3.48531807773,49.9818,458.44711295
 09/26  19:00:00,380.282674381,37.2649718417,90.6623924446,0.0,102.647051061,80.1663183927,379.36217905,4.83378759415,33.3212,341.207191456
 09/26  20:00:00,406.140388832,37.2751019809,91.6040198264,0.0,115.40909374,92.7192997104,381.129556898,12.5057190487,33.3212,335.30263785
 09/26  21:00:00,383.485979744,37.3789871827,92.7289186679,0.0,102.647051061,94.1340635361,548.598125913,26.8176819252,24.9909,496.789543988
 09/26  22:00:00,317.314924266,37.4278225143,92.7485139925,0.0,77.122965704,65.871452062,450.855225638,62.4095021486,16.6606,371.785123489
 09/26  23:00:00,235.26963194,37.3345253916,78.7193403477,0.0,38.286128036,48.4199368926,344.692212393,129.918555053,8.3303,206.44335734
