Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/26  24:00:00,182.856670321,34.0406457816,67.3025954574,0.0,25.5240853573,30.610668775,239.410261,66.3965184963,3.33212,169.681622503
 09/27  01:00:00,170.840990315,31.0502386781,65.6044807335,0.0,19.418418834,29.3649097162,183.933171457,57.3865063587,3.33212,123.214545098
 09/27  02:00:00,189.292715591,34.0406457816,88.7779230111,0.0,12.7620426787,28.1191506574,177.108397604,50.5444543137,3.33212,123.231823291
 09/27  03:00:00,163.532352594,31.0502386781,66.0520421772,0.0,12.7620426787,28.1191506574,179.114592544,46.0524864563,3.33212,129.729986087
 09/27  04:00:00,164.451360509,34.0406457816,57.4335431265,0.0,12.7620426787,28.1191506574,210.020069942,43.7773334264,3.33212,162.910616515
 09/27  05:00:00,196.262992193,34.0406457816,61.5441782068,0.0,25.5240853573,30.610668775,338.161695277,38.965827199,8.3303,290.865568078
 09/27  06:00:00,325.789855351,34.6387272023,92.5615618014,0.0,51.0481707146,78.1489452969,545.482352596,33.1972107735,16.6606,495.624541823
 09/27  07:00:00,374.105000756,37.047036578,96.8353834962,0.0,64.3609230253,109.708623606,842.944927329,163.038593038,24.9909,654.915434291
 09/27  08:00:00,301.906543974,37.0680755623,68.1010980802,0.0,51.0481707146,80.7689615957,659.215078206,121.019824902,33.3212,504.874053305
 09/27  09:00:00,273.538389929,37.8131093266,67.8964993576,0.0,51.0481707146,71.0224615957,500.367393155,51.7949593441,66.8089,381.763533811
 09/27  10:00:00,232.715032894,37.9652234279,75.7767025078,0.0,32.1804615127,65.7244621605,415.372244229,32.1350969655,83.4695,299.767647263
 09/27  11:00:00,243.419929675,38.0742083993,85.7336887143,0.0,32.1804615127,65.7244621605,323.896790504,20.4527866179,83.4695,219.974503886
 09/27  12:00:00,248.284732094,38.1516300657,91.0244599736,0.0,32.1804615127,65.7244621605,314.992233951,12.2951292534,83.4695,219.227604697
 09/27  13:00:00,239.526161465,38.1597186466,91.8226925569,0.0,32.1804615127,55.9779621605,305.592146404,9.91678954471,75.1392,220.536156859
 09/27  14:00:00,241.726094312,38.205163656,94.0487476274,0.0,32.1804615127,55.9779621605,293.128261798,10.7363843951,66.8089,215.582977403
 09/27  15:00:00,210.792368897,38.2479388044,63.3853938772,0.0,32.1804615127,55.9779621605,308.105137383,17.3590413341,75.1392,215.606896049
 09/27  16:00:00,247.695726441,37.8847045967,71.4444109494,0.0,32.1804615127,60.9114621605,283.287408613,21.213330633,91.7998,170.27427798
 09/27  17:00:00,297.107455717,37.1463368429,86.5315527935,0.0,32.1804615127,77.5397301883,320.32242421,22.2870404977,49.9818,248.053583712
 09/27  18:00:00,359.611487571,37.2013900654,92.1390919946,0.0,77.122965704,86.2600435998,549.402422138,37.761533949,49.9818,461.659088189
 09/27  19:00:00,383.53064341,37.0991875459,94.2703285737,0.0,102.647051061,80.1663183927,510.846808628,138.693022464,33.3212,338.832586164
 09/27  20:00:00,411.211247152,37.0616581685,96.2155168993,0.0,115.40909374,92.7192997104,591.41599944,222.693644865,33.3212,335.401154576
 09/27  21:00:00,387.937098217,37.0881401365,96.2782244072,0.0,102.647051061,94.1340635361,748.69511783,226.626940836,24.9909,497.077276994
 09/27  22:00:00,321.677957535,37.1725911056,96.2777309062,0.0,77.122965704,65.871452062,622.905726435,234.278712052,16.6606,371.966414384
 09/27  23:00:00,226.095895284,37.1174598857,68.6378099109,0.0,38.286128036,48.4199368926,456.302710832,237.925334436,8.3303,210.047076395
 09/27  24:00:00,169.112645612,31.0502386781,56.4633046077,0.0,25.5240853573,30.610668775,216.865130801,47.2520093247,3.33212,166.281001476
 09/28  01:00:00,153.957787402,31.0502386781,48.6648408983,0.0,19.418418834,29.3649097162,166.113957995,39.5489951256,3.33212,123.23284287
 09/28  02:00:00,142.842370211,31.0502386781,45.4672057305,0.0,12.7620426787,28.1191506574,167.009540465,33.9529087729,3.33212,129.724511693
 09/28  03:00:00,141.012498347,31.0502386781,43.6353981282,0.0,12.7620426787,28.1191506574,156.546716942,29.9869263218,3.33212,123.22767062
 09/28  04:00:00,151.835367198,34.0406457816,44.8891447135,0.0,12.7620426787,28.1191506574,193.393331547,27.1319994794,3.33212,162.929212068
 09/28  05:00:00,185.143454153,31.0502386781,53.5666843922,0.0,25.5240853573,30.610668775,324.223216521,25.0216681335,8.3303,290.871248388
 09/28  06:00:00,318.84008311,35.8348900437,84.7265537665,0.0,51.0481707146,78.1489452969,535.782956977,23.171285704,16.6606,495.951071273
 09/28  07:00:00,374.982261052,37.0420768318,97.5364564896,0.0,64.3609230253,109.708623606,867.64879937,184.821376868,24.9909,657.836522501
 09/28  08:00:00,320.793638588,37.0405014147,86.1735028769,0.0,51.0481707146,80.7689615957,737.93216054,199.369293003,33.3212,505.241667537
 09/28  09:00:00,287.607652863,37.8216878903,81.3635076723,0.0,51.0481707146,71.0224615957,575.233519032,127.885872296,66.8089,380.538746736
 09/28  10:00:00,229.009763213,37.9728288266,71.6638601007,0.0,32.1804615127,65.7244621605,500.7806485,114.967594614,83.4695,302.343553886
 09/28  11:00:00,229.259734462,38.0517287107,71.2840993743,0.0,32.1804615127,65.7244621605,410.116955156,108.885160526,83.4695,217.76229463
 09/28  12:00:00,231.479718559,38.1115302604,74.3445434302,0.0,32.1804615127,65.7244621605,392.196335742,86.2162874686,83.4695,222.510548274
 09/28  13:00:00,228.166018728,38.1618425966,80.8270736672,0.0,32.1804615127,55.9779621605,351.074872909,58.6219924662,75.1392,217.313680443
 09/28  14:00:00,230.958647332,38.2054842166,83.6205884424,0.0,32.1804615127,55.9779621605,333.30862582,50.8580810443,66.8089,215.641644776
 09/28  15:00:00,231.298473937,38.2454385404,83.9414132098,0.0,32.1804615127,55.9779621605,341.548021748,50.740787482,75.1392,215.668034266
 09/28  16:00:00,258.529193937,37.8393980349,82.3206654567,0.0,32.1804615127,60.9114621605,310.96037437,48.867836406,91.7998,170.292737964
 09/28  17:00:00,302.578733308,37.1009777247,91.9371082299,0.0,32.1804615127,77.5397301883,381.663897067,79.5231007486,49.9818,252.158996319
 09/28  18:00:00,360.931395697,37.1602765218,93.273891858,0.0,77.122965704,86.2600435998,643.512336194,134.790731265,49.9818,458.739804929
 09/28  19:00:00,383.42793185,37.0653269368,93.6607451624,0.0,102.647051061,80.1663183927,658.874709069,288.513998916,33.3212,337.039510153
 09/28  20:00:00,414.154236893,37.0332082163,98.5080423371,0.0,115.40909374,92.7192997104,652.608310157,283.787450373,33.3212,335.499659784
 09/28  21:00:00,389.728449741,37.0485750142,97.3934900645,0.0,102.647051061,94.1340635361,773.640332671,251.282846608,24.9909,497.366586064
 09/28  22:00:00,315.653163345,37.1050255894,89.3628152236,0.0,77.122965704,65.871452062,656.775950183,263.17493799,16.6606,376.940412193
 09/28  23:00:00,221.501312122,37.0758733436,62.49335507,0.0,38.286128036,48.4199368926,504.405151472,286.256411159,8.3303,209.818440313
 09/28  24:00:00,163.45099929,31.0502386781,50.7158954912,0.0,25.5240853573,30.610668775,201.280624092,35.0125441083,3.33212,162.935959984
 09/29  01:00:00,149.170038388,31.0502386781,43.7621704111,0.0,19.418418834,29.3649097162,164.667790222,31.6012675705,3.33212,129.734402652
 09/29  02:00:00,137.738842568,31.0502386781,40.2284004591,0.0,12.7620426787,28.1191506574,155.806874452,29.2383676321,3.33212,123.23638682
 09/29  03:00:00,135.74387282,31.0502386781,38.211165262,0.0,12.7620426787,28.1191506574,154.32736236,27.7542494657,3.33212,123.240992894
 09/29  04:00:00,143.950727528,31.0502386781,39.1825006317,0.0,12.7620426787,28.1191506574,199.982813738,26.8894646494,3.33212,169.761229088
 09/29  05:00:00,179.66173445,31.0502386781,47.231957054,0.0,25.5240853573,30.610668775,318.572036318,26.4462581945,8.3303,283.795478124
 09/29  06:00:00,310.119624731,35.8348900437,75.058466823,0.0,51.0481707146,78.1489452969,539.29189627,26.0384563695,16.6606,496.592839901
 09/29  07:00:00,376.138039676,37.0310528851,96.2309354834,0.0,64.3609230253,109.708623606,931.460024989,243.995649203,24.9909,662.473475785
 09/29  08:00:00,319.336271456,37.0432026305,82.9822604586,0.0,51.0481707146,80.7689615957,754.318242249,215.445163047,33.3212,505.551879202
 09/29  09:00:00,285.374302736,37.8275312324,79.3835181164,0.0,51.0481707146,71.0224615957,528.753097968,84.5193274745,66.8089,377.424870493
 09/29  10:00:00,226.774232736,37.9796011257,69.8135357106,0.0,32.1804615127,65.7244621605,430.382152928,43.5865045341,83.4695,303.326148394
 09/29  11:00:00,236.047454691,38.0600412883,78.429094772,0.0,32.1804615127,65.7244621605,324.101979736,23.6292719004,83.4695,217.003207836
 09/29  12:00:00,246.820219106,38.1201405781,89.5073541054,0.0,32.1804615127,65.7244621605,316.681757478,9.44246540913,83.4695,223.769792069
 09/29  13:00:00,238.788792934,38.1697186642,90.7013576992,0.0,32.1804615127,55.9779621605,294.386429076,3.12940408239,75.1392,216.117824994
 09/29  14:00:00,240.250826391,38.2156424855,91.8485000243,0.0,32.1804615127,55.9779621605,284.93714046,2.40141288246,66.8089,215.726827577
 09/29  15:00:00,240.282889409,38.2552020912,91.6684018417,0.0,32.1804615127,55.9779621605,293.446607132,2.57000670222,75.1392,215.73740043
 09/29  16:00:00,269.602226817,37.8772403322,92.1355606259,0.0,32.1804615127,60.9114621605,263.179800133,1.07191822727,91.7998,170.308081906
 09/29  17:00:00,304.55811102,37.1455613121,93.1576004057,0.0,32.1804615127,77.5397301883,310.096035163,4.42941196603,49.9818,255.684823197
 09/29  18:00:00,341.176791498,37.2035587099,73.6404319585,0.0,77.122965704,86.2600435998,529.993476583,25.7234166706,49.9818,454.288259913
 09/29  19:00:00,370.097015334,37.1064475168,81.5130038605,0.0,102.647051061,80.1663183927,448.229768567,72.4254686044,33.3212,342.483099963
 09/29  20:00:00,408.060011129,37.076571049,93.9501335444,0.0,115.40909374,92.7192997104,503.791376245,132.247424941,33.3212,338.222751303
 09/29  21:00:00,383.583300524,37.1168548567,92.8654683619,0.0,102.647051061,94.1340635361,665.423722266,142.17964723,24.9909,498.253175037
 09/29  22:00:00,317.862317394,37.1941232464,93.3427503082,0.0,77.122965704,65.871452062,528.95837252,140.160558497,16.6606,372.137214023
 09/29  23:00:00,225.60600694,37.1436313147,69.1605815879,0.0,38.286128036,48.4199368926,374.461712005,159.581698782,8.3303,206.549713223
 09/29  24:00:00,171.066495546,31.0502386781,58.4926047928,0.0,25.5240853573,30.610668775,233.607080706,60.5449511289,3.33212,169.730009577
 09/30  01:00:00,166.91940682,31.0502386781,52.1267504697,0.0,27.7269238854,30.610668775,181.897848925,55.3145255413,3.33212,123.251203384
 09/30  02:00:00,144.146844856,31.0502386781,46.8331906184,0.0,12.7620426787,28.1191506574,178.216791132,51.6289837356,3.33212,123.255687397
 09/30  03:00:00,144.629819589,34.0406457816,44.3274488043,0.0,12.7620426787,28.1191506574,178.783190725,45.6917965133,3.33212,129.759274212
 09/30  04:00:00,149.134607106,31.0502386781,45.2308541139,0.0,12.7620426787,28.1191506574,205.722134379,39.423278374,3.33212,162.966736005
 09/30  05:00:00,165.570127338,34.0406457816,46.5012830434,0.0,12.7620426787,28.1191506574,255.783706317,36.1799205181,8.3303,211.273485798
 09/30  06:00:00,256.037288763,35.0374481494,55.1922603786,0.0,42.6918050922,54.3732441037,344.367409425,33.0307668324,16.6606,294.676042593
 09/30  07:00:00,311.634058265,37.0646596833,79.7039122786,0.0,42.6918050922,86.1019271793,730.788725245,208.839678002,24.9909,496.958147243
 09/30  08:00:00,365.733802674,37.0697803627,93.9472100553,0.0,57.6566862989,112.030105488,839.189198304,102.717209682,33.3212,703.150788622
 09/30  09:00:00,316.709006488,37.8184166645,91.7099195127,0.0,57.6566862989,83.6599452969,599.269819098,30.1973514433,66.8089,502.263567655
 09/30  10:00:00,262.8687241,38.0210037319,91.9315312027,0.0,42.6918050922,68.9656133826,479.845156206,16.9372290581,83.4695,379.438427148
 09/30  11:00:00,251.459261934,38.1395006352,88.1287421131,0.0,34.9340096728,67.7198543238,389.347297706,4.30372764181,83.4695,301.574070064
 09/30  12:00:00,253.431716648,38.2224305856,90.2499508391,0.0,34.9340096728,67.7198543238,310.398853591,2.21941986679,83.4695,224.709933724
 09/30  13:00:00,243.843433858,38.1656068089,90.2509287558,0.0,34.9340096728,57.9733543238,301.498080323,2.08159258768,75.1392,224.277287735
 09/30  14:00:00,243.61718292,38.2111591545,89.8874535549,0.0,34.9340096728,57.9733543238,285.515903887,2.14618419167,66.8089,216.560819695
 09/30  15:00:00,243.591108532,38.2507555072,89.6861246663,0.0,34.9340096728,57.9733543238,299.221781526,2.42264470341,75.1392,221.659936823
 09/30  16:00:00,273.137639455,37.8924706054,90.462816926,0.0,34.9340096728,62.9068543238,267.418675362,2.89213086311,91.7998,172.726744499
 09/30  17:00:00,300.614948345,37.1888700195,91.1643834075,0.0,34.9340096728,72.2186844194,264.380369816,4.98879168956,49.9818,209.409778127
 09/30  18:00:00,373.032250679,37.2796821097,92.0894705557,0.0,87.0357390804,86.2600435998,316.577575802,5.40241194298,49.9818,261.193363859
 09/30  19:00:00,360.841074323,37.1224628879,74.9876883317,0.0,102.000620287,77.6748002752,405.313061007,33.3247791264,33.3212,338.66708188
 09/30  20:00:00,389.400263428,37.0755403501,92.2949988559,0.0,102.000620287,88.9820225341,431.670168675,62.6190777865,33.3212,335.729890889
 09/30  21:00:00,379.819286026,37.0824287194,92.3096619129,0.0,102.000620287,91.6425454185,466.071388941,104.577680589,24.9909,336.502808352
 09/30  22:00:00,327.394534484,37.0513480098,92.9621351076,0.0,87.0357390804,65.871452062,656.916532795,146.608105091,16.6606,493.647827704
 09/30  23:00:00,244.135451661,37.0310528851,83.2950989314,0.0,42.6918050922,48.4199368926,461.137905492,161.127503868,8.3303,291.680101625
 09/30  24:00:00,182.305727252,31.0502386781,67.4923441476,0.0,27.7269238854,30.610668775,230.361732619,61.8009929275,3.33212,165.228619691
 10/01  01:00:00,182.98027181,31.0502386781,58.9418890139,0.0,34.4311606118,33.1021868926,185.486168229,54.3089708001,3.33212,127.845077429
 10/01  02:00:00,159.51771446,31.0502386781,52.9766699535,0.0,19.466279405,30.610668775,179.628618764,47.7349595268,3.33212,128.561539237
 10/01  03:00:00,156.096471263,31.0502386781,49.5610421655,0.0,19.466279405,30.610668775,170.366915123,42.1367215154,3.33212,124.898073608
 10/01  04:00:00,162.867702636,31.0502386781,49.7512256791,0.0,19.466279405,30.610668775,210.549812202,37.4051172675,3.33212,169.812574935
 10/01  05:00:00,179.503210439,34.0406457816,51.1685927827,0.0,19.466279405,30.610668775,248.239524952,32.8777624375,8.3303,207.031462515
 10/01  06:00:00,262.92821899,35.6355295701,61.5206663355,0.0,42.6918050922,54.3732441037,341.865089757,28.6276443178,16.6606,296.576845439
 10/01  07:00:00,332.310631636,37.3408680979,92.2227457527,0.0,49.3960418185,88.5934452969,623.35686582,100.907185197,24.9909,497.458780624
 10/01  08:00:00,364.034073771,37.1708535064,92.2454767683,0.0,57.6566862989,112.030105488,844.328075661,106.609621811,33.3212,704.39725385
 10/01  09:00:00,308.696489419,37.8869354419,92.6648780945,0.0,50.9524495726,81.1684271793,638.96782328,65.9321428293,66.8089,506.22678045
 10/01  10:00:00,263.958453964,38.1136829112,92.9500677869,0.0,42.6918050922,68.9656133826,508.2303542,44.6095165866,83.4695,380.151337614
 10/01  11:00:00,257.110852991,38.1709877847,89.8673072582,0.0,38.286128036,68.9656133826,421.742781191,33.4818757104,83.4695,304.79140548
 10/01  12:00:00,254.529160211,38.2308118805,88.0658211497,0.0,38.286128036,68.9656133826,329.648924939,22.9667456068,83.4695,223.212679333
 10/01  13:00:00,236.394674787,38.1549957331,88.9590905182,0.0,31.5818913096,56.727595265,313.083960165,20.6298650493,75.1392,217.314895116
 10/01  14:00:00,238.017248145,38.1971583588,90.3330229042,0.0,31.5818913096,56.727595265,297.871308278,15.2531675505,66.8089,215.809240728
 10/01  15:00:00,240.012601657,38.2354835672,92.0903362076,0.0,31.5818913096,56.727595265,302.901059192,11.929417589,75.1392,215.832441603
 10/01  16:00:00,270.638622979,37.8435907923,93.8452417397,0.0,31.5818913096,61.661095265,274.545562813,12.3971742314,91.7998,170.348588582
 10/01  17:00:00,297.403826293,37.1278693526,93.5469363932,0.0,31.5818913096,70.9729253606,277.929905047,12.9431579277,49.9818,215.00494712
 10/01  18:00:00,344.997280741,37.1746350331,74.1568697951,0.0,80.3315023541,83.7685254822,330.704732493,23.8490956596,49.9818,256.873836833
 10/01  19:00:00,374.047911785,37.0701452821,88.279474953,0.0,102.000620287,77.6748002752,413.467150479,44.291271108,33.3212,335.854679371
 10/01  20:00:00,398.49434325,37.0365104711,92.1599484852,0.0,108.704857014,91.4735406516,440.572465114,72.9159405924,33.3212,334.335324521
 10/01  21:00:00,370.437612743,37.067696798,92.1467516537,0.0,95.2963835608,89.1510273009,472.250913418,111.410275994,24.9909,335.849737425
 10/01  22:00:00,318.785283853,37.06257129,93.5361788498,0.0,80.3315023541,63.3799339444,673.943603018,163.298397712,16.6606,493.984605306
 10/01  23:00:00,239.49687724,37.0431871759,78.5521654396,0.0,42.6918050922,48.4199368926,491.234009836,192.359360043,8.3303,290.544349793
 10/01  24:00:00,187.616868218,31.0502386781,63.5757243207,0.0,34.4311606118,33.1021868926,232.12750904,63.370999825,3.33212,165.424389215
 10/02  01:00:00,160.02780345,31.0502386781,54.7969107164,0.0,19.418418834,29.3649097162,184.348676204,53.2697603824,3.33212,127.746795821
 10/02  02:00:00,148.056389076,31.0502386781,50.7532910501,0.0,12.7620426787,28.1191506574,171.933602939,45.3225440441,3.33212,123.278938895
 10/02  03:00:00,168.967520755,34.0406457816,68.5953610522,0.0,12.7620426787,28.1191506574,166.379412226,39.3527681714,3.33212,123.694524055
 10/02  04:00:00,183.397576829,31.0502386781,79.3108360216,0.0,12.7620426787,28.1191506574,207.220467502,34.5119101726,3.33212,169.376437329
 10/02  05:00:00,205.579252947,33.5422445977,71.420626698,0.0,25.5240853573,30.610668775,330.426188927,30.8532111248,8.3303,291.242677802
 10/02  06:00:00,327.255688325,35.6355295701,93.0869746506,0.0,51.0481707146,78.1489452969,540.694608565,26.778229602,16.6606,497.255778963
 10/02  07:00:00,370.347504602,37.0478549386,93.7863471493,0.0,64.3609230253,109.708623606,787.152882244,104.945034785,24.9909,657.216947459
 10/02  08:00:00,326.619872565,37.1120699107,92.6973679507,0.0,51.0481707146,80.7689615957,655.91157044,117.291181053,33.3212,505.299189388
 10/02  09:00:00,296.909821898,37.8152096682,90.8214385008,0.0,51.0481707146,71.0224615957,523.369895029,72.0193520819,66.8089,384.541642947
 10/02  10:00:00,209.829660543,37.9786354419,52.827198799,0.0,32.1804615127,65.7244621605,432.389896559,47.0759522371,83.4695,301.844444322
 10/02  11:00:00,226.746492708,38.0753019782,69.0522571554,0.0,32.1804615127,65.7244621605,336.779723266,34.6310941623,83.4695,218.679129103
 10/02  12:00:00,243.384175799,38.1461547271,86.3455641875,0.0,32.1804615127,65.7244621605,333.044654204,25.645549963,83.4695,223.929604241
 10/02  13:00:00,236.61659801,38.1595754044,89.3054337344,0.0,32.1804615127,55.9779621605,314.823173059,23.4642319174,75.1392,216.219741141
 10/02  14:00:00,239.692276265,38.20551535,92.2413976558,0.0,32.1804615127,55.9779621605,299.890561177,17.2438661356,66.8089,215.837795042
 10/02  15:00:00,238.360289569,38.2471014425,90.6001013417,0.0,32.1804615127,55.9779621605,302.801016293,11.8025248571,75.1392,215.859291436
 10/02  16:00:00,269.670355622,37.8928976894,92.9503190022,0.0,32.1804615127,60.9114621605,272.206231108,10.0231226256,91.7998,170.383308483
 10/02  17:00:00,305.035999011,37.1621396541,94.0811766535,0.0,32.1804615127,77.5397301883,318.790727747,12.9402473556,49.9818,255.868680391
 10/02  18:00:00,359.968840019,37.2194360076,89.6061735853,0.0,77.122965704,86.2600435998,524.910113513,18.9667873368,49.9818,455.961526176
 10/02  19:00:00,382.150426469,37.1223394971,93.175127179,0.0,102.647051061,80.1663183927,412.005578451,33.4725199666,33.3212,345.211858484
 10/02  20:00:00,406.41844609,37.0979928956,92.0610881824,0.0,115.40909374,92.7192997104,430.205909796,60.9096536615,33.3212,335.975056134
 10/02  21:00:00,382.562416134,37.1330347643,91.5835317245,0.0,102.647051061,94.1340635361,639.854022472,116.155195138,24.9909,498.707927334
 10/02  22:00:00,319.02198463,37.2112975939,94.423081559,0.0,77.122965704,65.871452062,544.113212786,154.740828261,16.6606,372.711784525
 10/02  23:00:00,228.263510135,37.1584138925,71.7126631322,0.0,38.286128036,48.4199368926,401.370076791,179.233480524,8.3303,213.806296267
 10/02  24:00:00,173.162843916,31.0502386781,60.5593838017,0.0,25.5240853573,30.610668775,229.226100834,62.8702144956,3.33212,163.023766338
 10/03  01:00:00,158.384552812,31.0502386781,53.1512358309,0.0,19.418418834,29.3649097162,185.72197842,53.6789320742,3.33212,128.710926346
 10/03  02:00:00,146.030517182,31.0502386781,48.722235401,0.0,12.7620426787,28.1191506574,174.090691,46.3882617221,3.33212,124.370309277
 10/03  03:00:00,146.380772396,34.0406457816,46.0978632126,0.0,12.7620426787,28.1191506574,167.436074391,40.7972487924,3.33212,123.306705598
 10/03  04:00:00,152.424712073,32.0470410459,46.9152594044,0.0,12.7620426787,28.1191506574,209.168118391,35.9800405955,3.33212,169.855957795
 10/03  05:00:00,189.110503921,33.0438434138,55.0775987107,0.0,25.5240853573,30.610668775,330.258545625,32.2773409639,8.3303,289.650904661
 10/03  06:00:00,322.068644698,35.8348900437,87.3110866794,0.0,51.0481707146,78.1489452969,543.386926628,28.4071711365,16.6606,498.319155491
 10/03  07:00:00,373.438072308,37.0451192349,96.0060657032,0.0,64.3609230253,109.708623606,822.949164148,137.476302703,24.9909,660.481961446
 10/03  08:00:00,326.80759586,37.10280046,92.3583343053,0.0,51.0481707146,80.7689615957,668.614688452,130.36045213,33.3212,504.933036322
 10/03  09:00:00,296.929065704,37.8174681084,91.2238281949,0.0,51.0481707146,71.0224615957,512.855463113,60.6510691796,66.8089,385.395493934
 10/03  10:00:00,244.805700586,37.9870441405,87.819264265,0.0,32.1804615127,65.7244621605,414.862612813,35.7416611501,83.4695,295.651451663
 10/03  11:00:00,246.041677738,38.0853658577,88.3461408247,0.0,32.1804615127,65.7244621605,332.709793946,24.8368120123,83.4695,224.403481933
 10/03  12:00:00,247.790148457,38.162199073,90.5265728114,0.0,32.1804615127,65.7244621605,314.370840889,13.1178682907,83.4695,217.783472598
 10/03  13:00:00,237.647558702,38.1628608253,89.6527552454,0.0,32.1804615127,55.9779621605,303.240096959,5.65155123054,75.1392,222.449345729
 10/03  14:00:00,239.26599994,38.2081058311,90.9600096054,0.0,32.1804615127,55.9779621605,285.149302001,2.50750681357,66.8089,215.832895187
 10/03  15:00:00,239.627091606,38.2479836336,91.0823754387,0.0,32.1804615127,55.9779621605,293.653851258,2.64037528394,75.1392,215.874275974
 10/03  16:00:00,268.947604775,37.915324287,91.3910115837,0.0,32.1804615127,60.9114621605,263.237919906,1.02596866929,91.7998,170.412151237
 10/03  17:00:00,303.273124576,37.1810361323,91.4922048942,0.0,32.1804615127,77.5397301883,309.189624847,3.27456453201,49.9818,255.933260315
 10/03  18:00:00,362.309104505,37.24131737,91.1511071786,0.0,77.122965704,86.2600435998,510.44186557,5.08861415884,49.9818,455.371451411
 10/03  19:00:00,363.319855063,37.1394917261,74.6389952878,0.0,102.647051061,80.1663183927,431.598052073,52.7809257383,33.3212,345.495926335
 10/03  20:00:00,406.078258291,37.1271453891,92.0719307472,0.0,115.40909374,92.7192997104,436.777290853,66.773051117,33.3212,336.683039736
 10/03  21:00:00,381.21137567,37.2006630743,90.6750136072,0.0,102.647051061,94.1340635361,566.897260172,42.8402431097,24.9909,499.066117062
 10/03  22:00:00,316.644685971,37.2894571724,92.2980641157,0.0,77.122965704,65.871452062,430.202684319,40.6809005015,16.6606,372.861183817
 10/03  23:00:00,238.14624008,37.233337765,81.97812491,0.0,38.286128036,48.4199368926,271.088292503,49.2485047631,8.3303,213.50948774
 10/03  24:00:00,185.54110559,34.0406457816,70.0350294749,0.0,25.5240853573,30.610668775,214.714923722,48.0116682264,3.33212,163.371135496
 10/04  01:00:00,166.647875111,31.0502386781,61.4982900296,0.0,19.418418834,29.3649097162,179.851334771,47.3975800627,3.33212,129.121634708
 10/04  02:00:00,153.367482448,31.0502386781,56.0810568757,0.0,12.7620426787,28.1191506574,173.708971408,46.3900802662,3.33212,123.986771142
 10/04  03:00:00,152.518298778,34.0406457816,52.3311853764,0.0,12.7620426787,28.1191506574,171.883259919,45.2310607477,3.33212,123.320079172
 10/04  04:00:00,157.720806194,33.0438434138,51.9027426261,0.0,12.7620426787,28.1191506574,216.439451329,43.2199556488,3.33212,169.88737568
 10/04  05:00:00,219.600677724,32.0470410459,86.9783657082,0.0,25.5240853573,30.610668775,340.834208734,41.0606422958,8.3303,291.443266438
 10/04  06:00:00,329.115922869,36.0342505172,94.5083148521,0.0,51.0481707146,78.1489452969,552.087497616,37.4470566956,16.6606,497.979840921
 10/04  07:00:00,369.776434835,37.0616649981,93.2079034789,0.0,64.3609230253,109.708623606,798.134839315,114.067899428,24.9909,659.076039888
 10/04  08:00:00,322.781976786,37.0310528851,88.8598339595,0.0,51.0481707146,80.7689615957,680.897419193,142.264434896,33.3212,505.311784297
 10/04  09:00:00,272.422624607,37.8076855539,66.2819756124,0.0,51.0481707146,71.0224615957,574.942825484,122.6157964,66.8089,385.518129084
 10/04  10:00:00,192.934143692,37.9545799957,35.7720889166,0.0,32.1804615127,65.7244621605,499.870777893,116.807112846,83.4695,299.594165048
 10/04  11:00:00,197.959679175,38.0332986982,39.9779402295,0.0,32.1804615127,65.7244621605,452.810072113,148.373571297,83.4695,220.967000816
 10/04  12:00:00,212.071570545,38.091470924,54.7752173796,0.0,32.1804615127,65.7244621605,452.054409242,144.563413906,83.4695,224.021495336
 10/04  13:00:00,209.162867266,38.1401118726,61.5512784436,0.0,32.1804615127,55.9779621605,437.366427027,145.914522529,75.1392,216.312704498
 10/04  14:00:00,211.04865496,38.1821178434,63.3600626318,0.0,32.1804615127,55.9779621605,440.537511293,157.791262342,66.8089,215.937348951
 10/04  15:00:00,203.496728412,38.218345766,55.8211671475,0.0,32.1804615127,55.9779621605,448.228983819,157.123648824,75.1392,215.966134995
 10/04  16:00:00,230.540638519,37.8030590489,53.9764667921,0.0,32.1804615127,60.9114621605,424.710461738,162.478777071,91.7998,170.431884667
 10/04  17:00:00,278.475716058,37.0577470277,67.2895779133,0.0,32.1804615127,77.5397301883,513.31224706,207.336691865,49.9818,255.993755195
 10/04  18:00:00,356.671213827,37.1193667919,85.7926902835,0.0,77.122965704,86.2600435998,704.843616186,194.946181485,49.9818,459.915634701
 10/04  19:00:00,376.90263295,37.0392504673,87.3038442817,0.0,102.647051061,80.1663183927,567.184368506,191.175256851,33.3212,342.687911655
 10/04  20:00:00,411.09474543,37.0310528851,96.2153366087,0.0,115.40909374,92.7192997104,544.269481747,174.710748071,33.3212,336.237533675
 10/04  21:00:00,386.173153766,37.0310528851,94.9018821654,0.0,102.647051061,94.1340635361,693.601225046,169.193367389,24.9909,499.416957656
 10/04  22:00:00,312.1097853,37.0746622061,87.3276013001,0.0,77.122965704,65.871452062,575.899881797,182.609698353,16.6606,376.629583443
 10/04  23:00:00,217.264741917,37.0512765835,60.4657452889,0.0,38.286128036,48.4199368926,425.335141541,205.911483212,8.3303,211.093358329
 10/04  24:00:00,163.680467584,31.0502386781,51.0956177658,0.0,25.5240853573,30.610668775,220.230284075,53.2582903585,3.33212,163.639873717
 10/05  01:00:00,150.625163536,31.0502386781,45.3977825238,0.0,19.418418834,29.3649097162,177.036993102,44.4151956037,3.33212,129.289677498
 10/05  02:00:00,140.017895431,31.0502386781,42.7112871042,0.0,12.7620426787,28.1191506574,164.535468678,37.8848610191,3.33212,123.318487659
 10/05  03:00:00,138.567193317,31.0502386781,41.2612566225,0.0,12.7620426787,28.1191506574,165.705041718,33.1756241405,3.33212,129.197297577
 10/05  04:00:00,177.912141774,31.0502386781,73.8921139784,0.0,12.7620426787,28.1191506574,196.496571832,29.4291711505,3.33212,163.735280682
 10/05  05:00:00,213.800302608,33.5422445977,79.582540728,0.0,25.5240853573,30.610668775,326.9111967,27.0517530701,8.3303,291.529143629
 10/05  06:00:00,327.51619968,35.236808623,93.7399770607,0.0,51.0481707146,78.1489452969,539.202075753,24.1512723028,16.6606,498.39020345
 10/05  07:00:00,376.289026036,37.0369812505,96.6158267588,0.0,64.3609230253,109.708623606,808.685204995,123.647388594,24.9909,660.046916401
 10/05  08:00:00,307.045105514,37.0310528851,72.9759464162,0.0,51.0481707146,80.7689615957,701.263746675,159.764702295,33.3212,508.17784438
 10/05  09:00:00,244.943999791,37.8082616528,38.9715056543,0.0,51.0481707146,71.0224615957,578.71024266,128.239817182,66.8089,383.661525478
 10/05  10:00:00,196.50748646,37.9550270329,39.2682886289,0.0,32.1804615127,65.7244621605,517.376744165,130.020162073,83.4695,303.887082091
 10/05  11:00:00,196.215061852,38.0300509726,38.2862468899,0.0,32.1804615127,65.7244621605,438.360152242,136.699959859,83.4695,218.190692383
 10/05  12:00:00,197.10791185,38.0852465118,39.9332764675,0.0,32.1804615127,65.7244621605,443.538473866,136.975244083,83.4695,223.093729783
 10/05  13:00:00,189.875235692,38.1313688869,42.4997447025,0.0,32.1804615127,55.9779621605,406.178094138,114.627917033,75.1392,216.410977105
 10/05  14:00:00,190.994559835,38.1722117111,43.6213567839,0.0,32.1804615127,55.9779621605,399.39446941,113.761878898,66.8089,218.823690512
 10/05  15:00:00,192.633532606,38.210233761,45.2497984783,0.0,32.1804615127,55.9779621605,409.932235327,114.459046971,75.1392,220.333988355
 10/05  16:00:00,225.544458779,37.7981899268,49.2945102247,0.0,32.1804615127,60.9114621605,374.888061847,112.622373817,91.7998,170.46588803
 10/05  17:00:00,274.287377664,37.0419586661,63.5712379414,0.0,32.1804615127,77.5397301883,445.593793342,144.566979863,49.9818,251.045013479
 10/05  18:00:00,351.120311418,37.1025769039,80.6734860665,0.0,77.122965704,86.2600435998,672.868322819,160.103645288,49.9818,462.782877531
 10/05  19:00:00,368.364528558,37.0335640679,79.1150817305,0.0,102.647051061,80.1663183927,551.754974338,180.511191479,33.3212,337.922582859
 10/05  20:00:00,401.217874232,37.0310528851,86.3927862019,0.0,115.40909374,92.7192997104,591.091377508,219.200913278,33.3212,338.569264229
 10/05  21:00:00,386.9768854,37.0310528851,95.5522351488,0.0,102.647051061,94.1340635361,746.906773085,220.810443797,24.9909,501.105429289
 10/05  22:00:00,302.274287331,37.053718976,77.3329345171,0.0,77.122965704,65.871452062,610.723262911,215.38658285,16.6606,378.676080061
 10/05  23:00:00,211.624538008,37.0331022144,54.4890669642,0.0,38.286128036,48.4199368926,459.491319958,244.360650915,8.3303,206.800369043
 10/05  24:00:00,157.913411947,31.0502386781,45.3132007101,0.0,25.5240853573,30.610668775,225.326494169,52.0978944772,3.33212,169.896479692
 10/06  01:00:00,144.55660432,31.0502386781,39.2802364732,0.0,19.418418834,29.3649097162,171.439258765,44.7790829033,3.33212,123.328055861
 10/06  02:00:00,133.709340987,31.0502386781,36.3307484227,0.0,12.7620426787,28.1191506574,172.380628355,39.2062580362,3.33212,129.842250319
 10/06  03:00:00,131.995301553,31.0502386781,34.591577259,0.0,12.7620426787,28.1191506574,161.970370841,35.3103022003,3.33212,123.327948641
 10/06  04:00:00,140.482590496,31.0502386781,35.8384510378,0.0,12.7620426787,28.1191506574,205.757150382,32.4769334391,3.33212,169.948096943
 10/06  05:00:00,176.39219866,31.0502386781,44.0804938768,0.0,25.5240853573,30.610668775,325.783753524,30.4941789602,8.3303,286.959274564
 10/06  06:00:00,306.549717582,35.8348900437,71.6082738421,0.0,51.0481707146,78.1489452969,544.907703923,28.4296019542,16.6606,499.817501969
 10/06  07:00:00,377.349647786,37.0311987299,94.6761739821,0.0,64.3609230253,109.708623606,937.830606618,248.120260183,24.9909,664.719446434
 10/06  08:00:00,310.881824723,37.0362906101,74.270707635,0.0,51.0481707146,80.7689615957,776.363685447,234.408885742,33.3212,508.633599705
 10/06  09:00:00,276.885843662,37.8099941812,70.4252283678,0.0,51.0481707146,71.0224615957,583.801297327,138.267051673,66.8089,378.725345655
 10/06  10:00:00,221.320617849,37.9586868448,63.8784453969,0.0,32.1804615127,65.7244621605,515.774491218,129.64978176,83.4695,302.655209458
 10/06  11:00:00,219.839027663,38.0374064402,61.8936221845,0.0,32.1804615127,65.7244621605,417.285019176,109.246634509,83.4695,224.568884666
 10/06  12:00:00,222.330607486,38.0952837416,65.2504465311,0.0,32.1804615127,65.7244621605,386.343505655,86.0068433995,83.4695,216.867162256
 10/06  13:00:00,217.122654798,38.1451520756,69.8059696605,0.0,32.1804615127,55.9779621605,368.948061406,70.1547523128,75.1392,223.654109094
 10/06  14:00:00,221.813387277,38.1901145182,74.5125413081,0.0,32.1804615127,55.9779621605,337.798838692,55.0235176467,66.8089,215.966421046
 10/06  15:00:00,222.266197257,38.229567984,74.9647090028,0.0,32.1804615127,55.9779621605,336.07318285,44.9158542946,75.1392,216.018128555
 10/06  16:00:00,247.846502031,37.8209526575,71.7237257389,0.0,32.1804615127,60.9114621605,291.388464151,29.0903732809,91.7998,170.49829087
 10/06  17:00:00,293.791876044,37.1003068905,83.3097209676,0.0,32.1804615127,77.5397301883,331.103506912,24.9683989734,49.9818,256.153307938
 10/06  18:00:00,362.058120979,37.1614836917,91.862442825,0.0,77.122965704,86.2600435998,557.540431432,49.0294628294,49.9818,458.529168603
 10/06  19:00:00,378.134758365,37.0676460288,89.5005407655,0.0,102.647051061,80.1663183927,501.032018471,123.047991225,33.3212,344.662827247
 10/06  20:00:00,409.125016315,37.0379737591,94.8781071731,0.0,115.40909374,92.7192997104,562.799668554,192.958705258,33.3212,336.519763297
 10/06  21:00:00,385.633710958,37.0475737432,94.7182982215,0.0,102.647051061,94.1340635361,728.067310603,202.853750115,24.9909,500.222660488
 10/06  22:00:00,310.867639162,37.1081563149,86.0887130714,0.0,77.122965704,65.871452062,596.591585716,201.555133314,16.6606,378.375852402
 10/06  23:00:00,216.908653065,37.0828971518,60.0781948965,0.0,38.286128036,48.4199368926,437.199995515,218.782719969,8.3303,210.086975546
 10/06  24:00:00,163.251962535,31.0502386781,50.6645658157,0.0,25.5240853573,30.610668775,227.776163168,56.1431565625,3.33212,168.300886606
 10/07  01:00:00,160.701343879,31.0502386781,45.8953316194,0.0,27.7269238854,30.610668775,175.484411936,47.2278056401,3.33212,124.924486295
 10/07  02:00:00,139.795270626,31.0502386781,42.4776044301,0.0,12.7620426787,28.1191506574,166.898375876,40.2120567166,3.33212,123.35419916
 10/07  03:00:00,137.973421985,31.0502386781,40.647950154,0.0,12.7620426787,28.1191506574,168.513831757,35.3331755444,3.33212,129.848536213
 10/07  04:00:00,147.808070082,33.0438434138,41.897951268,0.0,12.7620426787,28.1191506574,198.22084668,31.5067207973,3.33212,163.382005883
 10/07  05:00:00,161.01348539,32.0470410459,43.8596026384,0.0,12.7620426787,28.1191506574,250.721424867,28.5890897978,8.3303,213.802035069
 10/07  06:00:00,254.623207695,35.6355295701,53.1800228152,0.0,42.6918050922,54.3732441037,336.127274679,25.8429280921,16.6606,293.623746587
 10/07  07:00:00,312.680584139,37.057807125,78.4382234501,0.0,42.6918050922,86.1019271793,697.79206417,173.604679348,24.9909,499.196484822
 10/07  08:00:00,368.930614344,37.0845642166,96.7082148712,0.0,57.6566862989,112.030105488,908.068567456,164.847912981,33.3212,709.899454475
 10/07  09:00:00,320.301803677,37.8121623271,95.0200726654,0.0,57.6566862989,83.6599452969,659.468560292,87.7210054955,66.8089,504.938654797
 10/07  10:00:00,258.959734736,37.9995806922,88.0435246338,0.0,42.6918050922,68.9656133826,521.863669752,53.1915308211,83.4695,385.202638931
 10/07  11:00:00,253.536609115,38.1079925348,90.9686562409,0.0,34.9340096728,67.7198543238,421.003181777,34.19865959,83.4695,303.335022187
 10/07  12:00:00,255.254071314,38.1891177015,93.4144539266,0.0,34.9340096728,67.7198543238,325.600973213,20.3864008855,83.4695,221.745072327
 10/07  13:00:00,240.923419391,38.1581008414,88.3870516858,0.0,34.9340096728,57.9733543238,308.029600329,9.65389212133,75.1392,223.236508207
 10/07  14:00:00,243.967154343,38.2036329713,91.1013712545,0.0,34.9340096728,57.9733543238,295.413290812,4.44143411805,66.8089,224.162956693
 10/07  15:00:00,245.126060956,38.2430987966,92.1619947824,0.0,34.9340096728,57.9733543238,295.913052257,3.87325042658,75.1392,216.90060183
 10/07  16:00:00,274.590285646,37.858031589,92.7379219286,0.0,34.9340096728,62.9068543238,271.986588394,4.27188920862,91.7998,175.914899185
 10/07  17:00:00,301.945303357,37.1624484895,93.1439352331,0.0,34.9340096728,72.2186844194,268.994206406,7.01421010786,49.9818,211.998196298
 10/07  18:00:00,361.643379525,37.2469227916,78.5677325963,0.0,87.0357390804,86.2600435998,329.949568487,16.7166056288,49.9818,263.251162858
 10/07  19:00:00,363.086311017,37.1005611892,77.3393097755,0.0,102.000620287,77.6748002752,411.442248775,40.6808556961,33.3212,337.440193079
 10/07  20:00:00,389.956718202,37.0563144104,92.8551413719,0.0,102.000620287,88.9820225341,450.276438601,80.3000155173,33.3212,336.655223084
 10/07  21:00:00,379.526075318,37.0447719093,92.0515650483,0.0,102.000620287,91.6425454185,480.945767733,110.076822953,24.9909,345.87804478
 10/07  22:00:00,327.319548164,37.0310528851,92.9577687452,0.0,87.0357390804,65.871452062,652.663027503,139.754598943,16.6606,496.24782856
 10/07  23:00:00,239.24195009,37.0310528851,78.4140410743,0.0,42.6918050922,48.4199368926,472.116316824,172.133769024,8.3303,291.652247799
 10/07  24:00:00,177.699108335,31.0502386781,62.9004158253,0.0,27.7269238854,30.610668775,232.657060851,65.5721666943,3.33212,163.752774157
 10/08  01:00:00,178.937845581,31.0502386781,54.9130620887,0.0,34.4311606118,33.1021868926,190.438284823,57.0249198702,3.33212,130.081244953
 10/08  02:00:00,156.077722915,31.0502386781,49.5489846439,0.0,19.466279405,30.610668775,181.394683238,49.8097809039,3.33212,128.252782334
 10/08  03:00:00,153.211328737,31.0502386781,46.6848723749,0.0,19.466279405,30.610668775,172.824745985,44.0631612282,3.33212,125.429464757
 10/08  04:00:00,160.425376938,31.0502386781,47.3146001249,0.0,19.466279405,30.610668775,212.466622413,39.1429712833,3.33212,169.991531129
 10/08  05:00:00,174.428361408,31.0502386781,49.0712309654,0.0,19.466279405,30.610668775,253.183619216,34.96230251,8.3303,209.891016706
 10/08  06:00:00,259.93099755,35.8348900437,58.3220116854,0.0,42.6918050922,54.3732441037,347.432270122,30.682669788,16.6606,300.089000334
 10/08  07:00:00,330.694499263,37.3635126008,87.6516637482,0.0,49.3960418185,88.5934452969,644.47880985,119.838274496,24.9909,499.649635354
 10/08  08:00:00,365.923741864,37.1985536046,93.9258214261,0.0,57.6566862989,112.030105488,879.413920856,135.327299212,33.3212,710.765421643
 10/08  09:00:00,309.579792456,37.9268758928,93.3822193955,0.0,50.9524495726,81.1684271793,656.864759104,82.8377356015,66.8089,507.218123502
 10/08  10:00:00,264.629346716,38.1725698674,93.4137639588,0.0,42.6918050922,68.9656133826,525.882562229,56.5790087813,83.4695,385.834053448
 10/08  11:00:00,260.052451559,38.2131498346,92.6426330798,0.0,38.286128036,68.9656133826,429.152580995,41.6533407086,83.4695,304.029740286
 10/08  12:00:00,258.816823319,38.2861630788,92.2127327467,0.0,38.286128036,68.9656133826,336.546134601,33.611085106,83.4695,219.465549495
 10/08  13:00:00,239.68827677,38.1820220679,92.1391230058,0.0,31.5818913096,56.727595265,324.289797342,24.9341074895,75.1392,224.216489853
 10/08  14:00:00,238.452723597,38.2225743182,90.7916650997,0.0,31.5818913096,56.727595265,299.790483082,16.9095487866,66.8089,216.072034295
 10/08  15:00:00,237.905229521,38.2589499816,89.9936937794,0.0,31.5818913096,56.727595265,302.828577245,11.564551056,75.1392,216.124826189
 10/08  16:00:00,268.602494928,37.871848925,91.7336434513,0.0,31.5818913096,61.661095265,272.455104694,10.1015960638,91.7998,170.55370863
 10/08  17:00:00,297.342044192,37.145303595,93.6149319591,0.0,31.5818913096,70.9729253606,279.437568801,14.0896689514,49.9818,215.366099849
 10/08  18:00:00,349.306849789,37.1919440645,75.7778871773,0.0,80.3315023541,83.7685254822,334.497311082,27.1469160552,49.9818,257.368595027
 10/08  19:00:00,378.112541854,37.082808979,92.2639699017,0.0,102.000620287,77.6748002752,451.2780725,75.709552642,33.3212,342.247319857
 10/08  20:00:00,399.514815675,37.0450765316,92.9855488614,0.0,108.704857014,91.4735406516,506.053914192,136.010825001,33.3212,336.721889192
 10/08  21:00:00,371.44172531,37.0794596988,92.9004729882,0.0,95.2963835608,89.1510273009,528.927060559,165.552985643,24.9909,338.383174916
 10/08  22:00:00,320.204289882,37.0687272454,94.7018462353,0.0,80.3315023541,63.3799339444,709.734835991,196.370613374,16.6606,496.703622617
 10/08  23:00:00,240.741029735,37.0463523256,79.5211016634,0.0,42.6918050922,48.4199368926,510.811516369,212.940239838,8.3303,289.540976531
 10/08  24:00:00,187.655352748,31.0502386781,63.5947571524,0.0,34.4311606118,33.1021868926,227.170399528,57.6748251066,3.33212,166.163454421
 10/09  01:00:00,179.612787509,31.0502386781,55.5571561803,0.0,34.4311606118,33.1021868926,180.770225107,48.4899344291,3.33212,128.948170678
 10/09  02:00:00,156.709480483,31.0502386781,50.1518624298,0.0,19.466279405,30.610668775,174.833253082,41.3830467292,3.33212,130.118086352
 10/09  03:00:00,153.87085308,31.0502386781,47.3162554874,0.0,19.466279405,30.610668775,163.233065934,36.3008246502,3.33212,123.600121284
 10/09  04:00:00,161.060385608,31.0502386781,47.9227332746,0.0,19.466279405,30.610668775,205.579135425,32.2386249094,3.33212,170.008390516
 10/09  05:00:00,175.083522152,31.0502386781,49.6991265097,0.0,19.466279405,30.610668775,251.83014859,28.9537515099,8.3303,214.54609708
 10/09  06:00:00,260.929898875,35.8348900437,59.2974156083,0.0,42.6918050922,54.3732441037,337.554007579,25.7660164429,16.6606,295.127391136
 10/09  07:00:00,330.344236007,37.3217304579,87.1741395052,0.0,49.3960418185,88.5934452969,648.765549757,123.700429266,24.9909,500.074220491
 10/09  08:00:00,365.68834981,37.1482250745,93.7348876046,0.0,57.6566862989,112.030105488,872.545313791,126.524884095,33.3212,712.699229696
 10/09  09:00:00,308.977076034,37.9115124708,92.871505821,0.0,50.9524495726,81.1684271793,640.64948149,66.4816395281,66.8089,507.358941961
 10/09  10:00:00,264.231759165,38.1381925285,93.1269316394,0.0,42.6918050922,68.9656133826,512.182758914,41.2286296931,83.4695,387.484629221
 10/09  11:00:00,259.236990029,38.1872886432,91.9435130795,0.0,38.286128036,68.9656133826,418.074310121,28.9566513161,83.4695,305.648158805
 10/09  12:00:00,258.620857934,38.2597483174,92.0198825829,0.0,38.286128036,68.9656133826,316.174265176,15.6599835602,83.4695,217.044781616
 10/09  13:00:00,237.856852527,38.1764826036,89.9478283419,0.0,31.5818913096,56.727595265,309.110236332,9.74194619147,75.1392,224.22909014
 10/09  14:00:00,240.212131022,38.2155534631,92.1267761753,0.0,31.5818913096,56.727595265,290.054347441,7.0610945181,66.8089,216.184352922
 10/09  15:00:00,240.37690329,38.2524432024,92.0819561007,0.0,31.5818913096,56.727595265,299.269313623,4.38744913171,75.1392,219.742664491
 10/09  16:00:00,269.937543479,37.8542718813,92.7083371584,0.0,31.5818913096,61.661095265,269.967199637,4.19718191974,91.7998,173.970217717
 10/09  17:00:00,297.230828479,37.1340517131,93.0168109686,0.0,31.5818913096,70.9729253606,270.723065912,6.82195627356,49.9818,213.919309639
 10/09  18:00:00,366.040011051,37.1804912845,92.0387387226,0.0,80.3315023541,83.7685254822,320.656008776,11.6085871025,49.9818,259.065621674
 10/09  19:00:00,360.14757194,37.0751023059,74.4115311434,0.0,102.000620287,77.6748002752,400.127970528,29.8083840356,33.3212,336.998386492
 10/09  20:00:00,398.817712729,37.0398275196,92.5727825311,0.0,108.704857014,91.4735406516,416.218219184,47.4580800052,33.3212,335.438939178
 10/09  21:00:00,369.363223683,37.0696546757,91.1967242632,0.0,95.2963835608,89.1510273009,426.053402494,62.4208456186,24.9909,338.641656875
 10/09  22:00:00,316.803088451,37.0645545941,91.8029075828,0.0,80.3315023541,63.3799339444,593.133857519,78.7417004871,16.6606,497.731557032
 10/09  23:00:00,243.549892324,37.0480717949,82.9478415485,0.0,42.6918050922,48.4199368926,402.288543803,104.699580184,8.3303,289.258663618
 10/09  24:00:00,192.234538573,31.0502386781,68.2090490651,0.0,34.4311606118,33.1021868926,235.886349052,62.2377540767,3.33212,170.316474976
 10/10  01:00:00,166.502870277,34.0406457816,58.4169118096,0.0,19.418418834,29.3649097162,190.146347816,56.917989588,3.33212,129.896238228
 10/10  02:00:00,150.661197792,31.0502386781,53.3847136676,0.0,12.7620426787,28.1191506574,178.560323928,51.8393412829,3.33212,123.388862645
 10/10  03:00:00,147.250790717,31.0502386781,49.967358808,0.0,12.7620426787,28.1191506574,175.751867564,47.5544495481,3.33212,124.865298016
 10/10  04:00:00,157.255592025,34.0406457816,49.8175915411,0.0,12.7620426787,28.1191506574,215.482738797,43.6090190807,3.33212,168.541599717
 10/10  05:00:00,190.653224129,32.0470410459,57.5316719152,0.0,25.5240853573,30.610668775,340.182633003,39.7973077843,8.3303,292.055025219
 10/10  06:00:00,325.238361959,36.0342505172,90.3149850841,0.0,51.0481707146,78.1489452969,552.361746195,35.1540926565,16.6606,500.547053538
 10/10  07:00:00,374.400680808,37.0410140148,94.4412781739,0.0,64.3609230253,109.708623606,822.315693301,131.846829781,24.9909,665.47796352
 10/10  08:00:00,328.098586131,37.1029996624,93.7661139806,0.0,51.0481707146,80.7689615957,668.228326014,126.655422003,33.3212,508.251704011
 10/10  09:00:00,298.68100806,37.8180002226,93.0237169098,0.0,51.0481707146,71.0224615957,503.630956674,50.368908903,66.8089,386.453147771
 10/10  10:00:00,250.101510145,37.9992258913,93.0962727907,0.0,32.1804615127,65.7244621605,416.868477379,28.9573241043,83.4695,304.441653274
 10/10  11:00:00,249.71108723,38.1059652551,91.8763883444,0.0,32.1804615127,65.7244621605,324.221591411,15.9550172761,83.4695,224.797074135
 10/10  12:00:00,246.433420841,38.1796866747,88.8053402796,0.0,32.1804615127,65.7244621605,308.270808212,7.74472219869,83.4695,217.056586013
 10/10  13:00:00,238.448214178,38.1665442064,90.2652652228,0.0,32.1804615127,55.9779621605,302.122838182,3.11251572919,75.1392,223.871122452
 10/10  14:00:00,238.668423484,38.2119801303,90.183826635,0.0,32.1804615127,55.9779621605,285.038334239,2.04287251421,66.8089,216.186561724
 10/10  15:00:00,238.624448174,38.2523676947,89.9483760928,0.0,32.1804615127,55.9779621605,293.592821954,2.2069966909,75.1392,216.246625263
 10/10  16:00:00,268.011756783,37.929994232,90.3760110461,0.0,32.1804615127,60.9114621605,263.861157535,0.953695512375,91.7998,171.107662022
 10/10  17:00:00,302.443319603,37.191711256,90.4804604608,0.0,32.1804615127,77.5397301883,308.899611863,2.99856372773,49.9818,255.919248135
 10/10  18:00:00,365.343308595,37.2486966447,91.4123733065,0.0,77.122965704,86.2600435998,522.965449802,6.07476675279,49.9818,466.908883049
 10/10  19:00:00,371.829166631,37.1575110688,83.1640994558,0.0,102.647051061,80.1663183927,397.817551547,24.9683427336,33.3212,339.528008813
 10/10  20:00:00,406.460989207,37.1442527996,92.4792515716,0.0,115.40909374,92.7192997104,418.393001054,45.1442091755,33.3212,339.927591879
 10/10  21:00:00,381.432189981,37.2078379054,90.7994759511,0.0,102.647051061,94.1340635361,602.558083224,73.7957355781,24.9909,503.771447646
 10/10  22:00:00,317.467202013,37.2859727389,92.9570519409,0.0,77.122965704,65.871452062,500.924724044,105.584610223,16.6606,378.679513821
 10/10  23:00:00,233.233166625,37.2256578634,76.8168320318,0.0,38.286128036,48.4199368926,351.710429457,134.76157417,8.3303,208.618555287
 10/10  24:00:00,178.156778781,31.0502386781,65.5525273008,0.0,25.5240853573,30.610668775,235.165544647,63.3183352122,3.33212,168.515089435
 10/11  01:00:00,166.169959623,34.0406457816,58.0690108619,0.0,19.418418834,29.3649097162,188.254547465,55.0062722105,3.33212,129.916155255
 10/11  02:00:00,150.908576738,31.0502386781,53.6178073488,0.0,12.7620426787,28.1191506574,174.809134161,48.060880627,3.33212,123.416133534
 10/11  03:00:00,150.870237583,34.0406457816,50.6668664375,0.0,12.7620426787,28.1191506574,176.075848938,42.8059474662,3.33212,129.937781472
