Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/11  04:00:00,154.671006204,31.0502386781,50.8366401856,0.0,12.7620426787,28.1191506574,204.802257966,38.1944497592,3.33212,163.275688207
 10/11  05:00:00,193.284400985,34.0406457816,58.9332809142,0.0,25.5240853573,30.610668775,334.626994674,34.1342662643,8.3303,292.162428409
 10/11  06:00:00,325.925291286,35.6355295701,92.1204630249,0.0,51.0481707146,78.1489452969,547.53917506,29.8457063312,16.6606,501.032868729
 10/11  07:00:00,372.254886322,37.048975975,93.4114085613,0.0,64.3609230253,109.708623606,795.979526674,104.337046835,24.9909,666.651579839
 10/11  08:00:00,327.351192569,37.1032353932,93.9454671444,0.0,51.0481707146,80.7689615957,638.941406814,94.5414744039,33.3212,511.07873241
 10/11  09:00:00,298.523334245,37.8140573838,92.910043041,0.0,51.0481707146,71.0224615957,490.509332869,38.929343729,66.8089,384.77108914
 10/11  10:00:00,249.401971143,37.9954678976,92.3440200121,0.0,32.1804615127,65.7244621605,408.310827293,20.2852416099,83.4695,304.556085684
 10/11  11:00:00,246.133281598,38.0995816631,87.700000446,0.0,32.1804615127,65.7244621605,313.49190969,5.17637324058,83.4695,224.846036449
 10/11  12:00:00,247.786548619,38.1851628772,89.4473154848,0.0,32.1804615127,65.7244621605,304.781814759,1.74038263909,83.4695,219.57193212
 10/11  13:00:00,237.874587921,38.2108707887,88.7665380194,0.0,32.1804615127,55.9779621605,298.081321694,1.47197780533,75.1392,221.470143889
 10/11  14:00:00,237.718735572,38.2514802294,88.3464279201,0.0,32.1804615127,55.9779621605,284.592597746,1.49321422088,66.8089,216.290483525
 10/11  15:00:00,237.867887355,38.267321621,88.4041436137,0.0,32.1804615127,55.9779621605,298.824240183,1.68624253407,75.1392,221.998797649
 10/11  16:00:00,267.450408631,37.9726507292,88.991995805,0.0,32.1804615127,60.9114621605,264.683328689,0.782744335026,91.7998,172.100784354
 10/11  17:00:00,302.247447991,37.2160900099,89.6038830865,0.0,32.1804615127,77.5397301883,308.696040155,2.56394178954,49.9818,256.150298365
 10/11  18:00:00,363.817984338,37.2728194131,89.1657032779,0.0,77.122965704,86.2600435998,512.107089123,3.49645443009,49.9818,458.628834693
 10/11  19:00:00,380.997591257,37.2053841533,91.047074063,0.0,102.647051061,80.1663183927,386.229149211,5.57277903275,33.3212,347.335170179
 10/11  20:00:00,407.565455988,37.1916109356,92.8407810747,0.0,115.40909374,92.7192997104,386.278739534,15.6452590473,33.3212,337.312280486
 10/11  21:00:00,383.433064235,37.3103331907,92.454893498,0.0,102.647051061,94.1340635361,549.477160481,21.995374092,24.9909,502.490886389
 10/11  22:00:00,316.89271377,37.3956049225,92.4217086085,0.0,77.122965704,65.871452062,431.089341119,31.6961228588,16.6606,382.73261826
 10/11  23:00:00,241.985629192,37.3066584254,85.7199113317,0.0,38.286128036,48.4199368926,258.613732421,42.6081852627,8.3303,207.675247158
 10/11  24:00:00,192.036893561,34.0406457816,76.5609533239,0.0,25.5240853573,30.610668775,211.842220088,38.4157740135,3.33212,170.094326074
 10/12  01:00:00,174.792721851,31.0502386781,69.5743986811,0.0,19.418418834,29.3649097162,161.987882683,35.2229566083,3.33212,123.432806074
 10/12  02:00:00,165.566357676,34.0406457816,65.3490881719,0.0,12.7620426787,28.1191506574,165.577309222,32.2973705481,3.33212,129.947818674
 10/12  03:00:00,161.593471218,33.0438434138,62.3888853395,0.0,12.7620426787,28.1191506574,157.182085725,30.4017602505,3.33212,123.448205474
 10/12  04:00:00,167.298449343,32.0470410459,62.5541070035,0.0,12.7620426787,28.1191506574,201.922666816,28.4921394765,3.33212,170.09840734
 10/12  05:00:00,209.31234117,34.0406457816,74.9053901523,0.0,25.5240853573,30.610668775,327.047839999,26.4168974634,8.3303,292.300642536
 10/12  06:00:00,323.426355747,36.0342505172,88.8106043225,0.0,51.0481707146,78.1489452969,541.914491155,23.7157224315,16.6606,501.538168724
 10/12  07:00:00,363.757530017,37.0877072668,85.0951946608,0.0,64.3609230253,109.708623606,725.836132914,32.9447796367,24.9909,667.900453278
 10/12  08:00:00,318.663726952,37.0779405998,85.6173253788,0.0,51.0481707146,80.7689615957,569.523068667,27.2978086322,33.3212,508.904060035
 10/12  09:00:00,297.071184289,37.871289279,91.3869216272,0.0,51.0481707146,71.0224615957,468.478137985,14.4815327494,66.8089,387.187705236
 10/12  10:00:00,246.327279304,37.9701957875,88.5379867348,0.0,32.1804615127,65.7244621605,392.106413304,3.94575272286,83.4695,304.691160581
 10/12  11:00:00,250.906276709,38.0970314794,92.0090392653,0.0,32.1804615127,65.7244621605,310.940737427,2.62220986766,83.4695,224.84902756
 10/12  12:00:00,251.549287342,38.1517139382,93.5289461818,0.0,32.1804615127,65.7244621605,303.934685218,3.23871611558,83.4695,217.226469102
 10/12  13:00:00,242.777071209,38.1347987818,94.8311327857,0.0,32.1804615127,55.9779621605,305.282730779,6.16098357664,75.1392,223.982547202
 10/12  14:00:00,241.647901233,38.1747994411,93.8705469404,0.0,32.1804615127,55.9779621605,293.602390028,10.4815339771,66.8089,216.31195605
 10/12  15:00:00,241.685959011,38.2127974072,93.7473035791,0.0,32.1804615127,55.9779621605,301.458252876,8.48675460043,75.1392,217.832298276
 10/12  16:00:00,270.622983044,37.8676429398,93.8232140845,0.0,32.1804615127,60.9114621605,276.459989684,8.51434834678,91.7998,176.145841337
 10/12  17:00:00,303.805689678,37.1572411317,92.268983585,0.0,32.1804615127,77.5397301883,313.896346691,8.93239169574,49.9818,254.982154995
 10/12  18:00:00,366.619750942,37.2166845271,92.6694941535,0.0,77.122965704,86.2600435998,523.468790857,12.780923378,49.9818,460.706067479
 10/12  19:00:00,382.406292585,37.1185740138,92.9934460005,0.0,102.647051061,80.1663183927,422.566962153,41.7342967993,33.3212,347.511465354
 10/12  20:00:00,406.549614826,37.0994727879,91.731451155,0.0,115.40909374,92.7192997104,440.915421648,70.107651326,33.3212,337.486570322
 10/12  21:00:00,381.733145599,37.1613628525,90.3561161449,0.0,102.647051061,94.1340635361,605.731828032,77.7557259599,24.9909,502.985202072
 10/12  22:00:00,317.36703233,37.2543125901,92.5422295829,0.0,77.122965704,65.871452062,491.431671568,91.8848680863,16.6606,382.886203481
 10/12  23:00:00,232.526193038,37.2006916642,75.9326693277,0.0,38.286128036,48.4199368926,335.277796737,119.154011261,8.3303,207.793485476
 10/12  24:00:00,177.137013042,31.0502386781,64.3126421139,0.0,25.5240853573,30.610668775,237.914592715,64.4655276529,3.33212,170.116945063
 10/13  01:00:00,162.487053726,31.0502386781,57.0655697433,0.0,19.418418834,29.3649097162,184.462648886,57.678960653,3.33212,123.451568233
 10/13  02:00:00,153.371732831,34.0406457816,52.9069043364,0.0,12.7620426787,28.1191506574,184.680278568,51.3840993666,3.33212,129.964059201
 10/13  03:00:00,147.606035871,31.0502386781,50.165465143,0.0,12.7620426787,28.1191506574,173.280433423,46.4889395181,3.33212,123.459373905
 10/13  04:00:00,158.369562758,34.0406457816,50.8143005204,0.0,12.7620426787,28.1191506574,215.407169377,41.9113769113,3.33212,170.163672466
 10/13  05:00:00,194.270545602,34.0406457816,59.0246309873,0.0,25.5240853573,30.610668775,338.476577556,37.7149629471,8.3303,292.431314609
 10/13  06:00:00,325.008289378,35.0374481494,90.7268862842,0.0,51.0481707146,78.1489452969,551.912084564,33.2320262584,16.6606,502.019458306
 10/13  07:00:00,375.987754826,37.057529073,95.415802808,0.0,64.3609230253,109.708623606,838.911016518,144.741679636,24.9909,669.178436882
 10/13  08:00:00,327.918229983,37.1056000389,93.0143164329,0.0,51.0481707146,80.7689615957,695.314199397,152.572390534,33.3212,509.420608863
 10/13  09:00:00,290.753035102,37.8141881614,84.5456068617,0.0,51.0481707146,71.0224615957,556.221686858,102.005704446,66.8089,387.407082412
 10/13  10:00:00,215.840071074,37.9795855325,58.6113648344,0.0,32.1804615127,65.7244621605,484.144270413,95.8571997884,83.4695,304.817570624
 10/13  11:00:00,232.245950773,38.0731910303,74.3181784083,0.0,32.1804615127,65.7244621605,398.928375818,90.4930194787,83.4695,224.965856339
 10/13  12:00:00,246.309184099,38.1364133821,89.1446671354,0.0,32.1804615127,65.7244621605,374.886602678,72.365603441,83.4695,219.051499237
 10/13  13:00:00,240.551529772,38.162884034,93.1438721234,0.0,32.1804615127,55.9779621605,351.860284549,54.4997791612,75.1392,222.221305387
 10/13  14:00:00,240.125293874,38.2092183146,92.6956203579,0.0,32.1804615127,55.9779621605,331.427332899,48.2022574655,66.8089,216.416175434
 10/13  15:00:00,240.583519678,38.2498388652,93.1666223616,0.0,32.1804615127,55.9779621605,341.821323939,43.0731582081,75.1392,223.608965731
 10/13  16:00:00,269.36179606,37.876767235,93.0702796634,0.0,32.1804615127,60.9114621605,302.311671245,39.7855115563,91.7998,170.726359689
 10/13  17:00:00,303.272032278,37.1446449611,92.6388525243,0.0,32.1804615127,77.5397301883,351.570062488,44.850265696,49.9818,256.737996792
 10/13  18:00:00,367.825066908,37.2010087426,91.8970703606,0.0,77.122965704,86.2600435998,584.91491485,74.260000681,49.9818,460.673114169
 10/13  19:00:00,382.411382035,37.1039016041,93.6093149639,0.0,102.647051061,80.1663183927,532.037159259,152.532461292,33.3212,346.183497966
 10/13  20:00:00,409.383325358,37.069313674,94.9276504776,0.0,115.40909374,92.7192997104,591.848904321,220.619459625,33.3212,337.908244696
 10/13  21:00:00,385.711681639,37.0989245322,94.5156117721,0.0,102.647051061,94.1340635361,749.718952101,219.177684136,24.9909,505.550367965
 10/13  22:00:00,321.368194246,37.1848867098,96.3593398427,0.0,77.122965704,65.871452062,597.591018546,199.102698236,16.6606,381.82772031
 10/13  23:00:00,226.593392745,37.1291257499,69.5986768657,0.0,38.286128036,48.4199368926,432.433471436,214.585061302,8.3303,209.518110134
 10/13  24:00:00,170.505961472,31.0502386781,57.8805755062,0.0,25.5240853573,30.610668775,225.017487409,53.7645947588,3.33212,167.92077265
 10/14  01:00:00,166.460615345,31.0502386781,51.6210193814,0.0,27.7269238854,30.610668775,178.487296064,45.1920019472,3.33212,129.963174117
 10/14  02:00:00,144.082454909,31.0502386781,46.7341031099,0.0,12.7620426787,28.1191506574,165.336934517,38.5344878473,3.33212,123.470326669
 10/14  03:00:00,141.546824528,31.0502386781,44.193089267,0.0,12.7620426787,28.1191506574,167.286048337,33.9789937738,3.33212,129.974934563
 10/14  04:00:00,151.992819464,34.0406457816,45.0689939948,0.0,12.7620426787,28.1191506574,203.993438702,30.4737813632,3.33212,170.187537339
 10/14  05:00:00,163.033511451,31.0502386781,46.8436851763,0.0,12.7620426787,28.1191506574,243.332666965,27.7333464008,8.3303,207.269020564
 10/14  06:00:00,257.784258651,35.8348900437,56.1158482577,0.0,42.6918050922,54.3732441037,343.665583995,25.1814869761,16.6606,301.823497019
 10/14  07:00:00,317.153037202,37.0719607085,82.685761669,0.0,42.6918050922,86.1019271793,709.676761038,181.343957285,24.9909,503.341903754
 10/14  08:00:00,368.823867247,37.0917183657,96.4026692523,0.0,57.6566862989,112.030105488,914.808924883,172.034240183,33.3212,709.4534847
 10/14  09:00:00,320.110665278,37.8261521166,94.714224465,0.0,57.6566862989,83.6599452969,669.770910012,91.8384482058,66.8089,511.123561806
 10/14  10:00:00,264.709690822,38.0243037771,93.6986500598,0.0,42.6918050922,68.9656133826,524.149058947,56.5208570321,83.4695,384.158701915
 10/14  11:00:00,255.432132443,38.131069799,92.7833741045,0.0,34.9340096728,67.7198543238,429.777223426,37.7408045143,83.4695,308.566918912
 10/14  12:00:00,254.479559499,38.2090134421,92.5791143298,0.0,34.9340096728,67.7198543238,337.312109879,26.4315822145,83.4695,227.411027665
 10/14  13:00:00,241.415292654,38.182858754,89.0066574381,0.0,34.9340096728,57.9733543238,307.855194709,11.6898365526,75.1392,221.026158156
 10/14  14:00:00,242.559767766,38.2249394217,89.787962892,0.0,34.9340096728,57.9733543238,295.606226445,6.02168524543,66.8089,222.7756412
 10/14  15:00:00,243.972390832,38.2525603348,91.0734021636,0.0,34.9340096728,57.9733543238,303.617776786,3.9198634629,75.1392,224.558713324
 10/14  16:00:00,273.596887226,37.8675397805,91.763927034,0.0,34.9340096728,62.9068543238,266.393125489,3.50588607462,91.7998,171.087439415
 10/14  17:00:00,301.33319387,37.1634142934,92.5913063183,0.0,34.9340096728,72.2186844194,272.180881993,6.47190188509,49.9818,215.727180108
 10/14  18:00:00,359.192337168,37.2455640657,73.4596748003,0.0,87.0357390804,86.2600435998,338.429781456,22.3900080381,49.9818,266.057973418
 10/14  19:00:00,372.055064509,37.096780297,86.234448245,0.0,102.000620287,77.6748002752,435.270310679,63.3348958968,33.3212,338.614214783
 10/14  20:00:00,389.989673531,37.0512595343,92.7784320501,0.0,102.000620287,88.9820225341,489.623575271,110.423447876,33.3212,345.878927395
 10/14  21:00:00,380.378632532,37.0394750331,92.7931009171,0.0,102.000620287,91.6425454185,505.700937409,141.662887683,24.9909,339.047149726
 10/14  22:00:00,327.472639206,37.0310528851,93.0091837834,0.0,87.0357390804,65.871452062,669.640490358,153.456178794,16.6606,499.523711564
 10/14  23:00:00,242.372200779,37.0310528851,81.4926040763,0.0,42.6918050922,48.4199368926,469.086098346,167.589210322,8.3303,293.166588024
 10/14  24:00:00,180.412987308,31.0502386781,65.602871439,0.0,27.7269238854,30.610668775,235.157773717,61.6430171868,3.33212,170.18263653
 10/15  01:00:00,181.095551168,31.0502386781,57.0586133472,0.0,34.4311606118,33.1021868926,187.16031354,53.609683997,3.33212,130.218509543
 10/15  02:00:00,157.616786744,31.0502386781,51.0782583042,0.0,19.466279405,30.610668775,180.235247647,46.6724128989,3.33212,130.230714748
 10/15  03:00:00,154.363743591,31.0502386781,47.8292097602,0.0,19.466279405,30.610668775,172.360738765,41.2994871501,3.33212,127.729131615
 10/15  04:00:00,161.38350995,31.0502386781,48.2660116732,0.0,19.466279405,30.610668775,206.072846159,36.7158673033,3.33212,166.024858856
 10/15  05:00:00,175.06172803,31.0502386781,49.6995819739,0.0,19.466279405,30.610668775,256.216916657,32.9241159534,8.3303,214.962500704
 10/15  06:00:00,261.108820762,35.8348900437,59.4936290382,0.0,42.6918050922,54.3732441037,349.541360118,29.0083473357,16.6606,303.872412782
 10/15  07:00:00,334.775880575,37.3626768633,88.935773843,0.0,49.3960418185,88.5934452969,644.702581311,116.639705119,24.9909,503.071976192
 10/15  08:00:00,364.439092827,37.1801043716,92.6068692422,0.0,57.6566862989,112.030105488,853.043518051,108.09044508,33.3212,711.631872971
 10/15  09:00:00,307.382230689,37.9229407767,91.349076569,0.0,50.9524495726,81.1684271793,625.102558261,44.7773939748,66.8089,513.516264287
 10/15  10:00:00,263.241348882,38.1789685103,92.0767162302,0.0,42.6918050922,68.9656133826,498.682311751,27.4715576213,83.4695,387.74125413
 10/15  11:00:00,256.397201737,38.2300923003,88.7472777264,0.0,38.286128036,68.9656133826,404.379570241,11.4868241959,83.4695,309.423246045
 10/15  12:00:00,255.461193032,38.3700024257,87.8962525321,0.0,38.286128036,68.9656133826,303.393349362,2.04873668736,83.4695,217.875112674
 10/15  13:00:00,237.789382307,38.2599246742,88.876054197,0.0,31.5818913096,56.727595265,301.258912515,1.52078710959,75.1392,224.598925406
 10/15  14:00:00,237.701646716,38.2815572155,88.5320908417,0.0,31.5818913096,56.727595265,288.108475635,1.67479688338,66.8089,219.624778752
 10/15  15:00:00,237.995196816,38.2642329708,88.8079892034,0.0,31.5818913096,56.727595265,297.848414957,2.08688056686,75.1392,220.62233439
 10/15  16:00:00,267.550754509,37.8979968714,89.5136819683,0.0,31.5818913096,61.661095265,265.148609508,2.54165676015,91.7998,170.807152748
 10/15  17:00:00,295.286955622,37.1713589455,90.3876863553,0.0,31.5818913096,70.9729253606,270.645166062,4.90316103979,49.9818,215.760205022
 10/15  18:00:00,369.114639401,37.2157486164,91.8711004686,0.0,80.3315023541,83.7685254822,317.19874328,5.72299457277,49.9818,261.493948707
 10/15  19:00:00,371.014959406,37.1059244771,85.0832592288,0.0,102.000620287,77.6748002752,395.265936611,19.3378032455,33.3212,342.606933366
 10/15  20:00:00,398.390135077,37.0696486894,92.0636606209,0.0,108.704857014,91.4735406516,405.714259534,35.9266223317,33.3212,336.466437203
 10/15  21:00:00,369.392990059,37.1263421034,91.1301078237,0.0,95.2963835608,89.1510273009,430.141319692,61.7241402162,24.9909,343.426279476
 10/15  22:00:00,316.880637544,37.0995388809,91.7657910221,0.0,80.3315023541,63.3799339444,610.81849969,92.8389530993,16.6606,501.31894659
 10/15  23:00:00,246.387529075,37.0774564433,85.6672653452,0.0,42.6918050922,48.4199368926,415.93497902,119.070097366,8.3303,288.534581654
 10/15  24:00:00,198.469186635,34.0406457816,71.4984101492,0.0,34.4311606118,33.1021868926,238.139608979,61.8620045759,3.33212,172.945484403
 10/16  01:00:00,166.730491341,31.0502386781,61.5565676925,0.0,19.418418834,29.3649097162,184.596866214,55.5807973316,3.33212,125.683948883
 10/16  02:00:00,153.683974307,31.0502386781,56.3753334228,0.0,12.7620426787,28.1191506574,183.042232828,49.6868988386,3.33212,130.02321399
 10/16  03:00:00,152.237548325,33.0438434138,52.9397572047,0.0,12.7620426787,28.1191506574,171.971689842,45.1164991822,3.33212,123.523070659
 10/16  04:00:00,157.538255047,32.0470410459,52.7167724084,0.0,12.7620426787,28.1191506574,214.392855065,40.814426917,3.33212,170.246308148
 10/16  05:00:00,194.865472207,34.0406457816,60.4714492957,0.0,25.5240853573,30.610668775,337.99469367,36.85302023,8.3303,292.81137344
 10/16  06:00:00,326.727315882,35.236808623,93.3007381651,0.0,51.0481707146,78.1489452969,552.880769377,32.6057077377,16.6606,503.614461639
 10/16  07:00:00,375.599744115,37.0425416109,93.9062527593,0.0,64.3609230253,109.708623606,810.77013788,112.582138223,24.9909,673.197099657
 10/16  08:00:00,324.355758345,37.0333412338,91.0346325895,0.0,51.0481707146,80.7689615957,640.618485573,96.2569606127,33.3212,511.040324961
 10/16  09:00:00,295.798531538,37.8178338841,90.2371925104,0.0,51.0481707146,71.0224615957,493.734283093,38.747717029,66.8089,388.177666065
 10/16  10:00:00,249.225905446,37.9740624167,92.2150221499,0.0,32.1804615127,65.7244621605,408.86667661,20.1765765623,83.4695,305.220600048
 10/16  11:00:00,245.45463308,38.0893028395,86.929990922,0.0,32.1804615127,65.7244621605,312.861221495,4.23358828926,83.4695,225.158133206
 10/16  12:00:00,247.838486279,38.1867116327,89.4865157881,0.0,32.1804615127,65.7244621605,307.638075892,1.66576149589,83.4695,222.502814396
 10/16  13:00:00,238.059365563,38.2287156699,89.2323966634,0.0,32.1804615127,55.9779621605,295.813318118,1.50170172655,75.1392,219.172416392
 10/16  14:00:00,238.167443891,38.2312748381,89.2973486319,0.0,32.1804615127,55.9779621605,290.938936532,1.68706561132,66.8089,222.44297092
 10/16  15:00:00,238.931012074,38.2471135406,90.0671735817,0.0,32.1804615127,55.9779621605,295.357413251,2.28784977741,75.1392,217.930363474
 10/16  16:00:00,268.975259385,37.9134786662,91.3673443696,0.0,32.1804615127,60.9114621605,263.531454837,0.881995750683,91.7998,170.849659086
 10/16  17:00:00,303.132079878,37.1785963102,91.3548743127,0.0,32.1804615127,77.5397301883,309.958868982,2.97957456091,49.9818,256.997494421
 10/16  18:00:00,367.750315628,37.2343613651,90.9657972473,0.0,77.122965704,86.2600435998,524.549183837,4.22193209176,49.9818,470.345451746
 10/16  19:00:00,368.116355269,37.1391563574,78.9372192415,0.0,102.647051061,80.1663183927,394.362229895,21.2436378962,33.3212,339.797391999
 10/16  20:00:00,404.965757403,37.1200074498,90.6057026024,0.0,115.40909374,92.7192997104,434.998477199,54.9836600533,33.3212,346.693617146
 10/16  21:00:00,382.186129243,37.1752663643,91.2095157979,0.0,102.647051061,94.1340635361,627.652568585,97.5454194332,24.9909,505.116249152
 10/16  22:00:00,317.750289973,37.2647987347,93.2308920723,0.0,77.122965704,65.871452062,511.312288892,114.844947811,16.6606,379.806741081
 10/16  23:00:00,232.730502642,37.2083009083,76.3276812614,0.0,38.286128036,48.4199368926,353.940437837,134.322114314,8.3303,211.288023523
 10/16  24:00:00,177.516837713,31.0502386781,64.9154669689,0.0,25.5240853573,30.610668775,236.732262554,63.1403698193,3.33212,170.259772734
 10/17  01:00:00,162.459963639,31.0502386781,57.2289721733,0.0,19.418418834,29.3649097162,188.902961,55.5912229756,3.33212,129.979618024
 10/17  02:00:00,152.952386776,34.0406457816,52.6625967372,0.0,12.7620426787,28.1191506574,175.807186153,48.890504201,3.33212,123.584561952
 10/17  03:00:00,146.825063455,31.0502386781,49.5721759456,0.0,12.7620426787,28.1191506574,176.978902677,43.5929788062,3.33212,130.053803871
 10/17  04:00:00,157.204493459,34.0406457816,49.805360017,0.0,12.7620426787,28.1191506574,212.565081763,38.9324199288,3.33212,170.300541834
 10/17  05:00:00,191.840382254,33.0438434138,57.7548401167,0.0,25.5240853573,30.610668775,336.248108014,34.964101018,8.3303,292.953706996
 10/17  06:00:00,324.872973744,35.0374481494,90.9555032731,0.0,51.0481707146,78.1489452969,551.549763973,30.7169307319,16.6606,504.172233241
 10/17  07:00:00,377.125534963,37.1491350643,94.294410069,0.0,64.3609230253,109.708623606,809.666950045,112.279285542,24.9909,672.396764503
 10/17  08:00:00,328.112044169,37.0897875726,93.8751075591,0.0,51.0481707146,80.7689615957,655.909862571,109.373230457,33.3212,513.215432114
 10/17  09:00:00,298.854341264,37.8172449482,93.1962941741,0.0,51.0481707146,71.0224615957,504.876960638,49.5845348675,66.8089,388.48352577
 10/17  10:00:00,250.118849847,37.9870376675,93.1168849134,0.0,32.1804615127,65.7244621605,415.425872143,28.7731164038,83.4695,303.183255739
 10/17  11:00:00,247.584873682,38.0988199392,89.5860612899,0.0,32.1804615127,65.7244621605,319.840094826,12.2912678392,83.4695,224.079326987
 10/17  12:00:00,246.794549258,38.1793438455,88.9275683687,0.0,32.1804615127,65.7244621605,307.65776921,3.6082213015,83.4695,220.580047909
 10/17  13:00:00,238.332956093,38.2101460984,89.8818598672,0.0,32.1804615127,55.9779621605,300.816238832,1.38631841802,75.1392,224.290720414
 10/17  14:00:00,238.587237404,38.2430785296,90.0316806279,0.0,32.1804615127,55.9779621605,284.911736707,1.43840928818,66.8089,216.664427419
 10/17  15:00:00,238.498888367,38.2653226406,89.9005625156,0.0,32.1804615127,55.9779621605,300.604383092,1.63166151247,75.1392,223.83352158
 10/17  16:00:00,267.880254698,37.9234070974,90.3337813129,0.0,32.1804615127,60.9114621605,263.416991646,0.733115224676,91.7998,170.884076421
 10/17  17:00:00,302.521910335,37.1785779626,90.7268883991,0.0,32.1804615127,77.5397301883,309.663126181,2.56796939577,49.9818,257.113356786
 10/17  18:00:00,366.93831036,37.2335827665,90.4904380393,0.0,77.122965704,86.2600435998,528.492901827,9.18017311388,49.9818,469.330928713
 10/17  19:00:00,369.785026021,37.1335478796,81.2376924306,0.0,102.647051061,80.1663183927,407.131590587,32.6078700294,33.3212,341.202520558
 10/17  20:00:00,405.92166343,37.1177213425,91.9225585151,0.0,115.40909374,92.7192997104,441.425583778,61.2133923814,33.3212,346.890991397
 10/17  21:00:00,381.593438555,37.1745948345,90.9231978979,0.0,102.647051061,94.1340635361,627.184955399,96.515541373,24.9909,505.678514026
 10/17  22:00:00,317.593264419,37.2632590003,93.0719781779,0.0,77.122965704,65.871452062,511.327606895,113.82005348,16.6606,380.846953415
 10/17  23:00:00,233.91334976,37.2063860699,77.503969434,0.0,38.286128036,48.4199368926,354.054206418,134.995090847,8.3303,210.728815571
 10/17  24:00:00,178.396848428,31.0502386781,65.7908123801,0.0,25.5240853573,30.610668775,236.782668062,63.1596911869,3.33212,170.290856875
 10/18  01:00:00,163.136229556,31.0502386781,57.9003689917,0.0,19.418418834,29.3649097162,189.202991413,55.8109532998,3.33212,130.059918114
 10/18  02:00:00,152.402053139,33.0438434138,53.100525472,0.0,12.7620426787,28.1191506574,176.26383144,49.3686706062,3.33212,123.563040834
 10/18  03:00:00,148.16469295,32.0470410459,49.8970843187,0.0,12.7620426787,28.1191506574,177.425523323,44.0239153295,3.33212,130.069487993
 10/18  04:00:00,156.690983008,34.0406457816,49.9284527878,0.0,12.7620426787,28.1191506574,213.042405305,39.3623029089,3.33212,170.347982396
 10/18  05:00:00,190.238852884,32.0470410459,57.7663809773,0.0,25.5240853573,30.610668775,336.904407049,35.4734150178,8.3303,293.100692031
 10/18  06:00:00,325.129626688,36.0342505172,90.938908692,0.0,51.0481707146,78.1489452969,552.674033069,31.2834239083,16.6606,504.730009161
 10/18  07:00:00,376.752869964,37.0412119117,94.9101267851,0.0,64.3609230253,109.708623606,825.802164923,125.906218322,24.9909,674.905046601
 10/18  08:00:00,327.323448957,37.0841537315,93.9136150481,0.0,51.0481707146,80.7689615957,639.115039756,92.7382751095,33.3212,513.055564647
 10/18  09:00:00,292.901245208,37.8196292976,87.3438348378,0.0,51.0481707146,71.0224615957,493.441813198,37.8876613478,66.8089,388.745251851
 10/18  10:00:00,241.142364315,37.9680249903,84.2255619506,0.0,32.1804615127,65.7244621605,416.684512294,27.7038411926,83.4695,305.511171101
 10/18  11:00:00,246.752092943,38.0739515275,88.6403198214,0.0,32.1804615127,65.7244621605,318.006956088,9.24347099982,83.4695,225.293985088
 10/18  12:00:00,247.364094028,38.1599578458,89.193307632,0.0,32.1804615127,65.7244621605,304.281199335,1.70870971449,83.4695,219.10298962
 10/18  13:00:00,238.43509579,38.1706120242,89.6406305107,0.0,32.1804615127,55.9779621605,299.426874226,1.4791744579,75.1392,222.808499768
 10/18  14:00:00,238.357923746,38.22298676,89.4543479334,0.0,32.1804615127,55.9779621605,290.91545726,1.49406353592,66.8089,222.612493724
 10/18  15:00:00,238.41584051,38.2518481963,89.5252001477,0.0,32.1804615127,55.9779621605,294.89805005,1.73160263019,75.1392,218.02724742
 10/18  16:00:00,267.86341623,37.9091495273,90.0674792619,0.0,32.1804615127,60.9114621605,263.481968705,0.749920003476,91.7998,170.932248701
 10/18  17:00:00,302.475262088,37.175001906,90.3979512543,0.0,32.1804615127,77.5397301883,310.556832424,2.62148996562,49.9818,257.953542458
 10/18  18:00:00,368.066987355,37.2312820015,91.2828638666,0.0,77.122965704,86.2600435998,525.477626283,5.23691118144,49.9818,470.258915102
 10/18  19:00:00,370.720568499,37.1323439926,81.6386229495,0.0,102.647051061,80.1663183927,402.78118889,23.6670168278,33.3212,345.792972062
 10/18  20:00:00,406.868371443,37.1171272088,92.5157833913,0.0,115.40909374,92.7192997104,419.383943802,44.5464827163,33.3212,341.516261086
 10/18  21:00:00,381.605943282,37.17545024,90.7157195143,0.0,102.647051061,94.1340635361,597.981325694,66.7615855378,24.9909,506.228840156
 10/18  22:00:00,317.006630684,37.2649701179,92.5740586605,0.0,77.122965704,65.871452062,487.523812402,85.7484237486,16.6606,385.114788653
 10/18  23:00:00,234.481161487,37.2092478355,78.1570846741,0.0,38.286128036,48.4199368926,330.736597081,112.945726508,8.3303,209.460570573
 10/18  24:00:00,179.080081944,31.0502386781,66.480297308,0.0,25.5240853573,30.610668775,233.953099485,62.1625615568,3.33212,168.458417928
 10/19  01:00:00,163.822453162,31.0502386781,58.5935986094,0.0,19.418418834,29.3649097162,189.240745692,55.8322766903,3.33212,130.076349001
 10/19  02:00:00,154.078875516,34.0406457816,53.7912647245,0.0,12.7620426787,28.1191506574,183.336395428,49.9180894357,3.33212,130.086185992
 10/19  03:00:00,147.740758941,31.0502386781,50.48572268,0.0,12.7620426787,28.1191506574,172.243091992,45.3283624257,3.33212,123.582609567
 10/19  04:00:00,157.132647269,34.0406457816,50.391557356,0.0,12.7620426787,28.1191506574,214.727456318,40.9918563604,3.33212,170.403479958
 10/19  05:00:00,191.596499655,33.0438434138,58.1503890278,0.0,25.5240853573,30.610668775,338.542687852,36.9918850087,8.3303,293.220502844
 10/19  06:00:00,324.329482404,35.0374481494,91.1530483348,0.0,51.0481707146,78.1489452969,556.20758491,32.7180838272,16.6606,506.828901083
 10/19  07:00:00,376.947662006,37.1504306299,94.9825544252,0.0,64.3609230253,109.708623606,831.974852756,131.62992341,24.9909,675.354029346
 10/19  08:00:00,327.752615784,37.0787531114,94.0516272409,0.0,51.0481707146,80.7689615957,687.996362233,141.901003449,33.3212,512.774158784
 10/19  09:00:00,298.73648311,37.8186082857,92.9870982917,0.0,51.0481707146,71.0224615957,524.772009394,68.9904376903,66.8089,388.972671704
 10/19  10:00:00,249.694631944,37.9788995264,92.675778593,0.0,32.1804615127,65.7244621605,432.010346498,42.8836235769,83.4695,305.657222921
 10/19  11:00:00,250.786824676,38.0834782019,93.0253376023,0.0,32.1804615127,65.7244621605,347.764957061,38.9307062438,83.4695,225.364750818
 10/19  12:00:00,249.439896675,38.1496482087,92.3313155576,0.0,32.1804615127,65.7244621605,346.496647785,38.1273773495,83.4695,224.899770436
 10/19  13:00:00,239.733170082,38.1788961653,92.3309664317,0.0,32.1804615127,55.9779621605,334.050132502,34.4395449205,75.1392,224.471387581
 10/19  14:00:00,239.85185096,38.2196442459,92.4376384017,0.0,32.1804615127,55.9779621605,314.742171466,31.1958388358,66.8089,216.737432631
 10/19  15:00:00,239.836471084,38.2553589764,92.4121201593,0.0,32.1804615127,55.9779621605,326.695064439,27.5317827824,75.1392,224.024081656
 10/19  16:00:00,269.134712916,37.8770133924,92.8432399398,0.0,32.1804615127,60.9114621605,287.429828428,24.6729706264,91.7998,170.957057802
 10/19  17:00:00,296.504255565,37.1459610426,85.1479712709,0.0,32.1804615127,77.5397301883,314.012059583,6.70315803559,49.9818,257.327101547
 10/19  18:00:00,358.254755527,37.2068741838,81.8828763631,0.0,77.122965704,86.2600435998,530.673531613,11.2445050213,49.9818,469.447226592
 10/19  19:00:00,367.782596196,37.1009447105,78.6920873944,0.0,102.647051061,80.1663183927,457.75265137,82.1522109147,33.3212,342.279240455
 10/19  20:00:00,410.469038576,37.0615798671,95.5988444231,0.0,115.40909374,92.7192997104,579.990160191,199.356439088,33.3212,347.312521103
 10/19  21:00:00,388.472885974,37.0772086255,96.724845994,0.0,102.647051061,94.1340635361,779.029821427,247.194633337,24.9909,506.844288091
 10/19  22:00:00,320.015436231,37.1491117189,94.5054519774,0.0,77.122965704,65.871452062,644.119127368,242.867806908,16.6606,384.590720459
 10/19  23:00:00,225.994715714,37.0971892547,68.2919751621,0.0,38.286128036,48.4199368926,470.423425592,253.815680876,8.3303,208.277444716
 10/19  24:00:00,169.646608049,31.0502386781,56.9740268025,0.0,25.5240853573,30.610668775,218.436300147,44.7287317063,3.33212,170.37544844
 10/20  01:00:00,154.94945089,31.0502386781,49.6282672368,0.0,19.418418834,29.3649097162,170.966256563,37.5390622993,3.33212,130.095074264
 10/20  02:00:00,143.425918341,31.0502386781,46.0215211904,0.0,12.7620426787,28.1191506574,164.568467342,32.4908586941,3.33212,128.745488648
 10/20  03:00:00,141.194956316,31.0502386781,43.7831109149,0.0,12.7620426787,28.1191506574,157.577196537,29.2854880012,3.33212,124.959588536
 10/20  04:00:00,150.332159344,32.0470410459,44.7033505131,0.0,12.7620426787,28.1191506574,200.757558453,26.9954126186,3.33212,170.430025835
 10/20  05:00:00,187.237963496,33.0438434138,52.9657476346,0.0,25.5240853573,30.610668775,327.088604349,25.3767382627,8.3303,293.381566087
 10/20  06:00:00,316.558050838,35.4361690965,82.0617919857,0.0,51.0481707146,78.1489452969,547.431777425,23.677435126,16.6606,507.093742299
 10/20  07:00:00,382.283070511,37.0362212823,96.987258566,0.0,64.3609230253,109.708623606,934.944750377,232.579685245,24.9909,677.374165132
 10/20  08:00:00,321.965163514,37.0675305503,85.6833122302,0.0,51.0481707146,80.7689615957,761.32608211,214.615527371,33.3212,513.389354739
 10/20  09:00:00,292.829359046,37.8275346393,86.5275323979,0.0,51.0481707146,71.0224615957,570.546644177,114.480539163,66.8089,389.257205014
 10/20  10:00:00,242.429551771,37.9789607183,85.2637548161,0.0,32.1804615127,65.7244621605,459.799609355,70.5170751922,83.4695,305.813034163
 10/20  11:00:00,248.841084977,38.0598929815,91.1299997346,0.0,32.1804615127,65.7244621605,346.836040438,37.9246571781,83.4695,225.44188326
 10/20  12:00:00,249.865271178,38.1243435804,92.8459171971,0.0,32.1804615127,65.7244621605,332.811360376,24.3700635774,83.4695,224.971796798
 10/20  13:00:00,236.787606819,38.1750928152,89.2375284068,0.0,32.1804615127,55.9779621605,311.689723192,12.0074118637,75.1392,224.543111328
 10/20  14:00:00,237.142765101,38.2206068886,89.1977968685,0.0,32.1804615127,55.9779621605,289.857263431,6.23945922806,66.8089,216.808904203
 10/20  15:00:00,239.125829974,38.2588869971,91.0138245418,0.0,32.1804615127,55.9779621605,302.926494593,3.70578834211,75.1392,224.081506251
 10/20  16:00:00,269.006521174,37.8741088156,92.0165188191,0.0,32.1804615127,60.9114621605,266.185985283,3.38635567944,91.7998,170.999829603
 10/20  17:00:00,304.205151622,37.1337469875,93.0811663662,0.0,32.1804615127,77.5397301883,315.015593429,7.6090693392,49.9818,257.42472409
 10/20  18:00:00,354.862730183,37.190020056,76.2100932252,0.0,77.122965704,86.2600435998,548.489308525,26.4406896859,49.9818,472.066818839
 10/20  19:00:00,376.886275858,37.0942221749,88.2544705583,0.0,102.647051061,80.1663183927,457.873256636,81.8308627612,33.3212,342.721193874
 10/20  20:00:00,408.387253897,37.0613869252,94.1870761765,0.0,115.40909374,92.7192997104,527.753651518,148.914668358,33.3212,345.51778316
 10/20  21:00:00,385.209763665,37.0767606951,94.2324533377,0.0,102.647051061,94.1340635361,728.931405347,196.516783273,24.9909,507.423722073
 10/20  22:00:00,319.809861604,37.13873811,94.8900885106,0.0,77.122965704,65.871452062,610.261083387,207.925671891,16.6606,385.674811496
 10/20  23:00:00,226.617516206,37.098319862,69.6649445404,0.0,38.286128036,48.4199368926,438.432608545,219.608908579,8.3303,210.493399967
 10/20  24:00:00,171.206415934,31.0502386781,58.5929114779,0.0,25.5240853573,30.610668775,226.793311569,53.8366141825,3.33212,169.624577386
 10/21  01:00:00,167.319384513,31.0502386781,52.4885464627,0.0,27.7269238854,30.610668775,176.813193737,45.220031152,3.33212,128.261042585
 10/21  02:00:00,145.056766925,31.0502386781,47.7155305061,0.0,12.7620426787,28.1191506574,172.106510779,38.6420211286,3.33212,130.13236965
 10/21  03:00:00,142.634409988,31.0502386781,45.289938306,0.0,12.7620426787,28.1191506574,162.185708399,33.8224242109,3.33212,125.031164188
 10/21  04:00:00,153.008079874,34.0406457816,46.0920448668,0.0,12.7620426787,28.1191506574,204.461289807,30.1995232294,3.33212,170.929646578
 10/21  05:00:00,163.862449925,31.0502386781,47.6868606557,0.0,12.7620426787,28.1191506574,248.797392797,27.5607248514,8.3303,212.906367945
 10/21  06:00:00,258.730520841,35.8348900437,57.0750321514,0.0,42.6918050922,54.3732441037,345.018538869,24.9279456034,16.6606,303.429993266
 10/21  07:00:00,318.795095042,37.0638421511,81.9143688782,0.0,42.6918050922,86.1019271793,689.517752832,157.990739463,24.9909,506.536113369
 10/21  08:00:00,367.515011251,37.0364096458,95.6030703725,0.0,57.6566862989,112.030105488,888.324785825,139.463135566,33.3212,715.540450258
 10/21  09:00:00,318.969408362,37.8262414833,93.865286311,0.0,57.6566862989,83.6599452969,643.930250147,62.8040762196,66.8089,514.317273927
 10/21  10:00:00,263.282892704,37.9924948832,92.4395712906,0.0,42.6918050922,68.9656133826,511.508436454,38.3326325715,83.4695,389.706303882
 10/21  11:00:00,253.656152024,38.1141267685,90.984194454,0.0,34.9340096728,67.7198543238,418.011983496,20.7564130226,83.4695,313.786070473
 10/21  12:00:00,249.978166708,38.2006616456,87.4396158808,0.0,34.9340096728,67.7198543238,313.914043695,4.49136371092,83.4695,225.953179984
 10/21  13:00:00,243.717630534,38.1669770953,90.6890362489,0.0,34.9340096728,57.9733543238,302.790519961,2.15573831964,75.1392,225.495581641
 10/21  14:00:00,243.803962241,38.2116762682,90.5516711729,0.0,34.9340096728,57.9733543238,293.972341711,2.11668082512,66.8089,225.046760885
 10/21  15:00:00,243.879731543,38.2490435965,90.4774523846,0.0,34.9340096728,57.9733543238,302.644257298,2.46148350917,75.1392,225.043573789
 10/21  16:00:00,274.096745357,37.8520232921,91.8441626976,0.0,34.9340096728,62.9068543238,266.447767228,3.27311765591,91.7998,171.374849572
 10/21  17:00:00,301.993707138,37.1543385697,92.91231082,0.0,34.9340096728,72.2186844194,276.199126977,5.61893424255,49.9818,220.598392734
 10/21  18:00:00,382.423943046,37.2423371404,93.3497218497,0.0,87.0357390804,86.2600435998,319.179265487,7.02098551043,49.9818,262.176479976
 10/21  19:00:00,379.692784168,37.1020476618,93.5616130072,0.0,102.000620287,77.6748002752,396.494651656,14.6379673314,33.3212,348.535484325
 10/21  20:00:00,389.680372417,37.0623829466,92.4105066195,0.0,102.000620287,88.9820225341,391.953820739,17.8383918552,33.3212,340.794228884
 10/21  21:00:00,380.091353176,37.0567694047,92.6404327585,0.0,102.000620287,91.6425454185,392.093015184,20.1377487786,24.9909,346.964366406
 10/21  22:00:00,325.571408014,37.0346811119,91.4831180558,0.0,87.0357390804,65.871452062,551.336792425,31.2497791623,16.6606,503.426413262
 10/21  23:00:00,244.327307901,37.0310528851,83.8716288665,0.0,42.6918050922,48.4199368926,356.566312351,49.9053749166,8.3303,298.330637434
 10/21  24:00:00,186.574695716,31.0502386781,71.7818364293,0.0,27.7269238854,30.610668775,221.960156019,47.8313469877,3.33212,170.796689031
 10/22  01:00:00,189.540288587,34.0406457816,62.631878216,0.0,34.4311606118,33.1021868926,177.760559426,47.7718294174,3.33212,126.656610009
 10/22  02:00:00,162.418591657,31.0502386781,55.9146652199,0.0,19.466279405,30.610668775,180.457356585,46.7391838409,3.33212,130.386052744
 10/22  03:00:00,158.098143773,31.0502386781,51.5850703861,0.0,19.466279405,30.610668775,179.257267348,45.5428800846,3.33212,130.382267263
 10/22  04:00:00,164.117670019,31.0502386781,51.0167313687,0.0,19.466279405,30.610668775,217.481339709,43.6325115795,3.33212,170.516708129
 10/22  05:00:00,177.030657726,31.0502386781,51.6798899977,0.0,19.466279405,30.610668775,265.060959609,41.2972869982,8.3303,215.433372611
 10/22  06:00:00,263.281905514,36.0342505172,61.4689124917,0.0,42.6918050922,54.3732441037,359.235137083,37.6337753575,16.6606,304.940761726
 10/22  07:00:00,333.207395176,37.3709576546,87.2740406139,0.0,49.3960418185,88.5934452969,681.231835,149.127735585,24.9909,507.113199414
 10/22  08:00:00,369.614978121,37.0772772183,97.179646923,0.0,57.6566862989,112.030105488,964.370721489,212.724074183,33.3212,718.325447305
 10/22  09:00:00,308.760467378,37.8835451255,92.1137299652,0.0,50.9524495726,81.1684271793,745.671443609,160.698598226,66.8089,518.163945383
 10/22  10:00:00,241.273706012,38.0082561167,69.8584314127,0.0,42.6918050922,68.9656133826,623.406443371,146.565887079,83.4695,393.371056292
 10/22  11:00:00,227.038642417,38.0707721567,59.1695306053,0.0,38.286128036,68.9656133826,584.116250693,190.391465217,83.4695,310.255285476
 10/22  12:00:00,221.340371987,38.1169095972,54.0845574088,0.0,38.286128036,68.9656133826,525.843624365,217.232667135,83.4695,225.14145723
 10/22  13:00:00,221.13377939,38.1480712712,72.8925263696,0.0,31.5818913096,56.727595265,488.945549409,188.674602498,75.1392,225.131746911
 10/22  14:00:00,224.466400115,38.1933031563,76.215019606,0.0,31.5818913096,56.727595265,472.792666823,189.019861008,66.8089,216.963905815
 10/22  15:00:00,211.538215287,38.2265910713,63.3362743162,0.0,31.5818913096,56.727595265,488.043244583,188.691111184,75.1392,224.212933399
 10/22  16:00:00,233.852090452,37.8063825704,56.7316755527,0.0,31.5818913096,61.661095265,470.354485682,207.457669291,91.7998,171.09701639
 10/22  17:00:00,265.095762893,37.0310528851,60.4261304416,0.0,31.5818913096,70.9729253606,542.070381775,271.859675578,49.9818,220.228906198
 10/22  18:00:00,351.729399278,37.0506131175,71.1458255907,0.0,80.3315023541,83.7685254822,566.571797455,254.385640355,49.9818,262.204357099
 10/22  19:00:00,372.399594591,37.0310528851,84.9678528162,0.0,102.000620287,77.6748002752,622.469006287,242.159806846,33.3212,346.987999441
 10/22  20:00:00,402.418692665,37.0310528851,94.0811549092,0.0,108.704857014,91.4735406516,631.148255444,258.998505918,33.3212,338.828549526
 10/22  21:00:00,375.233151144,37.0310528851,94.752826876,0.0,95.2963835608,89.1510273009,627.71542779,255.641974463,24.9909,347.082553327
 10/22  22:00:00,317.724872096,37.0310528851,90.422579769,0.0,80.3315023541,63.3799339444,775.748676708,253.932580479,16.6606,505.155496229
 10/22  23:00:00,227.902533902,37.0310528851,64.5712982725,0.0,42.6918050922,48.4199368926,580.843839824,279.512176884,8.3303,293.001362939
 10/22  24:00:00,174.142625495,31.0502386781,50.0144848933,0.0,34.4311606118,33.1021868926,209.177580863,35.003990918,3.33212,170.841469944
 10/23  01:00:00,147.335145854,31.0502386781,41.9734945993,0.0,19.418418834,29.3649097162,164.392075187,30.8897340318,3.33212,130.170221156
 10/23  02:00:00,136.097776877,31.0502386781,38.646502857,0.0,12.7620426787,28.1191506574,155.154392214,28.1654464334,3.33212,123.656825781
 10/23  03:00:00,134.143383361,31.0502386781,36.678896276,0.0,12.7620426787,28.1191506574,160.335694162,26.8289940651,3.33212,130.174580097
 10/23  04:00:00,141.709326453,31.0502386781,37.6467758479,0.0,12.7620426787,28.1191506574,199.894132722,26.0011110585,3.33212,170.560901663
 10/23  05:00:00,177.562511952,31.0502386781,45.8701748692,0.0,25.5240853573,30.610668775,328.151291125,25.5122523898,8.3303,294.308738736
 10/23  06:00:00,307.54189879,35.236808623,73.920896787,0.0,51.0481707146,78.1489452969,551.888014896,24.6513706158,16.6606,510.57604428
 10/23  07:00:00,379.724443372,37.0310528851,95.2253963709,0.0,64.3609230253,109.708623606,957.058648712,253.218373782,24.9909,678.84937493
 10/23  08:00:00,310.549607436,37.0310528851,74.2475716364,0.0,51.0481707146,80.7689615957,837.400580726,288.792487823,33.3212,515.286892903
 10/23  09:00:00,282.549624598,37.8526793082,74.2382519313,0.0,51.0481707146,71.0224615957,695.692786661,238.751492382,66.8089,390.13239428
 10/23  10:00:00,224.714745126,37.9620846068,66.2202085805,0.0,32.1804615127,65.7244621605,589.303101223,199.555797103,83.4695,306.27780412
 10/23  11:00:00,228.189715528,38.037063654,69.4843175224,0.0,32.1804615127,65.7244621605,488.686837891,179.544644658,83.4695,225.672693234
 10/23  12:00:00,237.14318115,38.0960736681,79.4455299775,0.0,32.1804615127,65.7244621605,470.367310108,161.705701881,83.4695,225.192108227
 10/23  13:00:00,231.760669168,38.1471350606,83.933177707,0.0,32.1804615127,55.9779621605,445.83094233,145.968513054,75.1392,224.723229276
 10/23  14:00:00,232.917921465,38.1938139194,85.1643209977,0.0,32.1804615127,55.9779621605,428.951271998,137.832326347,66.8089,224.310045651
 10/23  15:00:00,230.901052898,38.230653177,83.2042484959,0.0,32.1804615127,55.9779621605,423.920655334,131.737524954,75.1392,217.04393038
 10/23  16:00:00,253.872672048,37.8133320994,77.291938965,0.0,32.1804615127,60.9114621605,415.914217538,146.129738134,91.7998,177.984679404
 10/23  17:00:00,292.01755814,37.0372803199,80.8937666538,0.0,32.1804615127,77.5397301883,499.145013397,191.399922194,49.9818,257.763291203
 10/23  18:00:00,370.791832409,37.0939878297,91.4154379221,0.0,77.122965704,86.2600435998,743.386564349,221.580991012,49.9818,471.823773336
 10/23  19:00:00,377.177179996,37.0320891823,86.8769051465,0.0,102.647051061,80.1663183927,649.526547257,270.670831421,33.3212,345.534515836
 10/23  20:00:00,408.995327585,37.0310528851,92.6840836627,0.0,115.40909374,92.7192997104,652.932782203,274.140886438,33.3212,345.470695765
 10/23  21:00:00,390.377186839,37.0310528851,97.3273454058,0.0,102.647051061,94.1340635361,787.377523675,253.100745788,24.9909,509.285877887
 10/23  22:00:00,310.6955899,37.0332698727,84.21208909,0.0,77.122965704,65.871452062,652.840892511,249.665962802,16.6606,386.514329709
 10/23  23:00:00,217.310109227,37.0310528851,58.3248016144,0.0,38.286128036,48.4199368926,504.764383752,281.420375187,8.3303,215.013708565
 10/23  24:00:00,160.961921663,31.0502386781,48.2522739,0.0,25.5240853573,30.610668775,208.2166513,34.3141325154,3.33212,170.570398784
 10/24  01:00:00,147.13158127,31.0502386781,41.7431682704,0.0,19.418418834,29.3649097162,164.472973629,30.9399924911,3.33212,130.200861138
 10/24  02:00:00,135.664722519,31.0502386781,38.1755205532,0.0,12.7620426787,28.1191506574,155.801887285,28.785033727,3.33212,123.684733558
 10/24  03:00:00,133.232109863,31.0502386781,35.7187826077,0.0,12.7620426787,28.1191506574,161.319513501,27.7864325258,3.33212,130.200960975
 10/24  04:00:00,140.961659007,31.0502386781,36.206762156,0.0,12.7620426787,28.1191506574,201.361688284,27.4237600529,3.33212,170.605808231
 10/24  05:00:00,176.393476467,31.0502386781,43.9690272009,0.0,25.5240853573,30.610668775,330.404656395,27.3873889559,8.3303,294.686967439
 10/24  06:00:00,306.481879486,35.236808623,72.0271388349,0.0,51.0481707146,78.1489452969,554.688295076,26.7094465321,16.6606,511.318248544
 10/24  07:00:00,383.225628143,37.0310528851,94.9397828727,0.0,64.3609230253,109.708623606,955.77546391,250.830910539,24.9909,679.95365337
 10/24  08:00:00,311.122844582,37.0310528851,74.0530019491,0.0,51.0481707146,80.7689615957,829.757434487,280.491587566,33.3212,515.944646922
 10/24  09:00:00,282.351236723,37.8626396602,74.4076402282,0.0,51.0481707146,71.0224615957,674.189435881,216.943834273,66.8089,390.436701609
 10/24  10:00:00,230.410646915,37.9654036173,72.4330003734,0.0,32.1804615127,65.7244621605,550.622864182,160.711756835,83.4695,306.441607348
 10/24  11:00:00,235.439965773,38.0410047432,77.2020369835,0.0,32.1804615127,65.7244621605,440.365404383,131.039390684,83.4695,225.856513699
 10/24  12:00:00,243.060402911,38.0999348335,85.8322333704,0.0,32.1804615127,65.7244621605,401.605571585,92.9656546218,83.4695,225.170416963
 10/24  13:00:00,238.57641494,38.1503922937,91.1608063168,0.0,32.1804615127,55.9779621605,371.61524971,71.6776262014,75.1392,224.798423509
 10/24  14:00:00,235.300027611,38.194139951,87.9267695371,0.0,32.1804615127,55.9779621605,352.115846388,60.9359368419,66.8089,224.371009546
 10/24  15:00:00,222.341597408,38.2311711297,75.0326267576,0.0,32.1804615127,55.9779621605,346.769760059,51.5210141013,75.1392,220.109545958
 10/24  16:00:00,245.718916834,37.8141353025,69.5797717652,0.0,32.1804615127,60.9114621605,317.83312703,50.7979866925,91.7998,175.235340337
 10/24  17:00:00,291.887922369,37.0472439305,81.3255281621,0.0,32.1804615127,77.5397301883,389.541687534,81.6888494399,49.9818,257.871038094
 10/24  18:00:00,370.613928925,37.1076565853,91.8902280661,0.0,77.122965704,86.2600435998,653.285610404,129.090743022,49.9818,474.213067381
 10/24  19:00:00,376.814230036,37.0344860184,87.8126335089,0.0,102.647051061,80.1663183927,614.199415014,232.429261594,33.3212,348.44895342
 10/24  20:00:00,409.316958634,37.0310528851,94.6195237163,0.0,115.40909374,92.7192997104,628.112863049,253.308091947,33.3212,341.483571103
 10/24  21:00:00,388.762530797,37.0310528851,97.4059921183,0.0,102.647051061,94.1340635361,767.020746513,230.181622692,24.9909,511.848223821
 10/24  22:00:00,311.764345168,37.0420139349,86.3785206316,0.0,77.122965704,65.871452062,645.467439663,243.548097001,16.6606,385.258742662
 10/24  23:00:00,217.578903676,37.0310528851,59.8779436305,0.0,38.286128036,48.4199368926,483.824487577,260.357741999,8.3303,215.136445577
 10/24  24:00:00,162.614653175,31.0502386781,49.9715728269,0.0,25.5240853573,30.610668775,217.653823007,43.7266832602,3.33212,170.595019747
 10/25  01:00:00,149.140947132,31.0502386781,43.8376060875,0.0,19.418418834,29.3649097162,170.414972536,36.8602512141,3.33212,130.222601321
 10/25  02:00:00,138.035061734,31.0502386781,40.6468217649,0.0,12.7620426787,28.1191506574,165.652370448,32.0889588145,3.33212,130.231291633
 10/25  03:00:00,135.92859462,31.0502386781,38.5322300186,0.0,12.7620426787,28.1191506574,156.161704585,29.1236009516,3.33212,123.705983634
 10/25  04:00:00,143.367994724,31.0502386781,39.3779189243,0.0,12.7620426787,28.1191506574,205.113109651,27.0677769083,3.33212,174.713212742
 10/25  05:00:00,179.182423871,31.0502386781,47.5669821178,0.0,25.5240853573,30.610668775,331.27591076,25.6067528722,8.3303,297.338857888
 10/25  06:00:00,310.041457813,35.6355295701,76.1021062024,0.0,51.0481707146,78.1489452969,549.75214228,24.000200781,16.6606,509.091341499
 10/25  07:00:00,383.591233571,37.034424171,96.4399116589,0.0,64.3609230253,109.708623606,937.303312334,234.425881587,24.9909,677.886530747
