Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/25  08:00:00,317.428415363,37.0534786649,82.6769669625,0.0,51.0481707146,80.7689615957,722.786391222,169.085968873,33.3212,520.37922235
 10/25  09:00:00,290.686850059,37.8197733957,84.6682237695,0.0,51.0481707146,71.0224615957,557.832521444,97.9399101849,66.8089,393.083711259
 10/25  10:00:00,238.822845436,37.9691181882,81.6427696289,0.0,32.1804615127,65.7244621605,472.760305136,82.6877436564,83.4695,306.603061479
 10/25  11:00:00,241.211525683,38.0483054603,83.4051404422,0.0,32.1804615127,65.7244621605,379.349940095,70.0611249833,83.4695,225.819315112
 10/25  12:00:00,247.442345463,38.1079981272,90.4036113763,0.0,32.1804615127,65.7244621605,362.554846258,53.7364224993,83.4695,225.348923759
 10/25  13:00:00,240.462051767,38.1598153944,93.1309433719,0.0,32.1804615127,55.9779621605,343.091834602,43.049263928,75.1392,224.903370674
 10/25  14:00:00,238.612583768,38.2038684278,91.2722859649,0.0,32.1804615127,55.9779621605,326.414220479,39.4594858366,66.8089,220.145834642
 10/25  15:00:00,226.268659682,38.2384611363,78.9547965526,0.0,32.1804615127,55.9779621605,333.874461863,37.2489044522,75.1392,221.486357411
 10/25  16:00:00,250.00321169,37.8267847404,73.8522050825,0.0,32.1804615127,60.9114621605,304.045135507,34.1361024559,91.7998,178.109233051
 10/25  17:00:00,293.835167482,37.0906155916,83.3213065931,0.0,32.1804615127,77.5397301883,349.462453716,41.4793871878,49.9818,258.001266528
 10/25  18:00:00,370.280830714,37.1512540897,91.6484299527,0.0,77.122965704,86.2600435998,595.790946473,73.311647633,49.9818,472.49749884
 10/25  19:00:00,380.871143067,37.0596623058,91.7418877709,0.0,102.647051061,80.1663183927,522.496090649,141.695785166,33.3212,347.479105484
 10/25  20:00:00,409.773326114,37.032345168,95.1073187928,0.0,115.40909374,92.7192997104,571.058172673,192.984702828,33.3212,344.752269846
 10/25  21:00:00,386.675319337,37.0310528851,95.3523984385,0.0,102.647051061,94.1340635361,756.561639366,220.537278796,24.9909,511.03346057
 10/25  22:00:00,314.452971269,37.0787491691,89.3954783998,0.0,77.122965704,65.871452062,640.602290491,237.169308919,16.6606,386.772381572
 10/25  23:00:00,219.790176747,37.0557595822,62.6923278758,0.0,38.286128036,48.4199368926,454.931920345,231.393540609,8.3303,215.208079736
 10/25  24:00:00,165.504818273,31.0502386781,52.9110407114,0.0,25.5240853573,30.610668775,222.72546142,48.7521007198,3.33212,170.641240701
 10/26  01:00:00,152.289941561,31.0502386781,47.0569092107,0.0,19.418418834,29.3649097162,172.921661046,39.3435916196,3.33212,130.245949426
 10/26  02:00:00,141.751796395,31.0502386781,44.446964293,0.0,12.7620426787,28.1191506574,166.28265695,32.6953313904,3.33212,130.25520556
 10/26  03:00:00,140.409657165,31.0502386781,43.1137911597,0.0,12.7620426787,28.1191506574,159.252276928,28.0456026667,3.33212,127.874554261
 10/26  04:00:00,148.66242734,31.0502386781,44.7891117351,0.0,12.7620426787,28.1191506574,201.129819637,24.6100027756,3.33212,173.187696862
 10/26  05:00:00,188.131639129,34.0406457816,53.6663581887,0.0,25.5240853573,30.610668775,324.736807925,22.1207544897,8.3303,294.285753436
 10/26  06:00:00,316.273754847,35.236808623,82.8671122497,0.0,51.0481707146,78.1489452969,545.942234696,19.5338915102,16.6606,509.747743186
 10/26  07:00:00,379.216286426,37.0365430761,94.7450272134,0.0,64.3609230253,109.708623606,796.541584819,90.2838044163,24.9909,681.266880403
 10/26  08:00:00,313.915093002,37.0310528851,80.5456698727,0.0,51.0481707146,80.7689615957,659.255272406,104.834141659,33.3212,521.099930748
 10/26  09:00:00,276.039383992,37.8166141738,70.4637319887,0.0,51.0481707146,71.0224615957,519.57696936,60.337753707,66.8089,392.430315653
 10/26  10:00:00,215.076681937,37.9639124672,58.2204073659,0.0,32.1804615127,65.7244621605,438.500202157,48.2654835047,83.4695,306.765218652
 10/26  11:00:00,210.220770074,38.040498451,52.67746916,0.0,32.1804615127,65.7244621605,355.284114848,45.9118511509,83.4695,225.902763697
 10/26  12:00:00,208.514857212,38.0958103494,51.6582485341,0.0,32.1804615127,65.7244621605,357.277037972,48.3776505142,83.4695,225.429887458
 10/26  13:00:00,199.195810208,38.1424380716,52.0270126128,0.0,32.1804615127,55.9779621605,349.393075919,49.2859749125,75.1392,224.967901006
 10/26  14:00:00,212.623718455,38.1855619831,65.3837629947,0.0,32.1804615127,55.9779621605,323.800006907,32.4520572158,66.8089,224.539049691
 10/26  15:00:00,204.471851835,38.2212763893,57.2424749393,0.0,32.1804615127,55.9779621605,325.252725985,31.99203788,75.1392,218.121488105
 10/26  16:00:00,229.988419122,37.8057158356,53.9064799168,0.0,32.1804615127,60.9114621605,308.610793979,39.481563085,91.7998,177.329430894
 10/26  17:00:00,279.229549958,37.063409433,68.7914935547,0.0,32.1804615127,77.5397301883,347.091111336,39.0086250217,49.9818,258.100686314
 10/26  18:00:00,367.143886336,37.1279878501,88.6502482407,0.0,77.122965704,86.2600435998,568.098663333,42.8291037317,49.9818,475.287759601
 10/26  19:00:00,377.778052811,37.0457055899,88.9724903243,0.0,102.647051061,80.1663183927,432.060640905,48.2107654461,33.3212,350.528675458
 10/26  20:00:00,406.852854756,37.0310528851,92.6819840411,0.0,115.40909374,92.7192997104,435.185655759,57.8946957017,33.3212,343.969760058
 10/26  21:00:00,382.118826519,37.0330779183,91.4932404262,0.0,102.647051061,94.1340635361,604.346501253,64.8206191155,24.9909,514.534982138
 10/26  22:00:00,314.721263482,37.0971158759,90.6109263953,0.0,77.122965704,65.871452062,467.877758714,67.7472585999,16.6606,383.469900114
 10/26  23:00:00,220.779206762,37.0790535172,64.7719620062,0.0,38.286128036,48.4199368926,308.865387684,87.1839906392,8.3303,213.351097044
 10/26  24:00:00,166.714108336,31.0502386781,54.1915409359,0.0,25.5240853573,30.610668775,240.034525553,62.1205518641,3.33212,174.581853689
 10/27  01:00:00,153.032034663,31.0502386781,47.8677795887,0.0,19.418418834,29.3649097162,188.033006926,58.1461721685,3.33212,126.554714758
 10/27  02:00:00,142.176654454,31.0502386781,44.9297159015,0.0,12.7620426787,28.1191506574,187.629132058,54.0269811326,3.33212,130.270030925
 10/27  03:00:00,141.475912671,32.0470410459,43.2299119618,0.0,12.7620426787,28.1191506574,183.781346463,50.1575540952,3.33212,130.291672368
 10/27  04:00:00,150.914375738,33.0438434138,44.4560095632,0.0,12.7620426787,28.1191506574,220.342647619,46.2784555896,3.33212,170.732072029
 10/27  05:00:00,187.806791248,34.0406457816,52.7436615946,0.0,25.5240853573,30.610668775,347.881615425,42.6254018348,8.3303,296.92591359
 10/27  06:00:00,314.482801762,34.8380876758,80.8108444128,0.0,51.0481707146,78.1489452969,568.149101569,37.9147585485,16.6606,513.57374302
 10/27  07:00:00,380.215922281,37.0445566181,94.7456642894,0.0,64.3609230253,109.708623606,843.705563371,137.452015219,24.9909,681.262648152
 10/27  08:00:00,319.019276289,37.0573774139,84.5604221643,0.0,51.0481707146,80.7689615957,719.364073299,168.043262294,33.3212,517.999611005
 10/27  09:00:00,290.959891847,37.8057609232,85.1665608081,0.0,51.0481707146,71.0224615957,548.669617251,90.4908900561,66.8089,391.369827195
 10/27  10:00:00,236.867905022,37.957282301,79.8710515932,0.0,32.1804615127,65.7244621605,451.860259644,59.5090360492,83.4695,308.881723595
 10/27  11:00:00,240.861635196,38.0466836253,83.1794300278,0.0,32.1804615127,65.7244621605,361.788768719,46.7792419347,83.4695,231.540026784
 10/27  12:00:00,249.280551131,38.1158058393,92.2546639515,0.0,32.1804615127,65.7244621605,353.119455821,44.1403866135,83.4695,225.509569207
 10/27  13:00:00,240.509149196,38.156610989,93.1728164756,0.0,32.1804615127,55.9779621605,341.254251425,41.0377921488,75.1392,225.077259276
 10/27  14:00:00,240.533715375,38.2033744768,93.1702882341,0.0,32.1804615127,55.9779621605,321.140619732,36.8893614883,66.8089,217.442358243
 10/27  15:00:00,240.727171654,38.2438797139,93.3563532586,0.0,32.1804615127,55.9779621605,328.693993942,29.0627626765,75.1392,224.492031266
 10/27  16:00:00,268.749394454,37.8473224354,92.5307740652,0.0,32.1804615127,60.9114621605,293.927704552,23.9194468101,91.7998,178.208457742
 10/27  17:00:00,303.917903652,37.1134500422,93.3616645324,0.0,32.1804615127,77.5397301883,338.521539484,30.3031423136,49.9818,258.23659717
 10/27  18:00:00,373.75885607,37.1691064077,92.3659906421,0.0,77.122965704,86.2600435998,570.663450219,44.9526232658,49.9818,475.729026953
 10/27  19:00:00,381.837562717,37.0763173016,93.2255471793,0.0,102.647051061,80.1663183927,482.242881548,99.5069189648,33.3212,349.414762583
 10/27  20:00:00,408.12378664,37.0434537902,93.950797722,0.0,115.40909374,92.7192997104,541.397407217,165.398072648,33.3212,342.678134569
 10/27  21:00:00,384.542963241,37.0510097757,93.6941737106,0.0,102.647051061,94.1340635361,728.600094297,188.244477737,24.9909,515.36471656
 10/27  22:00:00,318.424358197,37.1071249244,93.7155281325,0.0,77.122965704,65.871452062,590.513135889,189.420249653,16.6606,384.432286235
 10/27  23:00:00,223.773265594,37.081494398,67.0499225023,0.0,38.286128036,48.4199368926,429.097033642,205.450788763,8.3303,215.315944879
 10/27  24:00:00,168.430612419,31.0502386781,55.8391961688,0.0,25.5240853573,30.610668775,235.273939364,57.1997841449,3.33212,174.74203522
 10/28  01:00:00,164.725425469,31.0502386781,49.9166946449,0.0,27.7269238854,30.610668775,178.217995848,48.4017762373,3.33212,126.484099611
 10/28  02:00:00,143.237056957,31.0502386781,45.9194724635,0.0,12.7620426787,28.1191506574,174.981177196,41.3544383461,3.33212,130.29461885
 10/28  03:00:00,141.234598682,31.0502386781,43.9147452066,0.0,12.7620426787,28.1191506574,170.006188621,36.3642247144,3.33212,130.309843907
 10/28  04:00:00,149.82202822,32.0470410459,44.9140688217,0.0,12.7620426787,28.1191506574,206.460406795,32.3361294082,3.33212,170.792157387
 10/28  05:00:00,164.775502845,33.0438434138,46.6351563809,0.0,12.7620426787,28.1191506574,252.973780932,29.2063424761,8.3303,215.437138456
 10/28  06:00:00,257.11449859,35.4361690965,55.87873954,0.0,42.6918050922,54.3732441037,347.479752991,26.2131948071,16.6606,304.605958184
 10/28  07:00:00,319.32473399,37.0544888164,79.7165945678,0.0,42.6918050922,86.1019271793,695.885914207,159.773899596,24.9909,511.121114611
 10/28  08:00:00,368.640676353,37.0482935099,96.501891649,0.0,57.6566862989,112.030105488,927.56477376,165.5535227,33.3212,728.69005106
 10/28  09:00:00,320.023734557,37.8172204846,94.7887315537,0.0,57.6566862989,83.6599452969,666.370406521,81.5654024899,66.8089,517.996104031
 10/28  10:00:00,254.257974963,37.9651578504,83.3601752737,0.0,42.6918050922,68.9656133826,538.656325041,63.4850358959,83.4695,391.701789146
 10/28  11:00:00,236.2009168,38.0513356965,73.703799769,0.0,34.9340096728,67.7198543238,444.424575594,48.9068703239,83.4695,312.04820527
 10/28  12:00:00,228.245314016,38.1229933454,66.5582090867,0.0,34.9340096728,67.7198543238,351.538688478,37.4246065089,83.4695,230.644581969
 10/28  13:00:00,216.802257146,38.1445423211,64.8478535516,0.0,34.9340096728,57.9733543238,330.225169118,29.034171376,75.1392,226.051797742
 10/28  14:00:00,213.816931995,38.1867300673,61.8476682049,0.0,34.9340096728,57.9733543238,317.650954236,25.2429331111,66.8089,225.599121125
 10/28  15:00:00,213.485346859,38.224051133,61.491573428,0.0,34.9340096728,57.9733543238,330.091233857,28.8956061538,75.1392,226.056427704
 10/28  16:00:00,244.307995746,37.807465293,63.4627452224,0.0,34.9340096728,62.9068543238,299.611173914,29.6748624018,91.7998,178.136511512
 10/28  17:00:00,279.358535906,37.0854827109,71.5150186651,0.0,34.9340096728,72.2186844194,301.686394392,27.750195279,49.9818,223.954399113
 10/28  18:00:00,374.12594906,37.1746780217,83.0905024824,0.0,87.0357390804,86.2600435998,349.751653051,35.2500036125,49.9818,264.519849439
 10/28  19:00:00,378.181988962,37.0438825235,92.5176433461,0.0,102.000620287,77.6748002752,430.102612908,49.6883433871,33.3212,347.093069521
 10/28  20:00:00,389.547158913,37.0310528851,92.4763480882,0.0,102.000620287,88.9820225341,472.479259507,91.7229615988,33.3212,347.435097909
 10/28  21:00:00,381.107804019,37.0310528851,93.5436090107,0.0,102.000620287,91.6425454185,534.764775742,159.592132854,24.9909,350.181742888
 10/28  22:00:00,328.073963114,37.0310528851,93.5526871143,0.0,87.0357390804,65.871452062,717.339738157,192.728520522,16.6606,507.950617635
 10/28  23:00:00,229.507431565,37.0310528851,68.5861124521,0.0,42.6918050922,48.4199368926,500.36141184,188.775287049,8.3303,303.255824791
 10/28  24:00:00,170.176242051,31.0502386781,55.4218395355,0.0,27.7269238854,30.610668775,230.382334302,56.2519642823,3.33212,170.79825002
 10/29  01:00:00,173.187264676,31.0502386781,49.1958591318,0.0,34.4311606118,33.1021868926,181.641364979,47.7590461402,3.33212,130.550198839
 10/29  02:00:00,152.086460668,31.0502386781,45.5869769028,0.0,19.466279405,30.610668775,175.908292709,42.007283055,3.33212,130.568889654
 10/29  03:00:00,149.686800462,31.0502386781,43.1740341995,0.0,19.466279405,30.610668775,175.249064502,41.3404676221,3.33212,130.57647688
 10/29  04:00:00,157.796681476,31.0502386781,44.7126499254,0.0,19.466279405,30.610668775,207.739184862,33.563216143,3.33212,170.843848719
 10/29  05:00:00,173.316400292,31.0502386781,48.0121471479,0.0,19.466279405,30.610668775,253.908110224,24.9900409785,8.3303,220.587769246
 10/29  06:00:00,259.004519261,35.8348900437,57.4459558179,0.0,42.6918050922,54.3732441037,347.723620622,23.311326946,16.6606,307.751693676
 10/29  07:00:00,329.135148783,37.2322438059,80.9533969381,0.0,49.3960418185,88.5934452969,626.151930513,87.5044516739,24.9909,513.656578839
 10/29  08:00:00,364.899569029,37.0634437732,93.2779334223,0.0,57.6566862989,112.030105488,867.708491794,109.6481755,33.3212,724.739116294
 10/29  09:00:00,308.768169292,37.8828274004,92.8112114122,0.0,50.9524495726,81.1684271793,652.894991117,62.8422137898,66.8089,523.243877327
 10/29  10:00:00,252.305327118,38.0391753618,81.4027706225,0.0,42.6918050922,68.9656133826,518.176670396,40.9119094914,83.4695,393.795260905
 10/29  11:00:00,253.798347578,38.1268243499,86.538403153,0.0,38.286128036,68.9656133826,415.191069298,21.1114524853,83.4695,310.610116813
 10/29  12:00:00,257.211436854,38.1904994267,90.1959004554,0.0,38.286128036,68.9656133826,321.228525127,7.25120662972,83.4695,230.507818497
 10/29  13:00:00,241.095422555,38.152637592,92.783022563,0.0,31.5818913096,56.727595265,306.44059396,4.84613340603,75.1392,226.455260554
 10/29  14:00:00,241.931912795,38.1942310528,93.6211324638,0.0,31.5818913096,56.727595265,293.703367582,5.37436997946,66.8089,221.520097603
 10/29  15:00:00,241.406243507,38.2313519742,92.9695853006,0.0,31.5818913096,56.727595265,301.33074127,5.43966095634,75.1392,220.751880313
 10/29  16:00:00,271.318364196,37.8156490853,94.1164859115,0.0,31.5818913096,61.661095265,276.575161518,6.49329798525,91.7998,178.282063533
 10/29  17:00:00,281.449943821,37.0952996322,77.7608701794,0.0,31.5818913096,70.9729253606,285.775395591,17.8955447484,49.9818,217.898050843
 10/29  18:00:00,337.968711695,37.1400590738,56.1546941842,0.0,80.3315023541,83.7685254822,355.623562762,39.5444379545,49.9818,266.097324808
 10/29  19:00:00,368.598741563,37.0431642829,82.8776954012,0.0,102.000620287,77.6748002752,445.113553466,62.1807549852,33.3212,349.611598481
 10/29  20:00:00,399.338098579,37.0310528851,92.9973059462,0.0,108.704857014,91.4735406516,480.659837054,102.237715271,33.3212,345.100921783
 10/29  21:00:00,370.857247486,37.0326135567,92.6378055454,0.0,95.2963835608,89.1510273009,487.311488096,117.6101905,24.9909,344.710397596
 10/29  22:00:00,317.622364103,37.0372916743,92.617894091,0.0,80.3315023541,63.3799339444,633.655192758,105.394409684,16.6606,511.600183074
 10/29  23:00:00,238.412437069,37.0310528851,77.8572653114,0.0,42.6918050922,48.4199368926,411.728667709,104.171673043,8.3303,299.226694666
 10/29  24:00:00,188.438581166,31.0502386781,64.4455806238,0.0,34.4311606118,33.1021868926,228.973918972,54.4651176731,3.33212,171.176681299
 10/30  01:00:00,161.089715697,31.0502386781,55.9053381705,0.0,19.418418834,29.3649097162,182.236470286,48.55411761,3.33212,130.350232676
 10/30  02:00:00,148.687585997,31.0502386781,51.4303096685,0.0,12.7620426787,28.1191506574,178.175723188,44.4905352789,3.33212,130.35306791
 10/30  03:00:00,149.114510178,34.0406457816,48.8779873414,0.0,12.7620426787,28.1191506574,174.882794613,41.2005580157,3.33212,130.350116597
 10/30  04:00:00,154.244772725,31.0502386781,50.4252497489,0.0,12.7620426787,28.1191506574,209.831493622,35.6029116952,3.33212,170.896461927
 10/30  05:00:00,193.715425374,33.5422445977,59.8597439362,0.0,25.5240853573,30.610668775,338.695825356,30.7032876629,8.3303,299.662237693
 10/30  06:00:00,322.777030567,35.8348900437,88.4242136491,0.0,51.0481707146,78.1489452969,561.823206934,29.163467891,16.6606,515.999139043
 10/30  07:00:00,366.659068621,37.0502086889,82.299899865,0.0,64.3609230253,109.708623606,769.496358911,62.821948333,24.9909,681.683510578
 10/30  08:00:00,299.970132557,37.0530607414,66.851107834,0.0,51.0481707146,80.7689615957,621.134608589,67.6545623876,33.3212,520.158846201
 10/30  09:00:00,285.022503095,37.8094975559,79.486595683,0.0,51.0481707146,71.0224615957,496.94515097,36.4598483989,66.8089,393.676402571
 10/30  10:00:00,235.711412423,37.9579850862,78.7904280834,0.0,32.1804615127,65.7244621605,431.077343394,33.1990443901,83.4695,314.408799004
 10/30  11:00:00,248.309533013,38.0699106136,90.6150858633,0.0,32.1804615127,65.7244621605,337.035339497,27.340207091,83.4695,226.225632406
 10/30  12:00:00,247.898609604,38.1477849913,90.6774392332,0.0,32.1804615127,65.7244621605,324.691542022,15.453346846,83.4695,225.768695176
 10/30  13:00:00,237.363190279,38.1525118714,89.3952599579,0.0,32.1804615127,55.9779621605,306.712849994,6.27423836719,75.1392,225.299411627
 10/30  14:00:00,239.350284403,38.1984446764,91.0690433356,0.0,32.1804615127,55.9779621605,294.748429277,3.09065356321,66.8089,224.848875714
 10/30  15:00:00,240.370887569,38.2376947052,91.9465865898,0.0,32.1804615127,55.9779621605,303.502855917,3.50792625931,75.1392,224.855729658
 10/30  16:00:00,270.515045746,37.8792179071,93.4088420492,0.0,32.1804615127,60.9114621605,266.792881597,3.00963859428,91.7998,171.983443002
 10/30  17:00:00,305.418306692,37.1509040318,94.295114878,0.0,32.1804615127,77.5397301883,325.834524115,10.2024271737,49.9818,265.650296941
 10/30  18:00:00,373.912020055,37.2072480098,92.2547960893,0.0,77.122965704,86.2600435998,542.266005188,17.4578493971,49.9818,474.826355791
 10/30  19:00:00,370.368075718,37.1127210872,81.4106687651,0.0,102.647051061,80.1663183927,422.551974698,36.7288894633,33.3212,352.501885235
 10/30  20:00:00,407.084121844,37.0803744136,92.7469336294,0.0,115.40909374,92.7192997104,447.963935703,68.8336173696,33.3212,345.809118334
 10/30  21:00:00,382.308444217,37.1176252817,91.4300200685,0.0,102.647051061,94.1340635361,640.830132878,98.1468293106,24.9909,517.692403567
 10/30  22:00:00,317.957208174,37.1902488785,93.5381863306,0.0,77.122965704,65.871452062,522.906746861,118.889512614,16.6606,387.356634248
 10/30  23:00:00,227.72247806,37.1377497145,71.3748503309,0.0,38.286128036,48.4199368926,374.624337669,149.443386014,8.3303,216.850651655
 10/30  24:00:00,177.079574154,31.0502386781,64.5094698043,0.0,25.5240853573,30.610668775,226.997535789,50.8900395487,3.33212,172.77537624
 10/31  01:00:00,169.186912811,31.0502386781,64.0174630696,0.0,19.418418834,29.3649097162,157.624992671,23.9094865536,3.33212,130.383386117
 10/31  02:00:00,176.378975077,34.0406457816,76.0914663421,0.0,12.7620426787,28.1191506574,147.648438018,13.9335409286,3.33212,130.38277709
 10/31  03:00:00,151.988808723,32.0470410459,53.8039639054,0.0,12.7620426787,28.1191506574,145.997895592,15.4856618787,3.33212,127.180113713
 10/31  04:00:00,160.775909241,33.0438434138,54.4591748259,0.0,12.7620426787,28.1191506574,198.503430529,20.8742703618,3.33212,174.297040167
 10/31  05:00:00,223.351360623,33.5422445977,88.6115226175,0.0,25.5240853573,30.610668775,335.90129554,32.4212028431,8.3303,295.149792697
 10/31  06:00:00,327.175474661,35.8348900437,92.0662938535,0.0,51.0481707146,78.1489452969,569.25034134,36.368486191,16.6606,516.221255149
 10/31  07:00:00,376.562292018,37.0590091103,91.0198683648,0.0,64.3609230253,109.708623606,780.728636299,70.2162608007,24.9909,685.521475498
 10/31  08:00:00,327.112574746,37.0665368086,92.8909174903,0.0,51.0481707146,80.7689615957,610.803930088,52.5857221319,33.3212,524.897007956
 10/31  09:00:00,298.862007722,37.8070667913,92.9044360405,0.0,51.0481707146,71.0224615957,495.17295005,34.1015350141,66.8089,394.262515036
 10/31  10:00:00,218.227907816,37.9705702349,61.2575354478,0.0,32.1804615127,65.7244621605,418.003084223,26.8764992055,83.4695,307.657085017
 10/31  11:00:00,244.249274586,38.0846790016,86.368082,0.0,32.1804615127,65.7244621605,331.071925929,15.2063715729,83.4695,232.396054356
 10/31  12:00:00,250.121757711,38.1550385917,92.7571238857,0.0,32.1804615127,65.7244621605,322.678008886,12.1053412085,83.4695,227.103167678
 10/31  13:00:00,240.878222373,38.1545823917,93.2368691426,0.0,32.1804615127,55.9779621605,312.808791437,12.2688222879,75.1392,225.400769149
 10/31  14:00:00,240.650217849,38.1985619391,92.8890921292,0.0,32.1804615127,55.9779621605,302.699987732,10.9432145111,66.8089,224.947873221
 10/31  15:00:00,241.340620864,38.2353967241,93.6396415766,0.0,32.1804615127,55.9779621605,309.342622615,12.6370146321,75.1392,221.566407982
 10/31  16:00:00,241.05051972,37.8642810545,64.7481547877,0.0,32.1804615127,60.9114621605,285.538129378,19.0274848108,91.7998,174.710844567
 10/31  17:00:00,288.139158833,37.1386951662,77.5137222728,0.0,32.1804615127,77.5397301883,348.665457169,32.3531800084,49.9818,266.33047716
 10/31  18:00:00,372.662820226,37.1931493616,91.1941124845,0.0,77.122965704,86.2600435998,568.621135829,46.5160436168,49.9818,472.123292213
 10/31  19:00:00,381.224069359,37.100699143,92.6606433108,0.0,102.647051061,80.1663183927,445.660284434,58.7442295422,33.3212,353.594854892
 10/31  20:00:00,405.703964632,37.0717237482,91.7755146081,0.0,115.40909374,92.7192997104,449.178558657,69.026123425,33.3212,346.831235232
 10/31  21:00:00,381.316907434,37.1077804773,90.7753700005,0.0,102.647051061,94.1340635361,633.134259352,89.6201086163,24.9909,518.523250736
 10/31  22:00:00,317.72072318,37.1850564392,93.2923654704,0.0,77.122965704,65.871452062,526.873636562,121.852926938,16.6606,388.360109625
 10/31  23:00:00,236.652912318,37.1336479305,80.1525190812,0.0,38.286128036,48.4199368926,391.576429944,165.120027921,8.3303,218.126102023
 10/31  24:00:00,200.662365269,31.0502386781,87.7972483942,0.0,25.5240853573,30.610668775,246.452687837,71.1133014541,3.33212,172.007266383
 11/01  01:00:00,168.449901874,31.0502386781,62.9876216664,0.0,19.418418834,29.3649097162,199.385184965,65.6441815905,3.33212,130.408883375
 11/01  02:00:00,149.659320986,31.0502386781,52.1293783366,0.0,12.7620426787,28.1191506574,193.036218476,59.2863376931,3.33212,130.417760783
 11/01  03:00:00,147.575639004,34.0406457816,47.0537236506,0.0,12.7620426787,28.1191506574,186.641818274,52.8937896235,3.33212,130.41590865
 11/01  04:00:00,150.33204523,31.0502386781,46.1801810687,0.0,12.7620426787,28.1191506574,221.748669527,47.4350257297,3.33212,170.981523798
 11/01  05:00:00,188.461747512,34.0406457816,53.7010715383,0.0,25.5240853573,30.610668775,349.837134684,41.9939971607,8.3303,299.512837523
 11/01  06:00:00,315.457762032,34.8380876758,81.9765891733,0.0,51.0481707146,78.1489452969,570.050171357,35.7921792699,16.6606,517.597392087
 11/01  07:00:00,384.657464687,37.0390773823,96.9957322801,0.0,64.3609230253,109.708623606,967.840804803,256.63341845,24.9909,686.216486353
 11/01  08:00:00,319.846014859,37.0329859686,84.3452703822,0.0,51.0481707146,80.7689615957,752.798902705,197.701830325,33.3212,521.77587238
 11/01  09:00:00,259.220323077,37.8139961944,53.0437477444,0.0,51.0481707146,71.0224615957,567.831377468,107.9709807,66.8089,393.051496767
 11/01  10:00:00,229.823685767,37.9660782128,72.5690157557,0.0,32.1804615127,65.7244621605,482.533527194,85.6706620575,83.4695,313.393365137
 11/01  11:00:00,244.33950326,38.0451650851,86.4936443112,0.0,32.1804615127,65.7244621605,377.287220034,65.0929963807,83.4695,228.724723654
 11/01  12:00:00,249.914209541,38.1177756329,92.8192482547,0.0,32.1804615127,65.7244621605,354.317306194,44.9068657916,83.4695,225.940940402
 11/01  13:00:00,239.348721446,38.220014579,91.880790275,0.0,32.1804615127,55.9779621605,339.63795926,39.0232868758,75.1392,225.475472384
 11/01  14:00:00,239.184871418,38.250718461,91.69368728,0.0,32.1804615127,55.9779621605,326.553237679,34.7238924678,66.8089,225.020445211
 11/01  15:00:00,239.291845864,38.2635215188,91.8065764463,0.0,32.1804615127,55.9779621605,327.074824102,26.9214410776,75.1392,225.014183024
 11/01  16:00:00,268.601553816,37.8604445081,92.2561625845,0.0,32.1804615127,60.9114621605,297.230437496,26.9689718185,91.7998,178.461665678
 11/01  17:00:00,303.314429849,37.1164512838,92.5717343362,0.0,32.1804615127,77.5397301883,368.023392788,59.1856829256,49.9818,258.855909862
 11/01  18:00:00,375.698298463,37.1655863642,93.919584546,0.0,77.122965704,86.2600435998,666.661244926,137.972819681,49.9818,478.706625245
 11/01  19:00:00,385.245574996,37.0750563591,95.7116216295,0.0,102.647051061,80.1663183927,580.313779162,194.922817024,33.3212,352.069762138
 11/01  20:00:00,411.119299853,37.0464715436,96.0852394847,0.0,115.40909374,92.7192997104,594.282187898,210.580885765,33.3212,350.380102132
 11/01  21:00:00,387.948218839,37.0570227688,96.2552391947,0.0,102.647051061,94.1340635361,763.311000429,222.704770205,24.9909,515.615330224
 11/01  22:00:00,319.358998657,37.1127171677,93.9418184097,0.0,77.122965704,65.871452062,641.737004152,235.644399778,16.6606,389.432004374
 11/01  23:00:00,224.638661827,37.0824456586,66.9068650355,0.0,38.286128036,48.4199368926,484.539143455,260.421786624,8.3303,215.787056831
 11/01  24:00:00,167.894483413,31.0502386781,55.1967427758,0.0,25.5240853573,30.610668775,227.215248719,46.0429349586,3.33212,177.84019376
 11/02  01:00:00,153.506761722,31.0502386781,48.1811496066,0.0,19.418418834,29.3649097162,168.425042558,37.1422546502,3.33212,127.950667908
 11/02  02:00:00,142.361662745,31.0502386781,44.9554607045,0.0,12.7620426787,28.1191506574,163.535893421,32.0233697478,3.33212,128.180403673
 11/02  03:00:00,140.413157042,31.0502386781,42.9991785962,0.0,12.7620426787,28.1191506574,160.904371569,28.9273816923,3.33212,128.644869877
 11/02  04:00:00,148.227264014,31.0502386781,44.2323713121,0.0,12.7620426787,28.1191506574,207.265030705,26.0444990051,3.33212,177.8884117
 11/02  05:00:00,187.258834694,33.5422445977,53.1845391512,0.0,25.5240853573,30.610668775,327.562477239,23.4668167096,8.3303,295.765360529
 11/02  06:00:00,315.161591487,35.236808623,81.6344282029,0.0,51.0481707146,78.1489452969,557.778668301,22.6749167027,16.6606,518.443151598
 11/02  07:00:00,383.475070446,37.0353135995,96.9156181026,0.0,64.3609230253,109.708623606,924.724222787,213.083976295,24.9909,686.649346492
 11/02  08:00:00,326.791435421,37.0747049421,92.5382010437,0.0,51.0481707146,80.7689615957,706.425534409,146.625591443,33.3212,526.478742966
 11/02  09:00:00,299.70403419,37.8225552745,93.9082753854,0.0,51.0481707146,71.0224615957,523.305571398,60.9210778449,66.8089,395.575593553
 11/02  10:00:00,250.005612265,37.9710761096,92.9957366516,0.0,32.1804615127,65.7244621605,425.296541282,33.7939351935,83.4695,308.033106088
 11/02  11:00:00,250.360286826,38.0641354852,92.6264522144,0.0,32.1804615127,65.7244621605,338.955558905,21.6555912656,83.4695,233.830467639
 11/02  12:00:00,245.234639037,38.2054678786,87.7079796899,0.0,32.1804615127,65.7244621605,318.735851374,9.24471054954,83.4695,226.021640824
 11/02  13:00:00,237.01645928,38.3180545195,88.6452954261,0.0,32.1804615127,55.9779621605,303.276940678,2.57483371712,75.1392,225.562906961
 11/02  14:00:00,238.201052565,38.354083444,89.6117542095,0.0,32.1804615127,55.9779621605,293.187112053,1.2678145726,66.8089,225.11039748
 11/02  15:00:00,238.672250085,38.336328132,90.1470379311,0.0,32.1804615127,55.9779621605,301.692051218,1.4505672678,75.1392,225.102283951
 11/02  16:00:00,268.806149602,37.927138971,91.7050299338,0.0,32.1804615127,60.9114621605,273.493805812,3.17763448355,91.7998,178.516371329
 11/02  17:00:00,283.24444396,37.1413425033,72.5348280637,0.0,32.1804615127,77.5397301883,331.173131507,22.202760951,49.9818,258.988570556
 11/02  18:00:00,370.924903796,37.1909300452,89.3977215523,0.0,77.122965704,86.2600435998,592.825871855,63.535994905,49.9818,479.30807695
 11/02  19:00:00,383.016286633,37.0961546957,93.7863885567,0.0,102.647051061,80.1663183927,508.97455184,123.31616211,33.3212,352.33718973
 11/02  20:00:00,408.000924627,37.0663224704,93.3560343408,0.0,115.40909374,92.7192997104,530.701503355,146.730436609,33.3212,350.649866745
 11/02  21:00:00,382.429546224,37.0944514612,91.4513090315,0.0,102.647051061,94.1340635361,653.780486519,112.4217141,24.9909,516.367872419
 11/02  22:00:00,317.374294789,37.1668137864,92.9877436584,0.0,77.122965704,65.871452062,503.433663795,96.9950079439,16.6606,389.778055851
 11/02  23:00:00,231.709122739,37.1174010127,75.4275086417,0.0,38.286128036,48.4199368926,345.609308786,121.243038098,8.3303,216.035970688
 11/02  24:00:00,176.026654451,31.0502386781,63.4355684261,0.0,25.5240853573,30.610668775,241.784597419,60.6892929993,3.33212,177.76318442
 11/03  01:00:00,162.247980563,31.0502386781,57.02710383,0.0,19.418418834,29.3649097162,184.728413383,50.9279315905,3.33212,130.468361793
 11/03  02:00:00,151.530783922,31.0502386781,54.2445423474,0.0,12.7620426787,28.1191506574,174.057526396,40.2513475473,3.33212,130.474058848
 11/03  03:00:00,154.046044787,34.0406457816,53.7958513439,0.0,12.7620426787,28.1191506574,164.52220099,30.7113245427,3.33212,130.478756448
 11/03  04:00:00,161.824803836,31.0502386781,57.3580919281,0.0,12.7620426787,28.1191506574,197.122626884,22.6966574715,3.33212,171.093849413
 11/03  05:00:00,199.632668653,34.0406457816,64.6457653416,0.0,25.5240853573,30.610668775,335.366044729,23.3687292839,8.3303,303.667015445
 11/03  06:00:00,326.59665188,35.8348900437,91.8659356109,0.0,51.0481707146,78.1489452969,561.004403111,28.7977823507,16.6606,515.546020761
 11/03  07:00:00,381.433236093,37.0442664619,93.2935460233,0.0,64.3609230253,109.708623606,818.011076873,105.236188902,24.9909,687.783987971
 11/03  08:00:00,319.81172052,37.0310528851,85.5699682486,0.0,51.0481707146,80.7689615957,691.775213177,135.239958824,33.3212,523.214054352
 11/03  09:00:00,278.997622331,37.8053836121,73.1902197466,0.0,51.0481707146,71.0224615957,571.735308754,107.879161079,66.8089,397.047247675
 11/03  10:00:00,221.06599412,37.9526875442,64.081061639,0.0,32.1804615127,65.7244621605,469.746750799,72.8670061996,83.4695,313.4102446
 11/03  11:00:00,215.589763424,38.0342119821,58.027310244,0.0,32.1804615127,65.7244621605,354.095027597,44.0209531351,83.4695,226.604574462
 11/03  12:00:00,218.84568681,38.0929552728,61.9744373563,0.0,32.1804615127,65.7244621605,352.026940041,35.1251987865,83.4695,233.432241254
 11/03  13:00:00,233.494181722,38.1453380802,86.2387743034,0.0,32.1804615127,55.9779621605,327.41329167,26.6072701991,75.1392,225.666821471
 11/03  14:00:00,240.986413194,38.1934737018,93.6505827083,0.0,32.1804615127,55.9779621605,317.66481133,25.6533705671,66.8089,225.202540763
 11/03  15:00:00,234.809892118,38.2298337335,87.4766706854,0.0,32.1804615127,55.9779621605,325.995943703,25.6440959812,75.1392,225.212647722
 11/03  16:00:00,248.791852672,37.8133726488,72.6342038025,0.0,32.1804615127,60.9114621605,296.004579978,32.5224472124,91.7998,171.682332766
 11/03  17:00:00,295.564598056,37.0846419924,84.9846709399,0.0,32.1804615127,77.5397301883,368.995865824,52.272474622,49.9818,266.741591202
 11/03  18:00:00,372.904831526,37.1470499696,91.4858688566,0.0,77.122965704,86.2600435998,592.538846169,62.6429740622,49.9818,479.914072107
 11/03  19:00:00,381.674090027,37.0628935748,93.1333801223,0.0,102.647051061,80.1663183927,465.679983107,79.7258900402,33.3212,352.632893066
 11/03  20:00:00,406.354789762,37.0370796576,92.4324469368,0.0,115.40909374,92.7192997104,476.077103729,91.8405638609,33.3212,350.915339868
 11/03  21:00:00,381.724779209,37.0455895139,91.2654256603,0.0,102.647051061,94.1340635361,635.892241063,93.7390553654,24.9909,517.162285698
 11/03  22:00:00,317.260215281,37.1114923167,93.0457961375,0.0,77.122965704,65.871452062,489.944212185,83.1499790906,16.6606,390.133633095
 11/03  23:00:00,227.212800458,37.0899987246,71.0856503242,0.0,38.286128036,48.4199368926,332.000263991,107.718126996,8.3303,215.951836996
 11/03  24:00:00,173.701404843,31.0502386781,61.1435293943,0.0,25.5240853573,30.610668775,240.688003825,59.404836218,3.33212,177.951047607
 11/04  01:00:00,172.360589714,31.0502386781,57.604727734,0.0,27.7269238854,30.610668775,178.353767941,44.5380813578,3.33212,130.483566583
 11/04  02:00:00,149.26977903,31.0502386781,52.0131944081,0.0,12.7620426787,28.1191506574,175.020808261,41.1959592355,3.33212,130.492729026
 11/04  03:00:00,147.098984864,33.0438434138,47.840630677,0.0,12.7620426787,28.1191506574,180.631409098,46.8042030469,3.33212,130.495086051
 11/04  04:00:00,153.897983513,32.0470410459,49.0657112592,0.0,12.7620426787,28.1191506574,215.439002636,40.9636275551,3.33212,171.143255081
 11/04  05:00:00,170.218254426,34.0406457816,51.2312739497,0.0,12.7620426787,28.1191506574,257.762902564,33.3943257367,8.3303,216.038276827
 11/04  06:00:00,262.505514498,35.236808623,61.5951285046,0.0,42.6918050922,54.3732441037,352.530396776,29.9418648497,16.6606,305.927931927
 11/04  07:00:00,328.067244462,37.0719065577,86.6820151145,0.0,42.6918050922,86.1019271793,629.900893497,85.9369892685,24.9909,518.973004228
 11/04  08:00:00,363.413258923,37.0416814484,92.0415111419,0.0,57.6566862989,112.030105488,860.916373409,92.6874487323,33.3212,734.907724676
 11/04  09:00:00,316.701262838,37.8094411229,91.6626469604,0.0,57.6566862989,83.6599452969,645.936562602,52.8836062286,66.8089,526.244056374
 11/04  10:00:00,263.169749749,38.0085999045,92.2333574557,0.0,42.6918050922,68.9656133826,527.664938002,49.3297756331,83.4695,394.865662369
 11/04  11:00:00,254.545540818,38.1314665362,91.8613008807,0.0,34.9340096728,67.7198543238,448.778365742,47.3020599418,83.4695,318.0068058
 11/04  12:00:00,253.48978883,38.2997574104,91.4456888108,0.0,34.9340096728,67.7198543238,354.279199813,43.6565249323,83.4695,227.153174881
 11/04  13:00:00,243.460964328,38.303362069,91.1204653695,0.0,34.9340096728,57.9733543238,350.259612636,41.1367034813,75.1392,233.983709154
 11/04  14:00:00,243.980840772,38.2987218539,91.675702087,0.0,34.9340096728,57.9733543238,330.622411297,37.6101147012,66.8089,226.203396596
 11/04  15:00:00,244.118786778,38.2724804642,91.8812722531,0.0,34.9340096728,57.9733543238,339.111519936,34.2483640394,75.1392,229.723955896
 11/04  16:00:00,273.469009191,37.8424211551,92.427961482,0.0,34.9340096728,62.9068543238,306.460386812,36.6797473278,91.7998,177.980839485
 11/04  17:00:00,300.884862711,37.1410749041,92.8221567804,0.0,34.9340096728,72.2186844194,327.797003144,55.7411964988,49.9818,222.074006645
 11/04  18:00:00,383.999745415,37.2245947608,92.7537332549,0.0,87.0357390804,86.2600435998,392.333417203,73.729886451,49.9818,268.621730752
 11/04  19:00:00,378.020702666,37.0846092412,92.1126655798,0.0,102.000620287,77.6748002752,487.469105594,101.833252197,33.3212,352.314653397
 11/04  20:00:00,388.47214067,37.0436438321,91.304139097,0.0,102.000620287,88.9820225341,485.220354681,100.738181322,33.3212,351.160973359
 11/04  21:00:00,378.410322572,37.0354456647,90.9274393905,0.0,102.000620287,91.6425454185,486.927926694,107.337951225,24.9909,354.59907547
 11/04  22:00:00,327.537709095,37.0310528851,93.0266435989,0.0,87.0357390804,65.871452062,709.028581986,175.837261787,16.6606,516.530720199
 11/04  23:00:00,242.971594527,37.0310528851,81.7333614236,0.0,42.6918050922,48.4199368926,556.98180126,249.275052329,8.3303,299.376448931
 11/04  24:00:00,180.734754469,31.0502386781,65.8755053147,0.0,27.7269238854,30.610668775,248.538361361,67.2085539049,3.33212,177.997687456
 11/05  01:00:00,181.954625746,31.0502386781,57.8704477669,0.0,34.4311606118,33.1021868926,189.802784296,55.719098244,3.33212,130.751566052
 11/05  02:00:00,159.107668587,31.0502386781,52.5346226411,0.0,19.466279405,30.610668775,177.647053219,43.5513257891,3.33212,130.76360743
 11/05  03:00:00,156.289277722,31.0502386781,49.7230980214,0.0,19.466279405,30.610668775,176.943314737,37.1984422219,3.33212,136.412752516
 11/05  04:00:00,163.318673754,31.0502386781,50.1690199651,0.0,19.466279405,30.610668775,208.428346677,32.9686072443,3.33212,172.127619433
 11/05  05:00:00,175.626708097,31.0502386781,50.226635198,0.0,19.466279405,30.610668775,255.862919713,30.1027043044,8.3303,217.429915408
 11/05  06:00:00,262.429365289,35.8348900437,60.7321403735,0.0,42.6918050922,54.3732441037,360.166716381,28.8417617537,16.6606,314.664354628
 11/05  07:00:00,335.07395387,37.2996016519,82.5558527115,0.0,49.3960418185,88.5934452969,725.167379924,183.056646667,24.9909,517.119833258
 11/05  08:00:00,365.83100185,37.084741469,92.9612621142,0.0,57.6566862989,112.030105488,973.006660474,208.16087698,33.3212,731.524583493
 11/05  09:00:00,307.55855436,37.8859508768,90.7718737809,0.0,50.9524495726,81.1684271793,748.906150656,154.982386193,66.8089,527.114864463
 11/05  10:00:00,263.149140816,38.0694319316,91.3917849982,0.0,42.6918050922,68.9656133826,640.525081158,154.346667256,83.4695,402.708913902
 11/05  11:00:00,261.502397418,38.120709604,93.6267198677,0.0,38.286128036,68.9656133826,541.713948468,142.722776624,83.4695,315.521671843
 11/05  12:00:00,258.155583542,38.1616855878,91.2267170717,0.0,38.286128036,68.9656133826,453.991150601,141.825458865,83.4695,228.696191736
 11/05  13:00:00,226.663796079,38.1523483172,78.8096846555,0.0,31.5818913096,56.727595265,439.36613015,137.931956322,75.1392,226.294973828
 11/05  14:00:00,240.92241202,38.1958316894,93.0993740604,0.0,31.5818913096,56.727595265,411.849177948,119.654989382,66.8089,225.385288565
 11/05  15:00:00,242.775436369,38.235167476,94.9486289487,0.0,31.5818913096,56.727595265,416.687760317,116.17246531,75.1392,225.376095007
 11/05  16:00:00,267.811582866,37.8148622106,90.9500102225,0.0,31.5818913096,61.661095265,443.615896427,173.156429619,91.7998,178.659666808
 11/05  17:00:00,285.03855531,37.0338058126,78.0759285918,0.0,31.5818913096,70.9729253606,515.246503571,240.615349392,49.9818,224.64935418
 11/05  18:00:00,366.698245887,37.0770185234,84.0516517503,0.0,80.3315023541,83.7685254822,527.081795623,208.904452511,49.9818,268.195543112
 11/05  19:00:00,383.250491083,37.0310528851,96.5293227576,0.0,102.000620287,77.6748002752,605.631026993,220.832765861,33.3212,351.477061132
 11/05  20:00:00,405.630900581,37.0310528851,98.0717681041,0.0,108.704857014,91.4735406516,621.715135585,238.61524902,33.3212,349.778686565
 11/05  21:00:00,377.349947014,37.0310528851,98.0182954735,0.0,95.2963835608,89.1510273009,587.76825868,211.289970981,24.9909,351.487387699
 11/05  22:00:00,323.341962802,37.0310528851,97.1414187662,0.0,80.3315023541,63.3799339444,756.250818832,225.734879274,16.6606,513.855339559
 11/05  23:00:00,233.078819351,37.0310528851,71.1201051786,0.0,42.6918050922,48.4199368926,546.392706706,237.773948981,8.3303,300.288457725
 11/05  24:00:00,180.058475785,31.0502386781,55.9682598693,0.0,34.4311606118,33.1021868926,224.240394873,46.7316090499,3.33212,174.176665823
 11/06  01:00:00,164.361883211,31.0502386781,51.6535113404,0.0,25.5240853573,30.610668775,219.355480913,37.9239733623,3.33212,178.099387551
 11/06  02:00:00,152.549460265,31.0502386781,47.2873083903,0.0,19.418418834,29.3649097162,163.906687232,30.0215316454,3.33212,130.553035587
 11/06  03:00:00,141.756854885,31.0502386781,44.4160006202,0.0,12.7620426787,28.1191506574,160.981643899,27.0861185138,3.33212,130.563405385
 11/06  04:00:00,139.396875973,31.0502386781,42.0335631836,0.0,12.7620426787,28.1191506574,160.345789053,26.4518555418,3.33212,130.561813511
 11/06  05:00:00,143.620272496,31.0502386781,39.6927814307,0.0,12.7620426787,28.1191506574,198.526622403,23.9471819104,3.33212,171.247320492
 11/06  06:00:00,179.63800027,31.0502386781,48.089779929,0.0,25.5240853573,30.610668775,335.461804418,22.8889984714,8.3303,304.242505947
 11/06  07:00:00,307.449237954,35.8348900437,78.9360716016,0.0,51.0481707146,78.1489452969,557.093223278,22.5051247447,16.6606,517.927498533
 11/06  08:00:00,373.775050767,37.0522664012,96.5253518824,0.0,64.3609230253,109.708623606,884.327247505,165.369223585,24.9909,693.967123921
 11/06  09:00:00,330.195752991,37.1032447975,96.2025891021,0.0,51.0481707146,80.7689615957,690.921548828,131.970970807,33.3212,525.629378021
 11/06  10:00:00,298.913012089,37.8144852285,93.0690587807,0.0,51.0481707146,71.0224615957,527.216640544,61.7998670069,66.8089,398.607873538
 11/06  11:00:00,249.38420793,37.9650669214,92.3471645633,0.0,32.1804615127,65.7244621605,436.792669814,39.7217859749,83.4695,313.601383839
 11/06  12:00:00,249.719972533,38.1241549527,91.9025462537,0.0,32.1804615127,65.7244621605,345.686732451,29.2532123517,83.4695,232.9640201
 11/06  13:00:00,249.105713556,38.2667363712,91.8817034695,0.0,32.1804615127,65.7244621605,329.124773993,18.0185778005,83.4695,227.636696192
 11/06  14:00:00,236.828494466,38.2458341568,89.1432360375,0.0,32.1804615127,55.9779621605,313.578906814,12.5109907437,75.1392,225.92871607
 11/06  15:00:00,237.005614442,38.2024598569,89.4528977419,0.0,32.1804615127,55.9779621605,305.673407692,13.3926225433,66.8089,225.471885148
 11/06  16:00:00,223.722024502,38.2359815517,76.3581520306,0.0,32.1804615127,55.9779621605,316.630808214,16.0298513724,75.1392,225.461756842
 11/06  17:00:00,245.207402788,37.840084801,66.2255212477,0.0,32.1804615127,60.9114621605,296.299063594,25.7836652673,91.7998,178.715598327
 11/06  18:00:00,303.1070681,37.1087677634,75.7015152087,0.0,32.1804615127,77.5397301883,381.066698638,63.9231770649,49.9818,267.161721573
 11/06  19:00:00,373.390044235,37.1649828288,91.7758523381,0.0,77.122965704,86.2600435998,636.378785986,105.083701867,49.9818,481.313284119
 11/06  20:00:00,383.219308657,37.0757964644,94.0506609186,0.0,102.647051061,80.1663183927,510.081155395,122.881204353,33.3212,353.878751041
 11/06  21:00:00,408.707252473,37.0467314319,94.0763721525,0.0,115.40909374,92.7192997104,545.845041976,160.776745298,33.3212,351.747096677
 11/06  22:00:00,385.481684274,37.0552966205,94.2089136036,0.0,102.647051061,94.1340635361,740.687588285,196.169247766,24.9909,519.527440519
 11/06  23:00:00,316.904697551,37.1105716479,92.1119942301,0.0,77.122965704,65.871452062,599.570497248,191.387953676,16.6606,391.521943572
 11/06  24:00:00,223.327437507,37.0837185868,66.5276116104,0.0,38.286128036,48.4199368926,439.327103602,207.842376728,8.3303,223.154426874
 11/07  01:00:00,168.952949361,31.0502386781,56.3547598328,0.0,25.5240853573,30.610668775,227.489128594,52.8598623596,3.33212,171.297146234
 11/07  02:00:00,155.188139568,31.0502386781,49.9615429258,0.0,19.418418834,29.3649097162,176.608248492,42.7015261555,3.33212,130.574602336
 11/07  03:00:00,143.838250013,31.0502386781,46.5376910895,0.0,12.7620426787,28.1191506574,170.363464871,36.4478905225,3.33212,130.583454348
 11/07  04:00:00,142.2373703,31.0502386781,44.933704193,0.0,12.7620426787,28.1191506574,168.299703061,33.1472841255,3.33212,131.820298935
 11/07  05:00:00,153.797695219,34.0406457816,46.282562145,0.0,12.7620426787,28.1191506574,211.204011835,30.997707414,3.33212,176.874184421
 11/07  06:00:00,186.838693992,31.0502386781,54.6634306513,0.0,25.5240853573,30.610668775,341.724997535,28.955175447,8.3303,304.439522088
 11/07  07:00:00,313.435960169,35.8348900437,84.2205246595,0.0,51.0481707146,78.1489452969,561.479905761,26.0973433785,16.6606,518.721962382
 11/07  08:00:00,371.610523981,37.0410423966,94.421691405,0.0,64.3609230253,109.708623606,812.411182276,93.8416602509,24.9909,693.578622025
 11/07  09:00:00,326.726287685,37.0937599731,92.6819388523,0.0,51.0481707146,80.7689615957,625.552226894,64.1076847989,33.3212,528.123342095
 11/07  10:00:00,296.866035883,37.8220475771,91.2213902272,0.0,51.0481707146,71.0224615957,491.993182792,29.9629112272,66.8089,395.221371565
 11/07  11:00:00,245.756337701,37.9992930437,88.4985716796,0.0,32.1804615127,65.7244621605,413.890926362,13.2763607936,83.4695,317.145065569
 11/07  12:00:00,246.57220567,38.1426743284,87.9356851273,0.0,32.1804615127,65.7244621605,314.659927561,2.73860777207,83.4695,228.451819789
 11/07  13:00:00,249.46615367,38.1489753432,91.346752563,0.0,32.1804615127,65.7244621605,318.073322097,2.25577954821,83.4695,232.348042548
 11/07  14:00:00,239.879543852,38.157927728,91.4770968922,0.0,32.1804615127,55.9779621605,303.228583172,2.06513942915,75.1392,226.024243743
 11/07  15:00:00,240.629653808,38.2034723228,92.4060339247,0.0,32.1804615127,55.9779621605,295.214399934,2.84376775555,66.8089,225.561732178
 11/07  16:00:00,242.14399997,38.2394374309,94.1426714571,0.0,32.1804615127,55.9779621605,306.526823195,5.82766035607,75.1392,225.559962839
 11/07  17:00:00,238.523188049,37.8567721664,59.3515608551,0.0,32.1804615127,60.9114621605,285.085711382,14.5130768044,91.7998,178.772834577
 11/07  18:00:00,284.148928463,37.1284207384,56.8351763746,0.0,32.1804615127,77.5397301883,349.624970252,32.3345594823,49.9818,267.308610769
 11/07  19:00:00,366.791645273,37.1840063765,85.2797753093,0.0,77.122965704,86.2600435998,603.308568331,70.8796788082,49.9818,482.447089523
 11/07  20:00:00,380.721548058,37.0908051489,92.0459467123,0.0,102.647051061,80.1663183927,489.682544645,102.58906851,33.3212,353.772276134
 11/07  21:00:00,406.814254877,37.0630596708,92.7834191265,0.0,115.40909374,92.7192997104,491.483832405,106.138171606,33.3212,352.024460799
 11/07  22:00:00,381.988845675,37.092909339,91.4019955842,0.0,102.647051061,94.1340635361,652.446263123,107.108650833,24.9909,520.34671229
 11/07  23:00:00,317.676822134,37.1580595112,93.3026061522,0.0,77.122965704,65.871452062,521.165375426,108.968169976,16.6606,395.53660545
 11/07  24:00:00,229.22455755,37.1129628145,73.0006506622,0.0,38.286128036,48.4199368926,344.763564896,116.107206055,8.3303,220.326058841
 11/08  01:00:00,175.247091548,31.0502386781,62.6734892795,0.0,25.5240853573,30.610668775,232.072699964,57.3982158861,3.33212,171.342364078
 11/08  02:00:00,159.555796161,31.0502386781,54.3472660452,0.0,19.418418834,29.3649097162,190.773523203,55.1552843003,3.33212,132.286118903
 11/08  03:00:00,147.051282254,31.0502386781,49.7638156865,0.0,12.7620426787,28.1191506574,189.50325997,50.6880456169,3.33212,135.483094353
 11/08  04:00:00,149.047607496,34.0406457816,48.7956064215,0.0,12.7620426787,28.1191506574,173.331645071,39.379993797,3.33212,130.619531274
 11/08  05:00:00,153.1933309,31.0502386781,49.3492977283,0.0,12.7620426787,28.1191506574,210.370062718,35.6769659534,3.33212,171.360976764
 11/08  06:00:00,192.118542447,34.0406457816,57.7821431907,0.0,25.5240853573,30.610668775,343.620547652,30.661050963,8.3303,304.629196689
 11/08  07:00:00,317.505147538,35.6355295701,89.3012090473,0.0,51.0481707146,78.1489452969,567.641748954,31.4257629205,16.6606,519.555386033
 11/08  08:00:00,368.907627164,37.0461631747,92.9709672417,0.0,64.3609230253,109.708623606,815.486878692,92.6085757033,24.9909,697.887402988
 11/08  09:00:00,325.118523419,37.1074477296,91.8767051425,0.0,51.0481707146,80.7689615957,618.16616512,57.3404526312,33.3212,527.504512489
 11/08  10:00:00,296.538290781,37.8228831055,90.8792805457,0.0,51.0481707146,71.0224615957,494.35099566,30.7747706161,66.8089,396.767325044
 11/08  11:00:00,247.087000955,38.0202109482,89.9148884139,0.0,32.1804615127,65.7244621605,416.809072673,17.0364840182,83.4695,316.303088655
