Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  12:00:00,245.087094835,38.2813458136,86.3568192734,0.0,32.1804615127,65.7244621605,321.986444109,4.09598233599,83.4695,234.420961774
 11/08  13:00:00,247.407378461,38.4396090433,89.0036447992,0.0,32.1804615127,65.7244621605,311.290595483,1.24976835357,83.4695,226.571327129
 11/08  14:00:00,238.820150044,38.3762639549,90.4229534968,0.0,32.1804615127,55.9779621605,304.873705856,3.61324570153,75.1392,226.121260154
 11/08  15:00:00,240.106300863,38.293510444,92.15330139,0.0,32.1804615127,55.9779621605,305.392452935,8.8837139998,66.8089,229.699838935
 11/08  16:00:00,228.572914567,38.256084986,81.0814985643,0.0,32.1804615127,55.9779621605,320.804394623,16.7585777819,75.1392,228.906616841
 11/08  17:00:00,258.655901562,37.8800795725,79.5837560529,0.0,32.1804615127,60.9114621605,293.292347256,25.0153025095,91.7998,176.477244747
 11/08  18:00:00,316.147493559,37.1439241593,88.7849872633,0.0,32.1804615127,77.5397301883,345.062953418,32.648598659,49.9818,262.432554759
 11/08  19:00:00,373.623200138,37.2047605719,92.1868217079,0.0,77.122965704,86.2600435998,564.71417322,31.6258050497,49.9818,483.106568171
 11/08  20:00:00,380.840992427,37.1127967952,91.8761414553,0.0,102.647051061,80.1663183927,431.537389015,42.2921062185,33.3212,355.924082797
 11/08  21:00:00,404.995942509,37.0843349712,90.6364073907,0.0,115.40909374,92.7192997104,449.867286779,60.9149738009,33.3212,355.631112979
 11/08  22:00:00,381.420754704,37.1196435324,90.4858173837,0.0,102.647051061,94.1340635361,651.326620145,101.132011537,24.9909,525.203708608
 11/08  23:00:00,318.327542443,37.1913013998,93.7665514506,0.0,77.122965704,65.871452062,556.99399326,148.031821843,16.6606,392.301571418
 11/08  24:00:00,231.226622218,37.137319023,74.6890500949,0.0,38.286128036,48.4199368926,406.229428024,181.540859982,8.3303,216.358268042
 11/09  01:00:00,175.390046665,31.0502386781,62.7640464407,0.0,25.5240853573,30.610668775,250.50028008,68.9105641776,3.33212,178.257595903
 11/09  02:00:00,160.366583339,31.0502386781,55.1133336766,0.0,19.418418834,29.3649097162,191.382705847,57.4111058244,3.33212,130.639480023
 11/09  03:00:00,148.482397085,31.0502386781,51.1633239246,0.0,12.7620426787,28.1191506574,180.027914937,46.0534517323,3.33212,130.642343205
 11/09  04:00:00,149.159274973,34.0406457816,48.8667892967,0.0,12.7620426787,28.1191506574,173.03002366,39.0405585708,3.33212,130.657345089
 11/09  05:00:00,153.322429786,31.0502386781,49.4333497301,0.0,12.7620426787,28.1191506574,216.809379863,35.1976944952,3.33212,178.279565368
 11/09  06:00:00,191.623676972,33.5422445977,57.7100858372,0.0,25.5240853573,30.610668775,344.801378869,31.9332578701,8.3303,304.537820999
 11/09  07:00:00,318.986645981,35.6355295701,90.7453311292,0.0,51.0481707146,78.1489452969,564.450502871,26.9671245319,16.6606,520.822778339
 11/09  08:00:00,369.054378904,37.0662615802,92.8880554908,0.0,64.3609230253,109.708623606,815.549190074,97.0240050217,24.9909,693.534285052
 11/09  09:00:00,325.224895311,37.131842932,91.8093928367,0.0,51.0481707146,80.7689615957,637.067883272,71.5368885437,33.3212,532.209794728
 11/09  10:00:00,296.239526506,37.8248343614,90.5470081905,0.0,51.0481707146,71.0224615957,495.854931982,32.5630425328,66.8089,396.482989449
 11/09  11:00:00,248.162185242,38.0476202913,91.02332196,0.0,32.1804615127,65.7244621605,423.152244441,22.1038458526,83.4695,317.578898588
 11/09  12:00:00,244.431343713,38.3055960414,85.8824776754,0.0,32.1804615127,65.7244621605,319.870671095,7.1023575364,83.4695,229.298813559
 11/09  13:00:00,246.637327647,38.4522316728,88.283628106,0.0,32.1804615127,65.7244621605,316.73068153,1.38381245664,83.4695,231.877369073
 11/09  14:00:00,237.670862157,38.4065462744,89.0027096157,0.0,32.1804615127,55.9779621605,302.395442248,1.04137963567,75.1392,226.214862613
 11/09  15:00:00,237.869344337,38.3248815232,89.2893545893,0.0,32.1804615127,55.9779621605,295.390246961,1.07163066782,66.8089,227.509716293
 11/09  16:00:00,239.213893809,38.2660307153,90.9508858252,0.0,32.1804615127,55.9779621605,309.654313425,3.38250282089,75.1392,231.132610604
 11/09  17:00:00,251.015669817,37.887903216,71.7662466536,0.0,32.1804615127,60.9114621605,286.146016331,17.6446190176,91.7998,176.701597313
 11/09  18:00:00,301.143882259,37.1382469768,73.5885369378,0.0,32.1804615127,77.5397301883,389.268361068,76.6754345924,49.9818,262.611126475
 11/09  19:00:00,373.035448925,37.192228423,91.33476178,0.0,77.122965704,86.2600435998,637.657054749,103.982820231,49.9818,483.692434518
 11/09  20:00:00,382.91576383,37.1024169738,93.6667718273,0.0,102.647051061,80.1663183927,514.148294981,122.469041007,33.3212,358.358053974
 11/09  21:00:00,408.520295345,37.0693037026,93.7837259521,0.0,115.40909374,92.7192997104,554.738518721,164.698706648,33.3212,356.718612072
 11/09  22:00:00,384.232160496,37.0954304911,92.9846145871,0.0,102.647051061,94.1340635361,715.23657178,167.637036906,24.9909,522.608634874
 11/09  23:00:00,319.729245066,37.1761912467,95.0093080538,0.0,77.122965704,65.871452062,568.470194777,159.460511947,16.6606,392.34908283
 11/09  24:00:00,230.440348762,37.1212235333,73.764970366,0.0,38.286128036,48.4199368926,412.445743803,183.967469281,8.3303,220.147974522
 11/10  01:00:00,174.622052728,31.0502386781,61.9945703814,0.0,25.5240853573,30.610668775,237.464570748,59.2783861649,3.33212,174.854064583
 11/10  02:00:00,159.421614162,31.0502386781,54.1629246939,0.0,19.418418834,29.3649097162,184.369214492,50.3671265078,3.33212,130.669967984
 11/10  03:00:00,148.187010923,31.0502386781,50.8710818755,0.0,12.7620426787,28.1191506574,174.147638961,38.4143099854,3.33212,132.401208976
 11/10  04:00:00,147.041996494,32.0470410459,48.7321890885,0.0,12.7620426787,28.1191506574,172.913594245,34.093865712,3.33212,135.487608533
 11/10  05:00:00,163.526751841,33.0438434138,56.9672794562,0.0,12.7620426787,28.1191506574,206.585482884,31.7865213705,3.33212,171.466841513
 11/10  06:00:00,229.485506333,34.0406457816,94.0857392112,0.0,25.5240853573,30.610668775,341.421327931,28.0578680842,8.3303,305.033159847
 11/10  07:00:00,325.055580835,34.8380876758,96.5165869765,0.0,51.0481707146,78.1489452969,563.23703146,25.337332541,16.6606,521.239098919
 11/10  08:00:00,371.681359718,37.0658217348,93.834646035,0.0,64.3609230253,109.708623606,836.081622778,110.997308778,24.9909,700.093414
 11/10  09:00:00,322.414980637,37.1276091039,87.8659854151,0.0,51.0481707146,80.7689615957,631.80255069,67.7742191858,33.3212,530.707131504
 11/10  10:00:00,292.42571379,37.8243432742,86.7383850414,0.0,51.0481707146,71.0224615957,493.079857063,29.4524170587,66.8089,396.818540005
 11/10  11:00:00,249.355265392,38.0258922459,92.2352979079,0.0,32.1804615127,65.7244621605,425.307569866,24.4737657901,83.4695,317.364304076
 11/10  12:00:00,246.324701939,38.2725252858,88.0549963128,0.0,32.1804615127,65.7244621605,328.804052223,10.7167572333,83.4695,234.617794989
 11/10  13:00:00,245.873743285,38.3646869806,87.700717508,0.0,32.1804615127,65.7244621605,312.571700218,2.3267095893,83.4695,226.775490629
 11/10  14:00:00,238.156467336,38.1846301277,89.6476881511,0.0,32.1804615127,55.9779621605,309.882306835,1.11965683555,75.1392,233.623449999
 11/10  15:00:00,238.272623717,38.2390035125,89.6158700356,0.0,32.1804615127,55.9779621605,293.82115706,1.17994696457,66.8089,225.832310095
 11/10  16:00:00,239.106298818,38.2581455755,90.6753919458,0.0,32.1804615127,55.9779621605,302.668066279,1.68373385452,75.1392,225.845132425
 11/10  17:00:00,263.228823112,37.8952774541,83.7218282601,0.0,32.1804615127,60.9114621605,279.783542275,9.01037108134,91.7998,178.973371194
 11/10  18:00:00,294.349997172,37.1474668435,66.9435031465,0.0,32.1804615127,77.5397301883,349.177137558,31.4497953708,49.9818,267.745542187
 11/10  19:00:00,371.997067817,37.2041905822,90.474210505,0.0,77.122965704,86.2600435998,585.102945483,50.6905844668,49.9818,484.430561016
 11/10  20:00:00,381.223162812,37.1125756722,92.5876223492,0.0,102.647051061,80.1663183927,455.503929858,67.5248912439,33.3212,354.657838614
 11/10  21:00:00,405.914666488,37.0833079816,91.8659019538,0.0,115.40909374,92.7192997104,478.799687225,92.6031543597,33.3212,352.875332866
 11/10  22:00:00,381.462534813,37.1222401096,90.824433492,0.0,102.647051061,94.1340635361,654.767745004,103.391978398,24.9909,526.384866606
 11/10  23:00:00,317.590080871,37.2090165221,93.1038275497,0.0,77.122965704,65.871452062,534.590330338,119.097404791,16.6606,398.832325547
 11/10  24:00:00,232.585742154,37.1519075893,76.0880349142,0.0,38.286128036,48.4199368926,397.857950913,172.847219682,8.3303,216.680431231
 11/11  01:00:00,189.559100988,31.0502386781,65.5034126987,0.0,34.4311606118,33.1021868926,247.693756385,65.6506706724,3.33212,178.710965712
 11/11  02:00:00,183.117767627,31.0502386781,59.0645198648,0.0,34.4311606118,33.1021868926,191.537259516,57.2601784397,3.33212,130.944961076
 11/11  03:00:00,158.729433049,31.0502386781,52.1603037722,0.0,19.466279405,30.610668775,194.769927194,53.9354953873,3.33212,137.502311807
 11/11  04:00:00,155.210450093,31.0502386781,48.6500108554,0.0,19.466279405,30.610668775,179.576497717,45.3002262874,3.33212,130.94415143
 11/11  05:00:00,163.030867102,31.0502386781,49.906587743,0.0,19.466279405,30.610668775,217.037012015,35.30124735,3.33212,178.403644665
 11/11  06:00:00,198.968907559,31.0502386781,73.491651519,0.0,19.466279405,30.610668775,256.902469102,29.7624855628,8.3303,218.809683539
 11/11  07:00:00,291.034083572,35.8348900437,91.9423559527,0.0,42.6918050922,54.3732441037,357.05324745,25.3965399743,16.6606,314.996107476
 11/11  08:00:00,334.673805185,37.3954533099,94.2645988498,0.0,49.3960418185,88.5934452969,627.420935368,80.3822461985,24.9909,522.047789169
 11/11  09:00:00,361.387002096,37.1995819306,89.1788938816,0.0,57.6566862989,112.030105488,858.340331918,80.292209904,33.3212,744.726922014
 11/11  10:00:00,308.065200122,37.9290939621,92.0036612237,0.0,50.9524495726,81.1684271793,630.903281196,32.4536765251,66.8089,531.640704671
 11/11  11:00:00,264.362916343,38.1375273871,93.261306401,0.0,42.6918050922,68.9656133826,502.425284889,18.6145837028,83.4695,400.341201186
 11/11  12:00:00,257.435240769,38.1921828024,89.717209048,0.0,38.286128036,68.9656133826,410.07952265,8.78126994725,83.4695,317.828752702
 11/11  13:00:00,258.272133092,38.2750086963,91.1209312221,0.0,38.286128036,68.9656133826,322.718955658,5.56381374284,83.4695,233.685641916
 11/11  14:00:00,228.680267025,38.171967222,80.9366498867,0.0,31.5818913096,56.727595265,318.705061405,11.189267379,75.1392,232.376594026
 11/11  15:00:00,199.128057803,38.2048973051,51.6466629555,0.0,31.5818913096,56.727595265,330.420596241,35.8477693132,66.8089,227.763926927
 11/11  16:00:00,200.805043816,38.230423925,53.1755893965,0.0,31.5818913096,56.727595265,392.050389063,90.9776388864,75.1392,225.933550176
 11/11  17:00:00,232.231283952,37.8134583724,52.8169763278,0.0,31.5818913096,61.661095265,411.017011023,140.186664446,91.7998,179.030546577
 11/11  18:00:00,283.34059411,37.0635647248,62.7787350429,0.0,31.5818913096,70.9729253606,460.904457443,185.688866818,49.9818,225.233790625
 11/11  19:00:00,360.354843502,37.1149548725,77.941980418,0.0,80.3315023541,83.7685254822,510.156000626,191.095333512,49.9818,269.078867114
 11/11  20:00:00,380.396550783,37.034743239,94.0001480178,0.0,102.000620287,77.6748002752,584.103642381,195.218692982,33.3212,355.5637494
 11/11  21:00:00,402.581789464,37.0310528851,95.6528152202,0.0,108.704857014,91.4735406516,569.502091544,183.872831353,33.3212,352.308060191
 11/11  22:00:00,374.311263417,37.0310528851,95.5487835091,0.0,95.2963835608,89.1510273009,563.796839486,180.224657469,24.9909,358.581282017
 11/11  23:00:00,317.02426686,37.0310528851,90.9539394556,0.0,80.3315023541,63.3799339444,736.205236345,200.833663429,16.6606,518.710972916
 11/11  24:00:00,246.335852674,37.0310528851,84.7435208577,0.0,42.6918050922,48.4199368926,504.296219864,191.407245741,8.3303,304.558674122
 11/12  01:00:00,187.264502192,31.0502386781,62.9562820279,0.0,34.4311606118,33.1021868926,230.532071368,52.4250412322,3.33212,174.774910135
 11/12  02:00:00,177.317836173,31.0502386781,53.0534984126,0.0,34.4311606118,33.1021868926,183.085656114,44.9577520541,3.33212,134.79578406
 11/12  03:00:00,155.144703016,31.0502386781,48.3990828123,0.0,19.466279405,30.610668775,172.163809593,37.8522671481,3.33212,130.979422445
 11/12  04:00:00,152.736809546,31.0502386781,46.011117481,0.0,19.466279405,30.610668775,173.434602631,32.562364631,3.33212,137.540118
 11/12  05:00:00,160.00251733,31.0502386781,46.6992853072,0.0,19.466279405,30.610668775,209.717525348,28.6062179973,3.33212,177.779187351
 11/12  06:00:00,174.482402239,31.0502386781,48.9320881495,0.0,19.466279405,30.610668775,251.885092409,25.6687354484,8.3303,217.886056961
 11/12  07:00:00,257.638751752,35.8348900437,58.5931965093,0.0,42.6918050922,54.3732441037,357.326024343,23.5337317386,16.6606,317.131692605
 11/12  08:00:00,322.73648814,37.2293187432,82.2406027279,0.0,49.3960418185,88.5934452969,663.957177703,116.034996996,24.9909,522.931280707
 11/12  09:00:00,367.649015517,37.0454910166,95.1529349602,0.0,57.6566862989,112.030105488,941.421910967,164.679086618,33.3212,743.421624349
 11/12  10:00:00,311.102047667,37.8923469154,94.3378436043,0.0,50.9524495726,81.1684271793,707.196700355,105.745674716,66.8089,534.642125639
 11/12  11:00:00,265.120071991,38.1276531257,93.3554529954,0.0,42.6918050922,68.9656133826,567.245785996,85.1829948117,83.4695,398.593291184
 11/12  12:00:00,260.807491372,38.144231905,92.9598887919,0.0,38.286128036,68.9656133826,471.186450992,68.0935701127,83.4695,319.623380879
 11/12  13:00:00,248.579979611,38.1524763425,81.8513670368,0.0,38.286128036,68.9656133826,371.367789116,53.5607282782,83.4695,234.337560838
 11/12  14:00:00,239.788987265,38.1565828854,91.9072511206,0.0,31.5818913096,56.727595265,369.924563131,61.4236911328,75.1392,233.361671998
 11/12  15:00:00,228.304346244,38.197830314,80.4374460629,0.0,31.5818913096,56.727595265,365.286321699,71.4948827772,66.8089,226.982538922
 11/12  16:00:00,213.89703031,38.2319771308,66.2693889011,0.0,31.5818913096,56.727595265,387.73877439,86.5671613031,75.1392,226.032413087
 11/12  17:00:00,239.361987598,37.8127757341,60.1015782783,0.0,31.5818913096,61.661095265,383.057092682,112.172267499,91.7998,179.085025183
 11/12  18:00:00,285.741445415,37.0454399193,65.386289709,0.0,31.5818913096,70.9729253606,444.142220735,168.827028886,49.9818,225.33339185
 11/12  19:00:00,362.118717421,37.0971200013,79.8699663457,0.0,80.3315023541,83.7685254822,509.514143314,189.099230738,49.9818,270.433112577
 11/12  20:00:00,380.780293772,37.0321675663,94.3564556866,0.0,102.000620287,77.6748002752,625.125891028,231.561874397,33.3212,360.242816632
 11/12  21:00:00,404.861491802,37.0310528851,97.6012345828,0.0,108.704857014,91.4735406516,631.628311697,246.016227598,33.3212,352.290884099
 11/12  22:00:00,377.507768388,37.0310528851,98.1028787854,0.0,95.2963835608,89.1510273009,627.45953204,248.945454038,24.9909,353.523178002
 11/12  23:00:00,323.112444185,37.0310528851,96.9484466211,0.0,80.3315023541,63.3799339444,754.119667095,217.918230977,16.6606,519.540836118
 11/12  24:00:00,257.03312883,37.0310528851,94.9454170529,0.0,42.6918050922,48.4199368926,545.718328556,232.64301146,8.3303,304.745017096
 11/13  01:00:00,188.153519134,31.0502386781,75.2507860543,0.0,25.5240853573,30.610668775,228.7491333,46.92697348,3.33212,178.49003982
 11/13  02:00:00,161.059813723,31.0502386781,55.5598312059,0.0,19.418418834,29.3649097162,172.799586048,38.7068662819,3.33212,130.760599766
 11/13  03:00:00,146.281073269,31.0502386781,48.7238420872,0.0,12.7620426787,28.1191506574,166.934664745,32.8312513908,3.33212,130.771293355
 11/13  04:00:00,142.445302767,31.0502386781,44.8715006238,0.0,12.7620426787,28.1191506574,169.94184135,31.2478560625,3.33212,135.361865287
 11/13  05:00:00,148.35429371,31.0502386781,44.1571351136,0.0,12.7620426787,28.1191506574,207.454798963,30.4276555673,3.33212,173.695023396
 11/13  06:00:00,183.711945597,31.0502386781,51.8536627459,0.0,25.5240853573,30.610668775,341.8795246,27.8911853454,8.3303,305.658039255
 11/13  07:00:00,312.573093251,35.8348900437,80.8758013427,0.0,51.0481707146,78.1489452969,566.475454727,24.5459413921,16.6606,525.268913334
 11/13  08:00:00,375.248358445,37.0491357737,96.5513906861,0.0,64.3609230253,109.708623606,939.758296174,212.876770316,24.9909,701.890625857
 11/13  09:00:00,314.678091587,37.1029639747,79.4628936134,0.0,51.0481707146,80.7689615957,762.08908108,193.411243293,33.3212,535.356637786
 11/13  10:00:00,290.824833384,37.8243260134,84.5044641346,0.0,51.0481707146,71.0224615957,576.88805065,112.536114175,66.8089,397.543036475
 11/13  11:00:00,251.171010868,37.9724346947,93.805210914,0.0,32.1804615127,65.7244621605,498.92452296,97.0447947598,83.4695,318.4102282
 11/13  12:00:00,252.213275385,38.0496241126,94.1110957516,0.0,32.1804615127,65.7244621605,433.818407893,115.420381866,83.4695,234.928526028
 11/13  13:00:00,235.69044575,38.1043456717,78.3264460268,0.0,32.1804615127,65.7244621605,451.133155154,134.248448265,83.4695,233.415206889
 11/13  14:00:00,210.832523399,38.1474067618,63.2780675483,0.0,32.1804615127,55.9779621605,429.742050866,126.995059663,75.1392,227.607791203
 11/13  15:00:00,204.059158326,38.1855402752,56.4827872617,0.0,32.1804615127,55.9779621605,432.481254654,139.529787145,66.8089,226.142567509
 11/13  16:00:00,201.942142169,38.2208488049,54.2441562498,0.0,32.1804615127,55.9779621605,477.580065337,168.99414201,75.1392,233.446723327
 11/13  17:00:00,235.716312412,37.8081214224,56.1093640831,0.0,32.1804615127,60.9114621605,483.141558202,212.189421757,91.7998,179.152336445
 11/13  18:00:00,292.334622082,37.0393503119,63.783339966,0.0,32.1804615127,77.5397301883,598.502647861,280.306274669,49.9818,268.214573192
 11/13  19:00:00,359.705067228,37.0789019311,76.9855213829,0.0,77.122965704,86.2600435998,776.417952903,241.06707112,49.9818,485.369081784
 11/13  20:00:00,373.569608378,37.0310528851,83.2425722021,0.0,102.647051061,80.1663183927,618.379250368,228.572023588,33.3212,356.48602678
 11/13  21:00:00,407.113991492,37.0310528851,91.4465970804,0.0,115.40909374,92.7192997104,610.892837385,221.393885858,33.3212,356.177751528
 11/13  22:00:00,388.22339762,37.0310528851,96.1174633527,0.0,102.647051061,94.1340635361,775.169378791,220.57325779,24.9909,529.605221001
 11/13  23:00:00,310.619092325,37.0370916731,85.0798410093,0.0,77.122965704,65.871452062,637.87382194,224.013983016,16.6606,397.199238924
 11/13  24:00:00,217.178167363,37.0310528851,59.7067600533,0.0,38.286128036,48.4199368926,456.131438332,230.946704929,8.3303,216.854433403
 11/14  01:00:00,163.761554112,31.0502386781,51.1465425846,0.0,25.5240853573,30.610668775,224.424490562,42.5455111976,3.33212,178.546859364
 11/14  02:00:00,191.858558273,31.0502386781,86.393740309,0.0,19.418418834,29.3649097162,171.564674606,36.2887562539,3.33212,131.943798352
 11/14  03:00:00,158.554265231,31.0502386781,61.0184132523,0.0,12.7620426787,28.1191506574,171.806329474,32.2732627858,3.33212,136.200946688
 11/14  04:00:00,147.429970482,31.0502386781,49.9236335332,0.0,12.7620426787,28.1191506574,161.406569226,27.2797997868,3.33212,130.794649439
 11/14  05:00:00,151.707623281,31.0502386781,46.9842515541,0.0,12.7620426787,28.1191506574,207.163927561,25.2530297901,3.33212,178.578777771
 11/14  06:00:00,185.75914721,31.0502386781,53.3546078697,0.0,25.5240853573,30.610668775,338.382888013,24.1805548424,8.3303,305.87203317
 11/14  07:00:00,313.060663987,35.8348900437,80.7170052298,0.0,51.0481707146,78.1489452969,564.0990049,22.7485664708,16.6606,524.68983843
 11/14  08:00:00,375.081558422,37.0366163557,96.6320376873,0.0,64.3609230253,109.708623606,887.195847462,162.800978879,24.9909,699.403968583
 11/14  09:00:00,331.895385101,37.0744715685,96.1598251372,0.0,51.0481707146,80.7689615957,769.767937786,199.969797758,33.3212,536.476940028
 11/14  10:00:00,304.710933231,37.8168585909,97.9266751938,0.0,51.0481707146,71.0224615957,602.142158845,133.760116809,66.8089,401.573142036
 11/14  11:00:00,209.100599425,37.9606888825,51.6458422036,0.0,32.1804615127,65.7244621605,523.464630319,121.360320362,83.4695,318.634809956
 11/14  12:00:00,198.433980062,38.0342865813,40.5045993504,0.0,32.1804615127,65.7244621605,434.783888538,116.287939019,83.4695,235.026449518
 11/14  13:00:00,198.183973947,38.0883572575,41.1719167059,0.0,32.1804615127,65.7244621605,400.242896436,85.2006047723,83.4695,231.572791664
 11/14  14:00:00,191.182975106,38.138263941,43.9436751044,0.0,32.1804615127,55.9779621605,376.067492141,71.2822843644,75.1392,229.646007776
 11/14  15:00:00,191.116548695,38.1814399112,43.8525264835,0.0,32.1804615127,55.9779621605,371.021610122,77.9706752753,66.8089,226.242034847
 11/14  16:00:00,190.515250901,38.2176251823,43.1235714366,0.0,32.1804615127,55.9779621605,429.545494656,120.86160286,75.1392,233.544691796
 11/14  17:00:00,222.778067337,37.7986134834,43.234565833,0.0,32.1804615127,60.9114621605,522.136543492,251.116970434,91.7998,179.219773057
 11/14  18:00:00,280.63210084,37.0310528851,51.9629155011,0.0,32.1804615127,77.5397301883,639.434890188,321.087760056,49.9818,268.365330131
 11/14  19:00:00,353.135811913,37.0631369676,70.1873386179,0.0,77.122965704,86.2600435998,804.466762432,267.297376121,49.9818,487.187586311
 11/14  20:00:00,362.677711323,37.0310528851,72.3586090892,0.0,102.647051061,80.1663183927,640.236441813,251.058885624,33.3212,355.856356189
 11/14  21:00:00,396.153035049,37.0310528851,79.6359290849,0.0,115.40909374,92.7192997104,678.255691497,284.245418888,33.3212,360.689072609
 11/14  22:00:00,387.390748665,37.0310528851,93.7788862584,0.0,102.647051061,94.1340635361,822.701356415,268.627168619,24.9909,529.083287796
 11/14  23:00:00,296.015764451,37.0310528851,68.6620745186,0.0,77.122965704,65.871452062,686.860432816,275.899212177,16.6606,394.300620639
 11/14  24:00:00,204.716033917,37.0310528851,45.4184413339,0.0,38.286128036,48.4199368926,528.916869259,296.402722226,8.3303,224.183847033
 11/15  01:00:00,153.496133124,31.0502386781,40.7498820264,0.0,25.5240853573,30.610668775,219.376219094,40.7440216762,3.33212,175.300077418
 11/15  02:00:00,140.585373145,31.0502386781,35.1431261402,0.0,19.418418834,29.3649097162,172.796990408,35.4733264858,3.33212,133.991543923
 11/15  03:00:00,129.161236416,31.0502386781,31.5887622595,0.0,12.7620426787,28.1191506574,167.295875666,33.1339014368,3.33212,130.829854229
 11/15  04:00:00,127.050689723,31.0502386781,29.4315138004,0.0,12.7620426787,28.1191506574,168.218899838,31.8872085043,3.33212,132.999571334
 11/15  05:00:00,134.133754671,31.0502386781,29.8590261482,0.0,12.7620426787,28.1191506574,211.932144379,32.238575321,3.33212,176.361449058
 11/15  06:00:00,169.121978657,31.0502386781,37.2286904031,0.0,25.5240853573,30.610668775,345.834508055,31.4245445555,8.3303,306.079663499
 11/15  07:00:00,294.860988004,34.5390469655,64.5298689654,0.0,51.0481707146,78.1489452969,576.260681736,31.1752505004,16.6606,528.424831236
 11/15  08:00:00,366.191280525,37.0310528851,87.2440185238,0.0,64.3609230253,109.708623606,1047.86570519,319.83764582,24.9909,703.037159368
 11/15  09:00:00,311.917040747,37.0310528851,75.5576653685,0.0,51.0481707146,80.7689615957,938.895873593,368.228470114,33.3212,537.346203478
 11/15  10:00:00,287.589861925,37.2363873861,79.2635202012,0.0,51.0481707146,71.0224615957,786.130596356,320.280958939,66.8089,399.040737417
 11/15  11:00:00,232.339314486,37.5917594805,72.4253679167,0.0,32.1804615127,65.7244621605,701.098155949,298.762541301,83.4695,318.866114648
 11/15  12:00:00,235.590387485,37.8585963272,74.7237348217,0.0,32.1804615127,65.7244621605,607.218060336,288.61394285,83.4695,235.134617485
 11/15  13:00:00,236.508850001,38.0301003468,76.2440211016,0.0,32.1804615127,65.7244621605,599.013137969,280.911447425,83.4695,234.632190544
 11/15  14:00:00,220.887740527,38.140166889,70.6295119252,0.0,32.1804615127,55.9779621605,567.336536574,265.384232466,75.1392,226.813104109
 11/15  15:00:00,221.316215885,38.1829291513,71.7657394932,0.0,32.1804615127,55.9779621605,545.48839865,245.03324378,66.8089,233.64625487
 11/15  16:00:00,215.491190674,38.2200317209,65.484563365,0.0,32.1804615127,55.9779621605,594.898267742,293.433351687,75.1392,226.325716055
 11/15  17:00:00,234.704353995,37.3530434979,50.0685207884,0.0,32.1804615127,60.9114621605,576.736078484,305.669335234,91.7998,179.26694325
 11/15  18:00:00,283.51946816,37.0310528851,52.9269583838,0.0,32.1804615127,77.5397301883,663.96800186,345.496295042,49.9818,268.489906819
 11/15  19:00:00,353.373531715,37.0310528851,68.7485352214,0.0,77.122965704,86.2600435998,899.274361042,361.390703827,49.9818,487.901857215
 11/15  20:00:00,359.264950382,37.0310528851,67.0785479228,0.0,102.647051061,80.1663183927,756.824614391,358.684269486,33.3212,364.819144905
 11/15  21:00:00,390.898473897,37.0310528851,73.3909581157,0.0,115.40909374,92.7192997104,741.47130448,353.729988124,33.3212,354.420116356
 11/15  22:00:00,380.365313393,37.0310528851,86.4233273785,0.0,102.647051061,94.1340635361,908.25359472,356.002111877,24.9909,527.260582843
 11/15  23:00:00,295.579033768,37.0310528851,68.1987824246,0.0,77.122965704,65.871452062,783.361309484,362.761411878,16.6606,403.939297606
 11/15  24:00:00,205.34955912,37.0310528851,46.0086518933,0.0,38.286128036,48.4199368926,598.018044326,372.685682229,8.3303,217.002062097
 11/16  01:00:00,149.969115262,31.0502386781,37.0952146381,0.0,25.5240853573,30.610668775,245.737805874,63.7396137233,3.33212,178.666072151
 11/16  02:00:00,135.996220234,31.0502386781,30.4451310418,0.0,19.418418834,29.3649097162,181.19199159,46.9938530603,3.33212,130.866018529
 11/16  03:00:00,124.781265684,31.0502386781,27.1304107015,0.0,12.7620426787,28.1191506574,179.839137049,39.0896895203,3.33212,137.417327528
 11/16  04:00:00,123.566603584,31.0502386781,25.9208048523,0.0,12.7620426787,28.1191506574,169.437979276,35.246836006,3.33212,130.85902327
 11/16  05:00:00,131.979362197,31.0502386781,27.7513239049,0.0,12.7620426787,28.1191506574,215.614129304,33.5758279577,3.33212,178.706181346
 11/16  06:00:00,169.332361832,31.0502386781,37.4913375053,0.0,25.5240853573,30.610668775,346.255954165,31.6259482459,8.3303,306.299705919
 11/16  07:00:00,295.617403418,33.0438434138,66.8583329137,0.0,51.0481707146,78.1489452969,570.737654128,27.606712821,16.6606,526.470341307
 11/16  08:00:00,370.342674784,37.0310528851,91.4655710793,0.0,64.3609230253,109.708623606,982.107787341,254.131623311,24.9909,702.98526403
 11/16  09:00:00,306.228959097,37.0310528851,69.9683114881,0.0,51.0481707146,80.7689615957,852.065461939,280.522846273,33.3212,538.221415665
 11/16  10:00:00,270.448917882,37.849363218,62.1384014762,0.0,51.0481707146,71.0224615957,717.707654403,247.808453199,66.8089,403.090301204
 11/16  11:00:00,205.752716581,37.9435387785,47.386826571,0.0,32.1804615127,65.7244621605,603.17895364,200.636582934,83.4695,319.072870707
 11/16  12:00:00,198.965926614,38.0140427339,40.4698361965,0.0,32.1804615127,65.7244621605,507.072274744,188.348019219,83.4695,235.254755525
 11/16  13:00:00,196.518040681,38.0672470217,39.0680477363,0.0,32.1804615127,65.7244621605,486.003355485,167.801082258,83.4695,234.732773227
 11/16  14:00:00,186.783365856,38.1127547502,39.0645358383,0.0,32.1804615127,55.9779621605,484.90046989,182.844557453,75.1392,226.916712437
 11/16  15:00:00,187.045007802,38.1516587989,39.3225697889,0.0,32.1804615127,55.9779621605,485.177198555,184.620207816,66.8089,233.748090738
 11/16  16:00:00,188.326557375,38.1881726529,40.6562032578,0.0,32.1804615127,55.9779621605,477.330737724,175.763655494,75.1392,226.427882229
 11/16  17:00:00,222.627032949,37.7776300197,40.2073656303,0.0,32.1804615127,60.9114621605,503.879170953,232.755698979,91.7998,179.323671974
 11/16  18:00:00,278.781997447,37.0310528851,49.8836079453,0.0,32.1804615127,77.5397301883,637.3747964,316.225984421,49.9818,271.167011979
 11/16  19:00:00,350.593817082,37.0310528851,66.6075560279,0.0,77.122965704,86.2600435998,851.301074467,314.735930311,49.9818,486.583344157
 11/16  20:00:00,357.16583435,37.0310528851,65.0445706318,0.0,102.647051061,80.1663183927,677.395651999,280.052813585,33.3212,364.021638414
 11/16  21:00:00,388.073655108,37.0310528851,70.6088716417,0.0,115.40909374,92.7192997104,675.670740494,286.628397467,33.3212,355.721143027
 11/16  22:00:00,377.397024413,37.0310528851,83.4985633193,0.0,102.647051061,94.1340635361,861.405956982,304.097431298,24.9909,532.317625683
 11/16  23:00:00,292.392961767,37.0310528851,65.0489380316,0.0,77.122965704,65.871452062,728.823951967,312.283170732,16.6606,399.880181234
 11/16  24:00:00,203.259722453,37.0310528851,43.9677355414,0.0,38.286128036,48.4199368926,550.15409216,319.654024991,8.3303,222.16976717
 11/17  01:00:00,149.895690987,31.0502386781,37.2160002044,0.0,25.5240853573,30.610668775,218.815821819,41.4961679798,3.33212,173.987533839
 11/17  02:00:00,138.041242385,31.0502386781,32.7335843587,0.0,19.418418834,29.3649097162,173.77445717,32.9941170953,3.33212,137.448220075
 11/17  03:00:00,128.064357666,31.0502386781,30.6541515291,0.0,12.7620426787,28.1191506574,164.962389184,30.7380672327,3.33212,130.892201951
 11/17  04:00:00,127.239051634,31.0502386781,29.8329537489,0.0,12.7620426787,28.1191506574,169.782359115,29.5144914412,3.33212,136.935747674
 11/17  05:00:00,136.319441753,31.0502386781,31.7014760226,0.0,12.7620426787,28.1191506574,205.413490072,28.8680091039,3.33212,173.213360968
 11/17  06:00:00,172.884433982,31.0502386781,40.6172757514,0.0,25.5240853573,30.610668775,346.68582036,28.393387828,8.3303,309.962132532
 11/17  07:00:00,299.474668631,34.2898463735,68.9312608745,0.0,51.0481707146,78.1489452969,575.203493506,26.9867655353,16.6606,531.556127971
 11/17  08:00:00,371.68310743,37.0310528851,91.8996524512,0.0,64.3609230253,109.708623606,976.416771828,247.79501754,24.9909,703.630854288
 11/17  09:00:00,308.028625642,37.0310528851,71.3199847953,0.0,51.0481707146,80.7689615957,812.663660367,244.077525374,33.3212,535.264934992
 11/17  10:00:00,265.051389797,37.7846613922,58.2771249825,0.0,51.0481707146,71.0224615957,645.162614187,171.097168509,66.8089,407.256545678
 11/17  11:00:00,203.175400806,37.9306511832,45.3860730205,0.0,32.1804615127,65.7244621605,586.837470754,186.266723317,83.4695,317.101247438
 11/17  12:00:00,195.559062329,38.0056700307,37.018182112,0.0,32.1804615127,65.7244621605,536.806207939,219.153925728,83.4695,234.182782211
 11/17  13:00:00,192.602850088,38.0578517562,34.7068665255,0.0,32.1804615127,65.7244621605,550.966637983,235.911903501,83.4695,231.585234482
 11/17  14:00:00,182.823668173,38.1034726945,34.6310004141,0.0,32.1804615127,55.9779621605,545.449715206,235.977251707,75.1392,234.3332635
 11/17  15:00:00,184.53727609,38.145575957,36.456588287,0.0,32.1804615127,55.9779621605,510.273202434,216.9237453,66.8089,226.540557134
 11/17  16:00:00,183.528715838,38.1833159618,35.5308850914,0.0,32.1804615127,55.9779621605,520.053505746,211.062585996,75.1392,233.85171975
 11/17  17:00:00,217.720755712,37.7734841826,35.1329653484,0.0,32.1804615127,60.9114621605,501.627046858,230.433014237,91.7998,179.39423262
 11/17  18:00:00,276.299834493,37.0310528851,47.3884514623,0.0,32.1804615127,77.5397301883,617.903916711,299.102090186,49.9818,268.820026525
 11/17  19:00:00,349.898655539,37.0310528851,66.731961066,0.0,77.122965704,86.2600435998,803.666370479,264.363402998,49.9818,489.321167481
 11/17  20:00:00,356.695628129,37.0310528851,66.380798298,0.0,102.647051061,80.1663183927,645.391411655,246.627518317,33.3212,365.442693337
 11/17  21:00:00,388.745809101,37.0310528851,71.9034580394,0.0,115.40909374,92.7192997104,689.2547683,300.881658781,33.3212,355.051909519
 11/17  22:00:00,378.491232943,37.0310528851,84.9021427081,0.0,102.647051061,94.1340635361,840.428069202,286.065285558,24.9909,529.371883643
 11/17  23:00:00,293.420159968,37.0310528851,66.0711500887,0.0,77.122965704,65.871452062,717.237612317,296.031649212,16.6606,404.545363104
 11/17  24:00:00,202.064802952,37.0310528851,42.7572483137,0.0,38.286128036,48.4199368926,545.150411,319.581524178,8.3303,217.238586822
 11/18  01:00:00,149.100265651,31.0502386781,34.0565766846,0.0,27.7269238854,30.610668775,236.456593831,54.3233949069,3.33212,178.801078924
 11/18  02:00:00,143.739074443,31.0502386781,28.5920776752,0.0,27.7269238854,30.610668775,188.751306834,47.9396285249,3.33212,137.479558309
 11/18  03:00:00,121.959549543,31.0502386781,24.2661580257,0.0,12.7620426787,28.1191506574,178.077653547,43.8215000599,3.33212,130.924033487
 11/18  04:00:00,119.373141931,31.0502386781,21.6911157357,0.0,12.7620426787,28.1191506574,182.962857515,42.5094399169,3.33212,137.121297598
 11/18  05:00:00,124.326541626,31.0502386781,20.0726283856,0.0,12.7620426787,28.1191506574,221.092528892,43.0313700259,3.33212,174.729038866
 11/18  06:00:00,137.684583337,31.0502386781,21.1919090424,0.0,12.7620426787,28.1191506574,275.591607492,45.2438389742,8.3303,222.017468517
 11/18  07:00:00,227.688506609,32.5454422298,31.7596521279,0.0,42.6918050922,54.3732441037,379.775346374,46.1103284469,16.6606,317.004417927
 11/18  08:00:00,291.590169655,37.0310528851,58.1767226903,0.0,42.6918050922,86.1019271793,892.830413163,339.523156541,24.9909,528.316356621
 11/18  09:00:00,366.737737038,37.0310528851,92.3187040117,0.0,57.6566862989,112.030105488,1115.13787821,332.226887151,33.3212,749.589791059
 11/18  10:00:00,305.632385102,37.6638786135,77.5832440235,0.0,57.6566862989,83.6599452969,887.475917029,286.431917253,66.8089,534.235099776
 11/18  11:00:00,231.029397723,37.9371623565,58.0468865372,0.0,42.6918050922,68.9656133826,727.104182699,234.772380863,83.4695,408.862301836
 11/18  12:00:00,219.072921302,38.0122347791,55.1271596796,0.0,34.9340096728,67.7198543238,624.931292824,220.424484528,83.4695,321.037308295
 11/18  13:00:00,222.051675937,38.071943525,59.3880743564,0.0,34.9340096728,67.7198543238,509.021814155,189.600682456,83.4695,235.951631699
 11/18  14:00:00,211.175914049,38.1209785334,58.6081033849,0.0,34.9340096728,57.9733543238,466.936463046,156.363282191,75.1392,235.433980855
 11/18  15:00:00,215.417242789,38.162494556,62.855336619,0.0,34.9340096728,57.9733543238,470.477504249,168.734056608,66.8089,234.934547641
 11/18  16:00:00,211.42556288,38.197847287,58.5833249637,0.0,34.9340096728,57.9733543238,533.288252546,223.203110308,75.1392,234.945942238
 11/18  17:00:00,234.470016002,37.7805347953,46.6484063069,0.0,34.9340096728,62.9068543238,557.960559941,285.407409349,91.7998,180.753350591
 11/18  18:00:00,275.984610411,37.0310528851,48.1537048575,0.0,34.9340096728,72.2186844194,635.926346926,353.675586285,49.9818,232.268960642
 11/18  19:00:00,351.363974479,37.0310528851,57.1062960518,0.0,87.0357390804,86.2600435998,612.675018811,291.90549174,49.9818,270.787727071
 11/18  20:00:00,358.911338204,37.0310528851,69.9515068645,0.0,102.000620287,77.6748002752,681.347601999,283.094442139,33.3212,364.931959859
 11/18  21:00:00,379.678715856,37.0310528851,79.7495618281,0.0,102.000620287,88.9820225341,642.406488029,253.774581358,33.3212,355.310706671
 11/18  22:00:00,371.459402831,37.0310528851,81.6216883946,0.0,102.000620287,91.6425454185,641.449258966,251.511889927,24.9909,364.946469039
 11/18  23:00:00,317.296643671,37.0310528851,80.6226216466,0.0,87.0357390804,65.871452062,801.417879297,259.928028688,16.6606,524.829250609
 11/18  24:00:00,221.703244702,37.0310528851,58.1125248478,0.0,42.6918050922,48.4199368926,608.573735425,291.045678254,8.3303,309.197757171
 11/19  01:00:00,169.025429484,31.0502386781,44.9179701193,0.0,34.4311606118,33.1021868926,222.377767689,35.0504070146,3.33212,183.995240674
 11/19  02:00:00,163.219776864,31.0502386781,39.0987584834,0.0,34.4311606118,33.1021868926,164.770962554,29.6498864564,3.33212,131.788956098
 11/19  03:00:00,142.360474777,31.0502386781,35.7392146004,0.0,19.466279405,30.610668775,167.827092019,26.7251378592,3.33212,137.76983416
 11/19  04:00:00,140.13152189,31.0502386781,33.4944807481,0.0,19.466279405,30.610668775,167.945592487,26.840593752,3.33212,137.772878735
 11/19  05:00:00,147.831298583,31.0502386781,34.5979336876,0.0,19.466279405,30.610668775,206.648884175,26.91588641,3.33212,176.400877765
 11/19  06:00:00,162.053160998,31.0502386781,36.5782798588,0.0,19.466279405,30.610668775,257.857286911,26.5069909348,8.3303,223.019995976
 11/19  07:00:00,241.990088005,34.5390469655,44.2795103572,0.0,42.6918050922,54.3732441037,362.529666578,29.9660887087,16.6606,315.902977869
 11/19  08:00:00,310.602262697,37.0310528851,68.0714539197,0.0,49.3960418185,88.5934452969,825.240122881,268.092711133,24.9909,532.156511749
 11/19  09:00:00,370.236438703,37.0310528851,95.7986128883,0.0,57.6566862989,112.030105488,1053.66400534,269.602815084,33.3212,750.739990255
 11/19  10:00:00,314.939695376,37.8498413759,97.7268724012,0.0,50.9524495726,81.1684271793,772.10074295,164.54130051,66.8089,540.75054244
 11/19  11:00:00,266.057180794,37.9464193126,94.4997939645,0.0,42.6918050922,68.9656133826,629.914786507,140.258035408,83.4695,406.187251099
 11/19  12:00:00,259.923227502,38.0253913304,92.2622583834,0.0,38.286128036,68.9656133826,546.672779322,135.805712311,83.4695,327.397567011
 11/19  13:00:00,250.919274158,38.0852681129,84.1663182753,0.0,38.286128036,68.9656133826,448.072617589,133.783066601,83.4695,230.820050988
 11/19  14:00:00,228.914699682,38.1308568542,81.1416282753,0.0,31.5818913096,56.727595265,444.740167297,135.985477921,75.1392,233.615489376
 11/19  15:00:00,229.519474502,38.1729485954,81.7213432029,0.0,31.5818913096,56.727595265,444.906075724,144.031910578,66.8089,234.065265146
 11/19  16:00:00,224.936365078,38.2096641682,77.1377426656,0.0,31.5818913096,56.727595265,451.336557646,149.45780687,75.1392,226.739550777
 11/19  17:00:00,244.618451096,37.7940951715,62.1689538687,0.0,31.5818913096,61.661095265,488.674735753,210.435229418,91.7998,186.439706334
 11/19  18:00:00,281.809876417,37.0310528851,59.3334984831,0.0,31.5818913096,70.9729253606,675.99666011,399.957707172,49.9818,226.057152938
 11/19  19:00:00,351.941097584,37.0310528851,66.8985193356,0.0,80.3315023541,83.7685254822,620.93389475,297.134771189,49.9818,273.817323561
 11/19  20:00:00,367.25745823,37.0310528851,78.267051781,0.0,102.000620287,77.6748002752,669.607895092,275.826447747,33.3212,360.460247345
 11/19  21:00:00,395.344451721,37.0310528851,85.8362214114,0.0,108.704857014,91.4735406516,669.265788826,282.070943175,33.3212,353.873645651
 11/19  22:00:00,366.663662172,37.0310528851,85.3107991459,0.0,95.2963835608,89.1510273009,682.358804875,293.020382194,24.9909,364.347522681
 11/19  23:00:00,309.925366341,37.0310528851,81.7383027026,0.0,80.3315023541,63.3799339444,854.320114148,311.911251074,16.6606,525.748263073
 11/19  24:00:00,222.143054113,37.0310528851,58.3274802044,0.0,42.6918050922,48.4199368926,636.352471126,321.786095412,8.3303,306.236075714
 11/20  01:00:00,156.303373166,31.0502386781,43.4056050186,0.0,25.5240853573,30.610668775,236.775440659,54.5242625787,3.33212,178.919058081
 11/20  02:00:00,140.662195474,31.0502386781,35.0676869359,0.0,19.418418834,29.3649097162,184.391986241,43.513195734,3.33212,137.546670507
 11/20  03:00:00,129.433922162,31.0502386781,31.7383046468,0.0,12.7620426787,28.1191506574,171.622867731,37.300594503,3.33212,130.990153228
 11/20  04:00:00,126.897085895,31.0502386781,29.2112957652,0.0,12.7620426787,28.1191506574,173.083338719,34.4330160268,3.33212,135.318202692
 11/20  05:00:00,134.837299691,31.0502386781,30.5876330514,0.0,12.7620426787,28.1191506574,214.092064372,33.0078573278,3.33212,177.752087044
 11/20  06:00:00,171.248742901,31.0502386781,39.3663276844,0.0,25.5240853573,30.610668775,352.415563921,32.7479965356,8.3303,311.337267385
 11/20  07:00:00,299.209056072,33.5422445977,67.0673818341,0.0,51.0481707146,78.1489452969,579.422323098,32.5942709051,16.6606,530.167452193
 11/20  08:00:00,369.173182162,37.0518047495,90.261297467,0.0,64.3609230253,109.708623606,1027.85431739,293.372140144,24.9909,709.491277246
 11/20  09:00:00,307.268086815,37.0310528851,70.9924910308,0.0,51.0481707146,80.7689615957,883.592486545,312.175928709,33.3212,538.095357836
 11/20  10:00:00,284.283406166,37.8395623548,75.9420952443,0.0,51.0481707146,71.0224615957,724.635031771,248.064596831,66.8089,409.76153494
 11/20  11:00:00,239.487829032,37.9501019688,81.2179197461,0.0,32.1804615127,65.7244621605,579.096294542,175.625491594,83.4695,320.001302947
 11/20  12:00:00,243.663392366,38.0306891801,85.3405695667,0.0,32.1804615127,65.7244621605,459.937994587,140.77738781,83.4695,235.691106777
 11/20  13:00:00,246.488107997,38.0884726015,89.0991107569,0.0,32.1804615127,65.7244621605,446.425367429,127.781306882,83.4695,235.174560547
 11/20  14:00:00,237.614929257,38.13569476,89.9605906798,0.0,32.1804615127,55.9779621605,435.469291454,133.000775202,75.1392,227.329316252
 11/20  15:00:00,235.508483369,38.1767184234,87.8906947283,0.0,32.1804615127,55.9779621605,429.029902017,128.04931781,66.8089,234.171684207
 11/20  16:00:00,226.856263183,38.2133569827,79.0046520844,0.0,32.1804615127,55.9779621605,498.153287544,192.627332783,75.1392,230.386754761
 11/20  17:00:00,244.757780253,37.7964321501,61.9597031056,0.0,32.1804615127,60.9114621605,542.87271315,267.895647207,91.7998,183.177265943
 11/20  18:00:00,294.2025755,37.0310528851,64.2193831935,0.0,32.1804615127,77.5397301883,669.089829254,349.793283539,49.9818,269.314745715
 11/20  19:00:00,364.514385819,37.0310528851,79.9348977711,0.0,77.122965704,86.2600435998,817.971459672,276.464777302,49.9818,491.524882371
 11/20  20:00:00,370.460618578,37.0310528851,78.3029321561,0.0,102.647051061,80.1663183927,663.484780872,263.705017238,33.3212,366.458563634
 11/20  21:00:00,401.752085551,37.0310528851,84.2619932385,0.0,115.40909374,92.7192997104,654.033068776,264.759453597,33.3212,355.952415179
 11/20  22:00:00,390.499478032,37.0310528851,96.5678568479,0.0,102.647051061,94.1340635361,837.821469477,276.986698059,24.9909,535.843871418
 11/20  23:00:00,303.495255591,37.0310528851,76.1234404057,0.0,77.122965704,65.871452062,714.02289533,294.492555579,16.6606,402.86973975
 11/20  24:00:00,211.426978729,37.0310528851,52.0971500687,0.0,38.286128036,48.4199368926,547.335424553,314.215242024,8.3303,224.789882529
 11/21  01:00:00,155.72150477,31.0502386781,42.9036829832,0.0,25.5240853573,30.610668775,231.57475899,49.2497256556,3.33212,178.992913334
 11/21  02:00:00,142.155653024,31.0502386781,36.7061658644,0.0,19.418418834,29.3649097162,171.739811553,37.384400788,3.33212,131.023290765
 11/21  03:00:00,130.643111324,31.0502386781,33.0673585173,0.0,12.7620426787,28.1191506574,175.382985759,34.4653745726,3.33212,137.585491186
 11/21  04:00:00,127.597975215,31.0502386781,29.9297536579,0.0,12.7620426787,28.1191506574,170.611352974,36.2505170089,3.33212,131.028715965
 11/21  05:00:00,135.627062593,31.0502386781,30.7435734858,0.0,12.7620426787,28.1191506574,216.448521127,34.1151120753,3.33212,179.001289052
 11/21  06:00:00,171.72017243,31.0502386781,39.1929386636,0.0,25.5240853573,30.610668775,352.811316166,32.9361313787,8.3303,311.544884788
 11/21  07:00:00,301.1402447,34.0406457816,67.7631651152,0.0,51.0481707146,78.1489452969,583.983301068,32.2118922872,16.6606,535.110808781
 11/21  08:00:00,372.328311475,37.0775077724,92.4343303988,0.0,64.3609230253,109.708623606,998.36466425,266.701824176,24.9909,706.671940074
 11/21  09:00:00,317.748081954,37.0310528851,80.6888152071,0.0,51.0481707146,80.7689615957,859.621613347,283.723589792,33.3212,542.576823555
 11/21  10:00:00,289.257002308,37.8557673646,82.261770583,0.0,51.0481707146,71.0224615957,634.501582834,162.10799437,66.8089,405.584688465
 11/21  11:00:00,229.190075325,37.9503795791,71.7356570616,0.0,32.1804615127,65.7244621605,529.1045929,123.661708442,83.4695,321.973384458
 11/21  12:00:00,233.13495018,38.0245419838,75.1852392892,0.0,32.1804615127,65.7244621605,430.184162726,107.734118821,83.4695,238.980543905
 11/21  13:00:00,239.571838563,38.0834186026,82.4093120448,0.0,32.1804615127,65.7244621605,417.328507286,100.061012122,83.4695,233.797995164
 11/21  14:00:00,229.650744705,38.1316591323,82.2891091351,0.0,32.1804615127,55.9779621605,383.580524885,79.5477894549,75.1392,228.89353543
 11/21  15:00:00,228.136009025,38.1736955798,80.7956054489,0.0,32.1804615127,55.9779621605,372.833641836,71.7463125132,66.8089,234.278429323
 11/21  16:00:00,223.730983549,38.2113574505,76.3162357568,0.0,32.1804615127,55.9779621605,405.540874122,99.0084075494,75.1392,231.393266573
 11/21  17:00:00,244.400523304,37.7967096911,62.2016037108,0.0,32.1804615127,60.9114621605,482.092994349,207.912788636,91.7998,182.380405713
 11/21  18:00:00,293.653207915,37.0310528851,64.8972668975,0.0,32.1804615127,77.5397301883,662.947293954,343.502751944,49.9818,269.46274201
 11/21  19:00:00,364.08786557,37.0317673697,80.5327878531,0.0,77.122965704,86.2600435998,839.344186759,297.084250037,49.9818,492.278136722
 11/21  20:00:00,369.708257097,37.0310528851,78.6979283186,0.0,102.647051061,80.1663183927,659.892490352,259.74238199,33.3212,366.828908362
 11/21  21:00:00,401.658304999,37.0310528851,85.7176093309,0.0,115.40909374,92.7192997104,620.559316971,226.898868726,33.3212,360.339248245
 11/21  22:00:00,389.821737027,37.0310744731,96.7788392242,0.0,102.647051061,94.1340635361,836.461522111,274.693317591,24.9909,536.77730452
 11/21  23:00:00,305.758617905,37.0310528851,78.3918729287,0.0,77.122965704,65.871452062,688.448632015,272.776710891,16.6606,399.011321124
 11/21  24:00:00,212.772365069,37.0310528851,53.4503979436,0.0,38.286128036,48.4199368926,519.622243919,286.41261123,8.3303,224.879332689
 11/22  01:00:00,156.160954351,31.0502386781,43.3676692537,0.0,25.5240853573,30.610668775,226.229577253,43.8423409496,3.33212,179.055116304
 11/22  02:00:00,142.261591027,31.0502386781,36.7701097584,0.0,19.418418834,29.3649097162,178.688779215,37.7384412237,3.33212,137.618217991
 11/22  03:00:00,130.965369932,31.0502386781,33.363703875,0.0,12.7620426787,28.1191506574,168.309324762,33.9185392538,3.33212,131.058665508
 11/22  04:00:00,128.41793605,31.0502386781,30.7905994941,0.0,12.7620426787,28.1191506574,173.57071181,32.6153281463,3.33212,137.623263664
 11/22  05:00:00,136.028439501,31.0502386781,31.8286154384,0.0,12.7620426787,28.1191506574,213.04554812,30.6273503189,3.33212,179.086077801
 11/22  06:00:00,172.364908155,31.0502386781,40.5381451569,0.0,25.5240853573,30.610668775,346.470722941,30.5246132401,8.3303,307.615809701
 11/22  07:00:00,302.172821793,34.2898463735,69.3372712688,0.0,51.0481707146,78.1489452969,579.588777967,30.2878431125,16.6606,532.640334854
 11/22  08:00:00,372.396705757,37.0310528851,93.5414401002,0.0,64.3609230253,109.708623606,999.998216082,261.313562513,24.9909,713.693753569
 11/22  09:00:00,315.108428726,37.0310528851,78.9573794944,0.0,51.0481707146,80.7689615957,836.596592866,263.250413735,33.3212,540.024979131
 11/22  10:00:00,289.566520143,37.8035724096,83.0382587899,0.0,51.0481707146,71.0224615957,610.853324398,133.423884581,66.8089,410.620539817
 11/22  11:00:00,240.906721356,37.9533728117,83.3959223814,0.0,32.1804615127,65.7244621605,535.500392682,131.528333568,83.4695,320.502559114
 11/22  12:00:00,241.963476273,38.0325193964,83.9875842541,0.0,32.1804615127,65.7244621605,422.121616895,102.742201516,83.4695,235.909915379
 11/22  13:00:00,243.442097126,38.0907569772,86.3753501462,0.0,32.1804615127,65.7244621605,389.380164648,70.5174952354,83.4695,235.393169413
 11/22  14:00:00,236.065522383,38.1396006949,88.7577561712,0.0,32.1804615127,55.9779621605,365.847319476,55.8269534219,75.1392,234.881166054
 11/22  15:00:00,234.454794274,38.1810444796,87.1102699196,0.0,32.1804615127,55.9779621605,361.562873108,63.866597491,66.8089,230.887375617
