Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/06  17:00:00,244.731885482,37.8042832809,60.2285987744,0.0,32.1804615127,60.9114621605,332.300571013,52.8822744558,91.7998,187.618496558
 12/06  18:00:00,294.609972604,37.043175332,67.1573069798,0.0,32.1804615127,77.5397301883,460.132846259,130.328331623,49.9818,279.822714636
 12/06  19:00:00,365.262439577,37.1015592967,83.5300542978,0.0,77.122965704,86.2600435998,735.111202739,181.001461642,49.9818,504.127941097
 12/06  20:00:00,372.250866706,37.0335155917,82.8218605302,0.0,102.647051061,80.1663183927,615.943117338,205.237942376,33.3212,377.383974963
 12/06  21:00:00,405.422399015,37.0310528851,90.4757688417,0.0,115.40909374,92.7192997104,623.849750076,217.775023523,33.3212,372.753526552
 12/06  22:00:00,386.816550402,37.0310528851,95.4666706911,0.0,102.647051061,94.1340635361,764.93298441,190.584610714,24.9909,549.357473696
 12/06  23:00:00,309.266669565,37.0476932978,84.5468732597,0.0,77.122965704,65.871452062,607.371075648,177.370701406,16.6606,413.339774242
 12/06  24:00:00,217.097844946,37.0314683663,60.4593450612,0.0,38.286128036,48.4199368926,420.508373043,185.662649509,8.3303,226.515423534
 12/07  01:00:00,164.483600519,31.0502386781,51.922429848,0.0,25.5240853573,30.610668775,240.374038102,50.0694070379,3.33212,186.972511064
 12/07  02:00:00,151.52730727,31.0502386781,46.3198761143,0.0,19.418418834,29.3649097162,184.444250808,42.9594605291,3.33212,138.152670279
 12/07  03:00:00,140.775695887,31.0502386781,43.48559433,0.0,12.7620426787,28.1191506574,179.491061245,38.0023485787,3.33212,138.156592666
 12/07  04:00:00,139.735105909,31.0502386781,42.4482512633,0.0,12.7620426787,28.1191506574,174.398792429,32.9078647146,3.33212,138.158807714
 12/07  05:00:00,147.956624967,31.0502386781,44.0864216673,0.0,12.7620426787,28.1191506574,212.438358779,29.0486036623,3.33212,180.057635116
 12/07  06:00:00,187.227164044,34.0406457816,52.7615271235,0.0,25.5240853573,30.610668775,352.578452494,24.9437810293,8.3303,319.304371465
 12/07  07:00:00,313.466665335,34.8380876758,80.4546501018,0.0,51.0481707146,78.1489452969,587.421902605,23.2872938539,16.6606,547.474008751
 12/07  08:00:00,373.763642999,37.0377732348,94.7494863708,0.0,64.3609230253,109.708623606,867.11168917,109.061840828,24.9909,733.058948342
 12/07  09:00:00,311.821126176,37.0310528851,78.2901686415,0.0,51.0481707146,80.7689615957,721.450852518,131.5094536,33.3212,556.620198919
 12/07  10:00:00,272.046160432,37.8008079837,66.2742337848,0.0,51.0481707146,71.0224615957,590.270666287,104.630085196,66.8089,418.831681091
 12/07  11:00:00,209.624515609,37.9466971711,52.4995146993,0.0,32.1804615127,65.7244621605,531.936173595,119.609789025,83.4695,328.85688457
 12/07  12:00:00,203.299305078,38.0211496173,45.4568914801,0.0,32.1804615127,65.7244621605,454.876594869,130.543520514,83.4695,240.863574355
 12/07  13:00:00,201.346756612,38.0745638081,44.2740676708,0.0,32.1804615127,65.7244621605,451.121601593,123.126702827,83.4695,244.525398765
 12/07  14:00:00,196.921372332,38.1221181833,49.6419988277,0.0,32.1804615127,55.9779621605,405.068788409,93.3472696732,75.1392,236.582318736
 12/07  15:00:00,194.63446834,38.1647231022,47.4132459469,0.0,32.1804615127,55.9779621605,375.923210092,73.0524320079,66.8089,236.061878084
 12/07  16:00:00,192.403327295,38.2035023105,45.1325496934,0.0,32.1804615127,55.9779621605,409.192154025,92.0072778307,75.1392,242.045676194
 12/07  17:00:00,229.365877305,37.7912225784,44.7305305066,0.0,32.1804615127,60.9114621605,415.072713669,136.969810425,91.7998,186.303103244
 12/07  18:00:00,283.900270279,37.0310528851,56.1772624454,0.0,32.1804615127,77.5397301883,561.878105158,233.100063887,49.9818,278.796241271
 12/07  19:00:00,356.559393436,37.0670901131,74.6443984867,0.0,77.122965704,86.2600435998,782.589066856,225.376395197,49.9818,507.23087166
 12/07  20:00:00,364.130542779,37.0310528851,74.6515747596,0.0,102.647051061,80.1663183927,610.473326908,201.841307433,33.3212,375.310819475
 12/07  21:00:00,396.74406489,37.0310528851,81.927085432,0.0,115.40909374,92.7192997104,592.731353957,188.906481866,33.3212,370.503672091
 12/07  22:00:00,386.30415679,37.0310528851,94.935712558,0.0,102.647051061,94.1340635361,776.646852125,202.587444217,24.9909,549.068507908
 12/07  23:00:00,302.97121906,37.0322882129,78.192769116,0.0,77.122965704,65.871452062,620.14533424,189.676149509,16.6606,413.808584731
 12/07  24:00:00,212.194776785,37.0310528851,55.4515455227,0.0,38.286128036,48.4199368926,445.667966331,203.372528792,8.3303,233.965137539
 12/08  01:00:00,159.424776973,31.0502386781,46.858153846,0.0,25.5240853573,30.610668775,237.429954687,53.9840480011,3.33212,180.113786686
 12/08  02:00:00,146.604063903,31.0502386781,41.3796123349,0.0,19.418418834,29.3649097162,188.375024974,46.8370910625,3.33212,138.205813911
 12/08  03:00:00,133.13532311,31.0502386781,35.8161146626,0.0,12.7620426787,28.1191506574,184.17322074,42.6305574756,3.33212,138.210543264
 12/08  04:00:00,164.593381687,31.0502386781,67.1315316766,0.0,12.7620426787,28.1191506574,179.364874215,37.6239802783,3.33212,138.408773936
 12/08  05:00:00,167.007646032,31.0502386781,62.2889285774,0.0,12.7620426787,28.1191506574,222.764414682,32.5638087117,3.33212,186.86848597
 12/08  06:00:00,193.688122795,31.0502386781,61.2937774511,0.0,25.5240853573,30.610668775,356.925436167,29.050128117,8.3303,319.54500805
 12/08  07:00:00,318.762869349,35.8348900437,83.6341546315,0.0,51.0481707146,78.1489452969,591.182350721,26.2906635431,16.6606,548.231087178
 12/08  08:00:00,378.072267556,37.0353988046,96.8468894858,0.0,64.3609230253,109.708623606,928.718539097,172.472588001,24.9909,731.255051096
 12/08  09:00:00,310.752475817,37.0310528851,75.1671896854,0.0,51.0481707146,80.7689615957,800.94199173,210.133585212,33.3212,557.487206518
 12/08  10:00:00,268.817308717,37.7938897184,62.0964863058,0.0,51.0481707146,71.0224615957,662.584856229,173.659061064,66.8089,422.116895165
 12/08  11:00:00,185.094051125,37.9386906493,27.1663790748,0.0,32.1804615127,65.7244621605,621.875704928,211.114233628,83.4695,327.2919713
 12/08  12:00:00,183.501827922,38.0155085603,24.9730961038,0.0,32.1804615127,65.7244621605,534.062967498,207.980524874,83.4695,242.612942625
 12/08  13:00:00,189.76617617,38.0707789248,31.9333190533,0.0,32.1804615127,65.7244621605,546.875547135,218.76006777,83.4695,244.645979365
 12/08  14:00:00,180.469349597,38.117283834,32.3834328989,0.0,32.1804615127,55.9779621605,523.814185893,211.981995289,75.1392,236.692990604
 12/08  15:00:00,180.357974146,38.1564073001,32.2245350385,0.0,32.1804615127,55.9779621605,531.519145129,225.866120756,66.8089,238.844124373
 12/08  16:00:00,181.898264358,38.1928082322,33.6658719524,0.0,32.1804615127,55.9779621605,550.133568161,234.085561934,75.1392,240.908806226
 12/08  17:00:00,221.253191713,37.781657228,35.3887347654,0.0,32.1804615127,60.9114621605,548.482476015,268.926142967,91.7998,187.756533048
 12/08  18:00:00,276.835168058,37.0310528851,46.9889147183,0.0,32.1804615127,77.5397301883,645.924560534,315.874650411,49.9818,280.068110123
 12/08  19:00:00,349.375455468,37.0360648506,65.5065890715,0.0,77.122965704,86.2600435998,821.389883446,265.629332944,49.9818,505.778750502
 12/08  20:00:00,357.41903479,37.0310528851,65.9028398842,0.0,102.647051061,80.1663183927,684.55061672,278.373162134,33.3212,372.856254586
 12/08  21:00:00,390.065617514,37.0310528851,72.9914636966,0.0,115.40909374,92.7192997104,676.493105906,270.370432763,33.3212,372.801473143
 12/08  22:00:00,380.668352991,37.0310528851,87.0685595338,0.0,102.647051061,94.1340635361,851.570730631,274.30450479,24.9909,552.275325841
 12/08  23:00:00,296.127875388,37.0310528851,68.7687280199,0.0,77.122965704,65.871452062,717.237127385,284.908900954,16.6606,415.66762643
 12/08  24:00:00,205.519716639,37.0310528851,46.209008938,0.0,38.286128036,48.4199368926,541.30288316,302.798453467,8.3303,230.174129693
 12/09  01:00:00,153.611509854,31.0502386781,38.6635559667,0.0,27.7269238854,30.610668775,233.616346295,43.1663004068,3.33212,187.117925888
 12/09  02:00:00,149.166776581,31.0502386781,34.1480374049,0.0,27.7269238854,30.610668775,180.969555707,39.4123738226,3.33212,138.225061884
 12/09  03:00:00,128.847166456,31.0502386781,31.2873132893,0.0,12.7620426787,28.1191506574,178.852001272,37.2829555559,3.33212,138.236925716
 12/09  04:00:00,127.412001181,31.0502386781,29.8540184455,0.0,12.7620426787,28.1191506574,177.268918738,35.6898027698,3.33212,138.246995968
 12/09  05:00:00,135.266228617,31.0502386781,31.124362821,0.0,12.7620426787,28.1191506574,224.465024413,35.1219703813,3.33212,186.010934032
 12/09  06:00:00,149.423607347,31.0502386781,33.040552372,0.0,12.7620426787,28.1191506574,271.493018685,35.1239533198,8.3303,228.038765366
 12/09  07:00:00,243.000263106,34.4559801015,42.5176656302,0.0,42.6918050922,54.3732441037,377.465194612,34.9948312337,16.6606,325.809763379
 12/09  08:00:00,301.128189398,37.0310528851,65.0167047607,0.0,42.6918050922,86.1019271793,874.342038924,297.838599863,24.9909,551.512539061
 12/09  09:00:00,364.834706191,37.0310528851,90.405258761,0.0,57.6566862989,112.030105488,1132.53917738,322.47416644,33.3212,776.743810939
 12/09  10:00:00,301.949209419,37.6561663198,73.8980121034,0.0,57.6566862989,83.6599452969,912.832082505,289.413342019,66.8089,556.609840486
 12/09  11:00:00,244.500355741,37.9363460805,70.6626254832,0.0,42.6918050922,68.9656133826,777.42055722,270.929807399,83.4695,423.021249821
 12/09  12:00:00,245.186536443,38.0186034946,79.7647718528,0.0,34.9340096728,67.7198543238,687.540596597,269.460508867,83.4695,334.610587731
 12/09  13:00:00,240.342935588,38.0800143889,76.2335538156,0.0,34.9340096728,67.7198543238,577.131345795,247.808265422,83.4695,245.853580373
 12/09  14:00:00,211.478886813,38.121699648,57.4024467685,0.0,34.9340096728,57.9733543238,570.447887392,254.951799587,75.1392,240.356887805
 12/09  15:00:00,219.031587417,38.1634301035,64.6103712568,0.0,34.9340096728,57.9733543238,590.198691186,281.126126529,66.8089,242.263664657
 12/09  16:00:00,217.908554199,38.1123518194,62.6966573532,0.0,34.9340096728,57.9733543238,628.121996048,308.215081828,75.1392,244.76771422
 12/09  17:00:00,239.250209984,37.3938295285,47.0195479192,0.0,34.9340096728,62.9068543238,593.637031155,313.612982498,91.7998,188.224248657
 12/09  18:00:00,274.231845414,37.0310528851,46.2376212036,0.0,34.9340096728,72.2186844194,639.583992667,353.911926312,49.9818,235.690266356
 12/09  19:00:00,349.132449919,37.0310528851,54.806109518,0.0,87.0357390804,86.2600435998,709.241496214,373.540594963,49.9818,285.719101251
 12/09  20:00:00,354.993911711,37.0310528851,65.9498669926,0.0,102.000620287,77.6748002752,787.858037974,377.322647901,33.3212,377.214190073
 12/09  21:00:00,372.486276382,37.0310528851,72.1245779916,0.0,102.000620287,88.9820225341,806.373226412,401.872565515,33.3212,371.179460897
 12/09  22:00:00,362.616600864,37.0310528851,71.950352973,0.0,102.000620287,91.6425454185,825.815591352,428.558167247,24.9909,372.266524105
 12/09  23:00:00,306.981140719,37.0310528851,69.4682076543,0.0,87.0357390804,65.871452062,1010.07769478,446.170133179,16.6606,547.246961604
 12/09  24:00:00,212.397446592,37.0310528851,48.4917048685,0.0,42.6918050922,48.4199368926,776.991139319,445.11767349,8.3303,323.54316583
 12/10  01:00:00,160.604671474,31.0502386781,36.2898439343,0.0,34.4311606118,33.1021868926,260.651378087,73.3567896323,3.33212,183.962468455
 12/10  02:00:00,154.263597373,31.0502386781,29.9015228245,0.0,34.4311606118,33.1021868926,204.69205253,56.2353862598,3.33212,145.12454627
 12/10  03:00:00,133.893151213,31.0502386781,26.9978369278,0.0,19.466279405,30.610668775,189.99651364,48.1316062613,3.33212,138.532787379
 12/10  04:00:00,131.993089096,31.0502386781,25.1017615655,0.0,19.466279405,30.610668775,186.469859922,44.6157347498,3.33212,138.522005172
 12/10  05:00:00,139.796672519,31.0502386781,26.3285453892,0.0,19.466279405,30.610668775,234.236592396,43.724352383,3.33212,187.180120013
 12/10  06:00:00,153.203918771,31.0502386781,27.487950067,0.0,19.466279405,30.610668775,287.004490216,43.9036592587,8.3303,234.770530958
 12/10  07:00:00,234.071181413,31.0502386781,36.8273043332,0.0,42.6918050922,54.3732441037,387.814885876,44.0986482405,16.6606,327.055637636
 12/10  08:00:00,309.824247324,37.0385525414,61.5312879637,0.0,49.3960418185,88.5934452969,903.100085755,325.966780466,24.9909,552.142405289
 12/10  09:00:00,369.529827679,37.0310528851,95.0438599798,0.0,57.6566862989,112.030105488,1171.96592355,361.617436043,33.3212,777.027287511
 12/10  10:00:00,315.740637103,37.276198968,97.1832798381,0.0,50.9524495726,81.1684271793,938.40512433,312.787777739,66.8089,558.808446592
 12/10  11:00:00,266.287253696,37.6718965404,92.3906454659,0.0,42.6918050922,68.9656133826,802.10571008,292.02055941,83.4695,426.615650671
 12/10  12:00:00,262.630878045,38.017778627,92.733892886,0.0,38.286128036,68.9656133826,668.563519215,250.299250265,83.4695,334.79476895
 12/10  13:00:00,250.813898501,38.0822871705,82.8028329142,0.0,38.286128036,68.9656133826,534.560044071,213.650710218,83.4695,237.439833853
 12/10  14:00:00,231.202946222,38.1254718197,82.6021200381,0.0,31.5818913096,56.727595265,523.239632064,203.255358589,75.1392,244.845073475
 12/10  15:00:00,234.615977813,38.1664271239,86.1351509901,0.0,31.5818913096,56.727595265,511.53313022,208.347582634,66.8089,236.376647586
 12/10  16:00:00,225.417407326,38.2046407179,76.958418975,0.0,31.5818913096,56.727595265,536.66492273,217.75363492,75.1392,243.77208781
 12/10  17:00:00,238.970249756,37.7888124112,52.9594433107,0.0,31.5818913096,61.661095265,548.088259042,268.412076208,91.7998,187.876382835
 12/10  18:00:00,274.431999014,37.0310528851,51.3640369939,0.0,31.5818913096,70.9729253606,633.97586546,348.20967906,49.9818,235.7843864
 12/10  19:00:00,349.622763021,37.0310528851,64.5899585079,0.0,80.3315023541,83.7685254822,619.826932976,288.10003172,49.9818,281.745101256
 12/10  20:00:00,365.40055473,37.0310528851,76.422207819,0.0,102.000620287,77.6748002752,691.275697981,285.430387936,33.3212,372.524110045
 12/10  21:00:00,393.428665999,37.0310528851,83.9268241887,0.0,108.704857014,91.4735406516,694.957294264,291.423300902,33.3212,370.212793362
 12/10  22:00:00,365.345333746,37.0310528851,84.0086812976,0.0,95.2963835608,89.1510273009,700.281265459,298.263368731,24.9909,377.026996727
 12/10  23:00:00,308.582021507,37.0310528851,80.402293216,0.0,80.3315023541,63.3799339444,875.494399878,310.336638896,16.6606,548.497160982
 12/10  24:00:00,220.528584296,37.0310528851,56.7072469652,0.0,42.6918050922,48.4199368926,657.518035759,332.349729513,8.3303,316.838006246
 12/11  01:00:00,155.116671476,31.0502386781,42.2871434178,0.0,25.5240853573,30.610668775,239.734125281,54.196321782,3.33212,182.205683499
 12/11  02:00:00,140.281206946,31.0502386781,34.8018657634,0.0,19.418418834,29.3649097162,184.088232923,42.4920739805,3.33212,138.264038942
 12/11  03:00:00,128.724057187,31.0502386781,31.1149311957,0.0,12.7620426787,28.1191506574,180.861901294,39.2537024511,3.33212,138.276078843
 12/11  04:00:00,126.004403959,31.0502386781,28.3485226959,0.0,12.7620426787,28.1191506574,184.767883091,38.9325853113,3.33212,142.50317778
 12/11  05:00:00,129.023730958,31.0502386781,24.8115266753,0.0,12.7620426787,28.1191506574,223.361061162,37.3047135635,3.33212,182.724227598
 12/11  06:00:00,164.483662004,31.0502386781,32.6232187518,0.0,25.5240853573,30.610668775,367.906669423,39.6360365071,8.3303,319.940332916
 12/11  07:00:00,295.351270741,33.0438434138,63.7021576576,0.0,51.0481707146,78.1489452969,604.735270364,38.0987141676,16.6606,549.975956197
 12/11  08:00:00,373.108520606,37.0310528851,88.5778074187,0.0,64.3609230253,109.708623606,1072.79744212,313.257791057,24.9909,734.54875106
 12/11  09:00:00,314.025962074,37.0310528851,77.6734653352,0.0,51.0481707146,80.7689615957,942.073704622,349.798127887,33.3212,558.954376735
 12/11  10:00:00,290.19244352,37.3347549707,81.7659604382,0.0,51.0481707146,71.0224615957,805.581565217,314.816714053,66.8089,423.955951164
 12/11  11:00:00,239.433066132,37.8210418936,79.3438862211,0.0,32.1804615127,65.7244621605,700.323359804,287.537598057,83.4695,329.316261747
 12/11  12:00:00,243.089172832,38.0197752854,83.2424382641,0.0,32.1804615127,65.7244621605,553.81591184,228.964178135,83.4695,241.382233705
 12/11  13:00:00,245.221305707,38.0796334332,86.9605405394,0.0,32.1804615127,65.7244621605,523.412428273,195.106801784,83.4695,244.836126488
 12/11  14:00:00,226.753522293,38.1262888108,78.4534984453,0.0,32.1804615127,55.9779621605,515.346455058,200.807781716,75.1392,239.399473343
 12/11  15:00:00,227.806432181,38.1671309855,79.333470783,0.0,32.1804615127,55.9779621605,540.201864801,232.126274863,66.8089,241.266689938
 12/11  16:00:00,222.026468896,38.2058269673,72.7684456708,0.0,32.1804615127,55.9779621605,614.415279987,302.914672166,75.1392,236.361407821
 12/11  17:00:00,242.836234979,37.7534088943,55.1067171349,0.0,32.1804615127,60.9114621605,591.396492609,311.741571617,91.7998,187.855120991
 12/11  18:00:00,289.047082952,37.0310528851,58.4873972252,0.0,32.1804615127,77.5397301883,623.305657764,292.855335172,49.9818,280.468522592
 12/11  19:00:00,359.293776129,37.0310528851,74.6952084877,0.0,77.122965704,86.2600435998,866.917191106,309.772388082,49.9818,507.163003025
 12/11  20:00:00,364.784180472,37.0310528851,72.6134953456,0.0,102.647051061,80.1663183927,728.497480859,312.848686247,33.3212,382.327594612
 12/11  21:00:00,394.899729918,37.0310528851,77.390002187,0.0,115.40909374,92.7192997104,730.185366328,325.466923337,33.3212,371.397242992
 12/11  22:00:00,383.459479285,37.0310528851,89.5172631844,0.0,102.647051061,94.1340635361,915.689642327,338.773302797,24.9909,551.925439531
 12/11  23:00:00,298.382791095,37.0310528851,71.0135614721,0.0,77.122965704,65.871452062,767.375711154,335.643728039,16.6606,415.071383114
 12/11  24:00:00,208.060091285,37.0310528851,48.7432897317,0.0,38.286128036,48.4199368926,576.47226262,333.873982551,8.3303,234.267980068
 12/12  01:00:00,152.1283513,31.0502386781,39.274793809,0.0,25.5240853573,30.610668775,242.045239358,55.6956644992,3.33212,183.017454859
 12/12  02:00:00,138.892750018,31.0502386781,33.3966407972,0.0,19.418418834,29.3649097162,188.172863118,42.6474396453,3.33212,142.193303473
 12/12  03:00:00,128.327123385,31.0502386781,30.7530001348,0.0,12.7620426787,28.1191506574,178.366987697,36.7908010283,3.33212,138.244066669
 12/12  04:00:00,126.093038339,31.0502386781,28.4958262649,0.0,12.7620426787,28.1191506574,177.848133258,36.259777501,3.33212,138.256235757
 12/12  05:00:00,132.982391603,31.0502386781,28.1082301607,0.0,12.7620426787,28.1191506574,224.484573772,38.1383773722,3.33212,183.0140764
 12/12  06:00:00,167.572967323,31.0502386781,35.0449753034,0.0,25.5240853573,30.610668775,366.956917025,38.2084997815,8.3303,320.418117244
 12/12  07:00:00,297.221895381,33.5422445977,64.3407361765,0.0,51.0481707146,78.1489452969,606.263005935,37.4477662163,16.6606,552.154639718
 12/12  08:00:00,375.059559197,37.0310528851,89.583475566,0.0,64.3609230253,109.708623606,1054.82745288,295.890805833,24.9909,733.945747045
 12/12  09:00:00,307.29866319,37.0310528851,70.2360677717,0.0,51.0481707146,80.7689615957,917.528364453,325.955274006,33.3212,558.251890446
 12/12  10:00:00,266.633553624,37.5078277166,58.1197801852,0.0,51.0481707146,71.0224615957,790.49612112,304.921526171,66.8089,418.765694949
 12/12  11:00:00,207.896819313,37.9165537619,48.1946430445,0.0,32.1804615127,65.7244621605,688.03547902,271.422178313,83.4695,333.143800708
 12/12  12:00:00,210.492055806,38.0157644368,50.9702899872,0.0,32.1804615127,65.7244621605,567.474946815,238.598431956,83.4695,245.407014859
 12/12  13:00:00,209.752807986,38.0726140424,51.5924347416,0.0,32.1804615127,65.7244621605,528.493039352,207.61765149,83.4695,237.405887862
 12/12  14:00:00,194.196571662,38.1169987222,45.834745593,0.0,32.1804615127,55.9779621605,550.737953544,231.294518044,75.1392,244.304235501
 12/12  15:00:00,191.933312714,38.1573506522,43.6048401117,0.0,32.1804615127,55.9779621605,534.528830743,231.355839898,66.8089,236.364090844
 12/12  16:00:00,196.402160282,38.1971533599,47.8490157952,0.0,32.1804615127,55.9779621605,572.786351236,260.654270507,75.1392,236.992880728
 12/12  17:00:00,229.874193161,37.7224084117,42.5238113508,0.0,32.1804615127,60.9114621605,627.718272934,345.710089908,91.7998,190.208383026
 12/12  18:00:00,279.900526015,37.0310528851,49.3587224445,0.0,32.1804615127,77.5397301883,643.90487933,311.466848973,49.9818,282.456230357
 12/12  19:00:00,350.708117865,37.0310528851,66.118419367,0.0,77.122965704,86.2600435998,884.333883252,324.543719746,49.9818,509.808363506
 12/12  20:00:00,356.072516907,37.0310528851,64.3343670677,0.0,102.647051061,80.1663183927,741.851790269,334.397870502,33.3212,374.132719767
 12/12  21:00:00,386.690173743,37.0310528851,69.5948399857,0.0,115.40909374,92.7192997104,746.909760167,342.03802606,33.3212,371.550534108
 12/12  22:00:00,374.890920071,37.0310528851,81.2491700933,0.0,102.647051061,94.1340635361,941.030859341,363.164371924,24.9909,552.875587417
 12/12  23:00:00,290.361400433,37.0310528851,62.9675544014,0.0,77.122965704,65.871452062,817.14469472,382.937021175,16.6606,417.547073545
 12/12  24:00:00,199.939092932,37.0310528851,40.5879262801,0.0,38.286128036,48.4199368926,628.334700367,388.248640343,8.3303,231.755760024
 12/13  01:00:00,144.595420443,31.0502386781,31.7191827448,0.0,25.5240853573,30.610668775,259.936835837,69.4091304751,3.33212,187.195585361
 12/13  02:00:00,130.292025669,31.0502386781,24.7358488401,0.0,19.418418834,29.3649097162,196.830380087,55.2342965838,3.33212,138.263963503
 12/13  03:00:00,118.518590455,31.0502386781,20.8647994786,0.0,12.7620426787,28.1191506574,191.907465184,50.299358093,3.33212,138.275987091
 12/13  04:00:00,117.379479324,31.0502386781,19.733055564,0.0,12.7620426787,28.1191506574,189.825389071,48.2258809052,3.33212,138.267388166
 12/13  05:00:00,125.695623482,31.0502386781,21.4676454878,0.0,12.7620426787,28.1191506574,237.749499366,47.2206905306,3.33212,187.196688836
 12/13  06:00:00,161.900030793,31.0502386781,30.0447000485,0.0,25.5240853573,30.610668775,375.083812793,46.7892836209,8.3303,319.964229172
 12/13  07:00:00,288.177034187,31.0502386781,58.523144267,0.0,51.0481707146,78.1489452969,611.421792821,44.7645334131,16.6606,549.996659408
 12/13  08:00:00,366.627753688,37.0366976891,82.0162070273,0.0,64.3609230253,109.708623606,1078.40694499,324.125454476,24.9909,729.290590516
 12/13  09:00:00,295.441474006,37.0366334308,59.0072337283,0.129121872501,51.0481707146,80.7689615957,943.023008257,350.791906365,33.3212,558.909901891
 12/13  10:00:00,256.82164065,37.4715318709,47.678422302,0.664067415329,51.0481707146,71.0224615957,819.796237372,326.92118354,66.8089,426.066153832
 12/13  11:00:00,196.424382635,37.7391255433,36.172621269,0.270516256349,32.1804615127,65.7244621605,734.955452925,324.842737189,83.4695,326.643215735
 12/13  12:00:00,190.459518007,38.0114227363,29.4054349057,0.280761178564,32.1804615127,65.7244621605,638.155402383,310.391330579,83.4695,244.294571803
 12/13  13:00:00,189.161797339,38.0599227044,29.8819263077,0.0,32.1804615127,65.7244621605,607.610734708,279.303853418,83.4695,244.83738129
 12/13  14:00:00,183.991422155,38.1055923634,34.9836973508,0.0,32.1804615127,55.9779621605,572.757310911,260.734352839,75.1392,236.883758072
 12/13  15:00:00,183.163749088,38.1453980618,34.3354663024,0.0,32.1804615127,55.9779621605,577.031577535,266.446796659,66.8089,243.775880877
 12/13  16:00:00,179.79520969,38.180752271,30.9800948658,0.0,32.1804615127,55.9779621605,585.323663854,273.826214097,75.1392,236.358249758
 12/13  17:00:00,217.276170436,37.7685047873,30.8431643768,0.0,32.1804615127,60.9114621605,573.940345471,294.266952579,91.7998,187.873592892
 12/13  18:00:00,273.633642133,37.0310528851,43.1296386962,0.0,32.1804615127,77.5397301883,656.685507126,326.259539665,49.9818,280.444167461
 12/13  19:00:00,346.456441102,37.0310528851,61.9166859253,0.0,77.122965704,86.2600435998,844.972022249,287.837781583,49.9818,507.152440666
 12/13  20:00:00,354.100511644,37.0310528851,61.9876996359,0.0,102.647051061,80.1663183927,692.275694036,277.532187149,33.3212,381.422306887
 12/13  21:00:00,386.142281757,37.0310528851,69.0258609696,0.0,115.40909374,92.7192997104,661.080449857,255.438599026,33.3212,372.320650831
 12/13  22:00:00,376.784578896,37.0310528851,83.1139071427,0.0,102.647051061,94.1340635361,851.065184722,274.153720662,24.9909,551.92056406
 12/13  23:00:00,293.007682544,37.0310528851,65.672623134,0.0,77.122965704,65.871452062,710.579072435,278.854887478,16.6606,415.063584957
 12/13  24:00:00,203.65681766,37.0310528851,44.3606257034,0.0,38.286128036,48.4199368926,532.908489054,290.299730534,8.3303,234.27845852
 12/14  01:00:00,148.940323409,31.0502386781,36.2985962474,0.0,25.5240853573,30.610668775,220.184102464,36.6100116691,3.33212,180.241970794
 12/14  02:00:00,136.295053889,31.0502386781,30.9985159059,0.0,19.418418834,29.3649097162,178.741796534,34.1340360562,3.33212,141.275640477
 12/14  03:00:00,126.331768063,31.0502386781,28.9398986226,0.0,12.7620426787,28.1191506574,178.764648692,33.5978861207,3.33212,141.834642571
 12/14  04:00:00,125.17506599,31.0502386781,27.7697978728,0.0,12.7620426787,28.1191506574,176.304350311,34.7272459339,3.33212,138.244984377
 12/14  05:00:00,132.848765726,31.0502386781,28.8487117224,0.0,12.7620426787,28.1191506574,218.971990564,35.4066042324,3.33212,180.233266332
 12/14  06:00:00,168.533141541,31.0502386781,36.8613430482,0.0,25.5240853573,30.610668775,366.420715432,38.0042424898,8.3303,320.086172943
 12/14  07:00:00,297.421633633,33.9575789176,65.0653055858,0.0,51.0481707146,78.1489452969,606.193148734,37.3764281443,16.6606,552.156120589
 12/14  08:00:00,371.201043336,37.0310528851,86.7739982049,0.0,64.3609230253,109.708623606,1041.83614955,282.249097467,24.9909,734.596152086
 12/14  09:00:00,300.523240059,37.0310528851,64.3815241817,0.0,51.0481707146,80.7689615957,872.415003844,280.189424255,33.3212,558.904379589
 12/14  10:00:00,268.915317898,37.7780462552,62.4437066173,0.0,51.0481707146,71.0224615957,632.003087211,143.061732998,66.8089,422.132454213
 12/14  11:00:00,205.85999642,37.9248038276,48.4482506062,0.0,32.1804615127,65.7244621605,561.877066568,146.789517732,83.4695,331.618048836
 12/14  12:00:00,205.431888892,37.9998730577,47.441426686,0.0,32.1804615127,65.7244621605,468.003044742,144.661254298,83.4695,239.872290444
 12/14  13:00:00,222.350819674,38.0596338615,65.3399338722,0.0,32.1804615127,65.7244621605,410.919193212,83.183616607,83.4695,244.266076605
 12/14  14:00:00,220.988875211,38.1159950503,73.7340943781,0.0,32.1804615127,55.9779621605,381.170279043,64.4023084825,75.1392,241.62877056
 12/14  15:00:00,211.660480735,38.1573294515,64.3799163736,0.0,32.1804615127,55.9779621605,384.217636109,78.3726157261,66.8089,239.036120383
 12/14  16:00:00,207.05373566,38.1979347963,59.7361502436,0.0,32.1804615127,55.9779621605,405.583301628,94.0770457154,75.1392,236.367055913
 12/14  17:00:00,235.41754309,37.7858685097,50.7868022932,0.0,32.1804615127,60.9114621605,410.83385044,131.16534116,91.7998,187.86870928
 12/14  18:00:00,285.447344317,37.0310528851,57.9148431223,0.0,32.1804615127,77.5397301883,512.377301203,181.910884882,49.9818,280.484616321
 12/14  19:00:00,356.880332776,37.0376552508,75.304731265,0.0,77.122965704,86.2600435998,728.477124524,170.455504702,49.9818,508.039819823
 12/14  20:00:00,363.800369066,37.0310528851,74.5697238353,0.0,102.647051061,80.1663183927,596.675783208,181.754449356,33.3212,381.600133852
 12/14  21:00:00,396.749327883,37.0310528851,82.1202608852,0.0,115.40909374,92.7192997104,587.878920583,183.145040326,33.3212,371.412680257
 12/14  22:00:00,385.975402453,37.0310528851,94.7127454959,0.0,102.647051061,94.1340635361,789.508891732,212.604908289,24.9909,551.913083442
 12/14  23:00:00,300.044123951,37.0310528851,74.9308669872,0.0,77.122965704,65.871452062,689.928727241,258.207415866,16.6606,415.060711375
 12/14  24:00:00,210.261378557,37.0310528851,52.62970685,0.0,38.286128036,48.4199368926,530.542304866,287.948670737,8.3303,234.263334128
 12/15  01:00:00,153.801635674,31.0502386781,41.1679419198,0.0,25.5240853573,30.610668775,237.775578878,49.5078751667,3.33212,184.935583711
 12/15  02:00:00,140.190207329,31.0502386781,34.8844351955,0.0,19.418418834,29.3649097162,186.853791614,43.1544891492,3.33212,140.367182465
 12/15  03:00:00,131.351976669,31.0502386781,33.9321285986,0.0,12.7620426787,28.1191506574,180.727652552,39.1467015069,3.33212,138.248831045
 12/15  04:00:00,127.507760895,31.0502386781,30.059124645,0.0,12.7620426787,28.1191506574,179.097193272,37.5041038909,3.33212,138.260969381
 12/15  05:00:00,135.464542462,31.0502386781,30.7655670317,0.0,12.7620426787,28.1191506574,224.694312316,37.0165606148,3.33212,184.345631701
 12/15  06:00:00,171.949169966,31.0502386781,39.551273343,0.0,25.5240853573,30.610668775,366.351371677,37.5799994696,8.3303,320.441072207
 12/15  07:00:00,301.394432122,34.7882475575,67.3850419188,0.0,51.0481707146,78.1489452969,605.113248807,36.3431453523,16.6606,552.109503455
 12/15  08:00:00,375.14386492,37.0310528851,89.6720589285,0.0,64.3609230253,109.708623606,1034.04889325,278.679449057,24.9909,730.378544194
 12/15  09:00:00,302.009278746,37.0310528851,64.9505033065,0.0,51.0481707146,80.7689615957,899.844463306,308.256676789,33.3212,558.266586516
 12/15  10:00:00,261.447141012,37.4775552097,52.9620870337,0.0,51.0481707146,71.0224615957,787.4705833,300.723075201,66.8089,419.938608098
 12/15  11:00:00,198.288643902,37.6184427048,38.4180916606,0.0,32.1804615127,65.7244621605,730.985958369,315.425277765,83.4695,332.091180604
 12/15  12:00:00,193.427825744,37.7099608637,32.792681789,0.0,32.1804615127,65.7244621605,650.493629596,321.637555274,83.4695,245.386574322
 12/15  13:00:00,193.050071073,37.8892747153,33.0215553168,0.0,32.1804615127,65.7244621605,644.46559011,316.144851482,83.4695,244.851238628
 12/15  14:00:00,180.999030283,38.0393634179,30.5500042785,0.0,32.1804615127,55.9779621605,627.180677414,315.145473075,75.1392,236.896004339
 12/15  15:00:00,179.93783183,38.0997161717,29.4337115611,0.0,32.1804615127,55.9779621605,623.133426488,319.033854269,66.8089,237.290672219
 12/15  16:00:00,183.579227464,38.1628095804,33.0350433955,0.0,32.1804615127,55.9779621605,628.473643127,310.48101998,75.1392,242.853423147
 12/15  17:00:00,215.370003465,37.509432196,30.6320642205,0.0,32.1804615127,60.9114621605,586.475136466,306.794416114,91.7998,187.880920351
 12/15  18:00:00,271.783992641,37.0310528851,41.2262063995,0.0,32.1804615127,77.5397301883,665.721807196,335.35275018,49.9818,280.387257016
 12/15  19:00:00,343.680742239,37.0310528851,59.0781078317,0.0,77.122965704,86.2600435998,911.674524359,354.5253318,49.9818,507.167392559
 12/15  20:00:00,349.672711265,37.0310528851,57.9292887823,0.0,102.647051061,80.1663183927,765.466964264,356.210564923,33.3212,375.935199342
 12/15  21:00:00,381.213402345,37.0310528851,64.1137068634,0.0,115.40909374,92.7192997104,772.678394152,362.28860352,33.3212,377.068590633
 12/15  22:00:00,370.057839497,37.0310528851,76.4089158626,0.0,102.647051061,94.1340635361,960.534332374,382.496539255,24.9909,553.046893119
 12/15  23:00:00,285.342047892,37.0310528851,57.9272226731,0.0,77.122965704,65.871452062,840.570404938,408.838374727,16.6606,415.071430211
 12/15  24:00:00,195.908396622,37.0533750679,35.7993871284,0.690063349224,38.286128036,48.4199368926,664.860408958,429.604469339,8.3303,226.92563962
 12/16  01:00:00,142.922641792,31.0502386781,27.8451003944,0.0,27.7269238854,30.610668775,269.393381904,78.8805726954,3.33212,187.180689209
 12/16  02:00:00,137.244404715,31.0502386781,22.1157561719,0.0,27.7269238854,30.610668775,204.990193526,63.4105860699,3.33212,138.247487456
 12/16  03:00:00,115.292860416,31.0502386781,17.6414122227,0.0,12.7620426787,28.1191506574,199.137353502,57.5456284651,3.33212,138.259605037
 12/16  04:00:00,111.983678922,31.0502386781,14.3442217002,0.0,12.7620426787,28.1191506574,197.632576969,56.0288912032,3.33212,138.271565766
 12/16  05:00:00,118.927297559,31.0502386781,14.7111432544,0.0,12.7620426787,28.1191506574,247.014815797,56.4999709041,3.33212,187.182724893
 12/16  06:00:00,133.182853287,31.0502386781,16.7220058939,0.0,12.7620426787,28.1191506574,299.298324923,56.6860423466,8.3303,234.281982576
 12/16  07:00:00,223.037641799,31.0502386781,25.8029169288,0.0,42.6918050922,54.3732441037,395.279464667,56.3219564888,16.6606,322.296908179
 12/16  08:00:00,288.784755613,37.0701167051,49.1072451221,0.484625364779,42.6918050922,86.1019271793,992.625674433,417.656482446,24.9909,549.978291987
 12/16  09:00:00,350.558537909,37.0868583423,75.7645409888,0.179926929068,57.6566862989,112.030105488,1278.67097162,462.010053811,33.3212,783.339717809
 12/16  10:00:00,285.881118803,37.0845883638,58.2798047262,0.0,57.6566862989,83.6599452969,1046.60474862,423.379025813,66.8089,556.416822805
 12/16  11:00:00,211.071445535,37.2410080998,37.6441555947,0.0,42.6918050922,68.9656133826,898.912820689,396.677741195,83.4695,418.765579494
 12/16  12:00:00,194.582451467,37.4174158559,29.3499521884,0.0,34.9340096728,67.7198543238,799.263956009,381.004974349,83.4695,334.789481661
 12/16  13:00:00,189.284420617,37.5584191817,24.7956061482,0.0,34.9340096728,67.7198543238,696.05042725,366.652465931,83.4695,245.928461319
 12/16  14:00:00,191.12900364,37.8729996488,36.0536415577,0.029905436103,34.9340096728,57.9733543238,656.43133624,335.905819666,75.1392,245.386316574
 12/16  15:00:00,200.686134382,38.0914515765,45.4225187942,0.0,34.9340096728,57.9733543238,617.461010135,309.180915526,66.8089,241.471194609
 12/16  16:00:00,198.610003784,37.837147451,43.3222271971,0.263952559038,34.9340096728,57.9733543238,637.859467102,321.948353345,75.1392,240.771913756
 12/16  17:00:00,219.01337035,37.1655971034,29.7756806811,0.0158344856359,34.9340096728,62.9068543238,648.817872542,367.936157355,91.7998,189.081915187
 12/16  18:00:00,259.75359882,37.0422139765,31.7447288412,0.0,34.9340096728,72.2186844194,695.615367382,406.34437893,49.9818,239.289188452
 12/16  19:00:00,335.665503428,37.0645361594,41.2908810645,0.00625941444241,87.0357390804,86.2600435998,749.121547532,413.586143536,49.9818,285.553603997
 12/16  20:00:00,342.523185801,37.0645361594,53.3828474478,0.0518976945981,102.000620287,77.6748002752,830.581931405,424.271778942,33.3212,372.988952463
 12/16  21:00:00,361.962585379,37.0422139765,61.6066435975,0.00366016319167,102.000620287,88.9820225341,833.948193206,423.701651568,33.3212,376.925341637
 12/16  22:00:00,352.322171788,37.0533750679,61.658011088,0.0,102.000620287,91.6425454185,831.591458015,431.2148417,24.9909,375.385716315
 12/16  23:00:00,297.865190913,37.0422139765,60.3500881015,0.0,87.0357390804,65.871452062,1017.68352542,454.933495435,16.6606,546.089429988
 12/16  24:00:00,202.523674311,37.0422139765,38.5731662837,0.0,42.6918050922,48.4199368926,800.985118486,471.959567592,8.3303,320.695250894
 12/17  01:00:00,151.69734461,31.1172052268,26.7636189544,0.575536325888,34.4311606118,33.1021868926,274.38167841,83.4958765145,3.33212,187.553681895
 12/17  02:00:00,145.45647263,31.1172052268,20.5707836567,0.480499338894,34.4311606118,33.1021868926,209.14691503,66.3648974542,3.33212,139.449897575
 12/17  03:00:00,123.396849121,31.1172052268,15.8512146338,0.613174067683,19.466279405,30.610668775,207.329335844,59.7912588629,3.33212,144.205956981
 12/17  04:00:00,121.229649375,31.1172052268,13.5827237988,0.724257748003,19.466279405,30.610668775,199.141975257,57.277715606,3.33212,138.532139651
 12/17  05:00:00,129.527828043,31.1172052268,15.2458561572,0.783544303134,19.466279405,30.610668775,246.335418624,55.8113242107,3.33212,187.191974413
 12/17  06:00:00,143.674609648,31.1172052268,17.0775477107,0.850075522557,19.466279405,30.610668775,296.795667206,55.1118459315,8.3303,233.353521274
 12/17  07:00:00,224.836913318,31.1172052268,26.8114798814,0.722061756391,42.6918050922,54.3732441037,396.679358661,54.518535921,16.6606,325.50022274
 12/17  08:00:00,300.396086446,37.0489106314,52.0500349095,0.0,49.3960418185,88.5934452969,962.814885206,387.699637987,24.9909,550.124347219
 12/17  09:00:00,363.694968251,37.0422139765,89.2000299096,0.0,57.6566862989,112.030105488,1221.7016402,404.766600658,33.3212,783.613839539
 12/17  10:00:00,301.358109051,37.3785578395,82.6417828756,0.120576169657,50.9524495726,81.1684271793,953.832239455,328.881987123,66.8089,558.141352332
 12/17  11:00:00,233.510627254,37.7957147005,59.5676212352,0.019583490552,42.6918050922,68.9656133826,801.282822536,297.861561513,83.4695,419.951761023
 12/17  12:00:00,230.446474668,38.0059760863,60.8022987503,0.104160479884,38.286128036,68.9656133826,666.124004596,247.877573542,83.4695,334.776931054
 12/17  13:00:00,225.115961897,38.0540354934,57.5797827646,0.0,38.286128036,68.9656133826,528.781057395,200.449822696,83.4695,244.861734699
 12/17  14:00:00,202.49600834,38.0975755076,54.2670438312,0.0,31.5818913096,56.727595265,513.982337935,196.248969318,75.1392,242.594168618
 12/17  15:00:00,209.350632377,38.140001815,61.1703801271,0.0,31.5818913096,56.727595265,510.638712081,205.226583389,66.8089,238.603228692
 12/17  16:00:00,200.884045097,38.17614829,52.592249272,0.0,31.5818913096,56.727595265,546.467524542,234.959628322,75.1392,236.36869622
 12/17  17:00:00,225.826723749,37.763356643,42.3840193636,0.0,31.5818913096,61.661095265,597.179738836,317.51318644,91.7998,187.866752395
 12/17  18:00:00,267.318410984,37.0422139765,43.8413068296,0.153425450224,31.5818913096,70.9729253606,653.746971393,368.001303523,49.9818,235.76386787
 12/17  19:00:00,338.453102986,37.0645361594,52.8110399907,0.55514591529,80.3315023541,83.7685254822,677.968425651,338.372608001,49.9818,289.614017651
 12/17  20:00:00,353.994038182,37.0310528851,65.0113104678,0.0,102.000620287,77.6748002752,737.904456811,333.168383284,33.3212,371.414873526
 12/17  21:00:00,382.846184068,37.0310528851,73.362383251,0.0,108.704857014,91.4735406516,723.203428917,320.356446834,33.3212,369.525782083
 12/17  22:00:00,356.012429386,37.0310528851,74.7013179383,0.0,95.2963835608,89.1510273009,705.609099258,309.100094628,24.9909,371.51810463
 12/17  23:00:00,302.661274626,37.0310528851,74.5066565783,0.0,80.3315023541,63.3799339444,874.3387434,311.028298202,16.6606,546.649845198
 12/17  24:00:00,216.879287128,37.0701167051,52.4695189815,0.563928074224,42.6918050922,48.4199368926,650.802305079,323.669507127,8.3303,318.802497952
 12/18  01:00:00,149.289192741,31.0502386781,36.4069356546,0.0,25.5240853573,30.610668775,249.708061998,59.199397227,3.33212,187.176544771
 12/18  02:00:00,133.336908861,31.0502386781,27.7608616046,0.0,19.418418834,29.3649097162,191.574555849,49.9992179069,3.33212,138.243217942
 12/18  03:00:00,122.706000028,31.0502386781,25.0319858145,0.0,12.7620426787,28.1191506574,186.526374045,44.9495957126,3.33212,138.244658332
 12/18  04:00:00,120.832697258,31.0502386781,23.1670069597,0.0,12.7620426787,28.1191506574,184.814439274,43.2254541952,3.33212,138.256865079
 12/18  05:00:00,127.856704585,31.0502386781,23.6128412093,0.0,12.7620426787,28.1191506574,234.024173894,43.5169576002,3.33212,187.175096294
 12/18  06:00:00,163.937706903,31.0502386781,32.0667371456,0.0,25.5240853573,30.610668775,372.86078616,44.5693487606,8.3303,319.9611374
 12/18  07:00:00,290.687179726,32.0470410459,60.0321657508,0.0,51.0481707146,78.1489452969,610.072334609,43.4492068663,16.6606,549.962527742
 12/18  08:00:00,369.016116834,37.069000596,83.8008777338,0.581976070021,64.3609230253,109.708623606,1094.54209304,337.634806916,24.9909,731.916386123
 12/18  09:00:00,305.980875302,37.0477945222,69.3219528963,0.330788410668,51.0481707146,80.7689615957,939.614831415,347.368235525,33.3212,558.92539589
 12/18  10:00:00,278.359732408,37.6492586268,69.6989753511,0.0,51.0481707146,71.0224615957,785.047910932,292.886173674,66.8089,425.352837258
 12/18  11:00:00,225.160134417,37.9299648484,66.5302581579,0.0,32.1804615127,65.7244621605,611.275837339,200.276319203,83.4695,327.530018136
 12/18  12:00:00,229.392791114,38.0104131162,70.8134808421,0.0,32.1804615127,65.7244621605,505.896511778,179.444101835,83.4695,242.982909943
 12/18  13:00:00,225.263690343,38.0660720102,67.6350200363,0.0,32.1804615127,65.7244621605,505.05000554,176.746864018,83.4695,244.833641523
 12/18  14:00:00,212.711260036,38.1123469694,65.027664264,0.0,32.1804615127,55.9779621605,463.552927025,150.63707259,75.1392,237.776654434
 12/18  15:00:00,216.577051987,38.1552399333,68.8918463235,0.0,32.1804615127,55.9779621605,469.113718504,159.419469226,66.8089,242.885349278
 12/18  16:00:00,213.895753926,38.1947757887,65.857681346,0.0,32.1804615127,55.9779621605,543.803414402,232.305963697,75.1392,236.358250706
 12/18  17:00:00,235.636735402,37.7817769313,52.3711474929,0.0,32.1804615127,60.9114621605,589.961107734,310.298031692,91.7998,187.863276042
 12/18  18:00:00,286.27938873,37.0310528851,55.7467177012,0.0,32.1804615127,77.5397301883,669.33158649,338.894940734,49.9818,280.454845756
 12/18  19:00:00,356.26385065,37.0310528851,71.689254578,0.0,77.122965704,86.2600435998,849.597823299,292.458659453,49.9818,507.157363846
 12/18  20:00:00,362.614644962,37.0310528851,70.4695228739,0.0,102.647051061,80.1663183927,705.384176695,289.737711045,33.3212,382.32526565
 12/18  21:00:00,395.063483417,37.0310528851,77.5968713838,0.0,115.40909374,92.7192997104,686.139392548,281.409271392,33.3212,371.408921156
 12/18  22:00:00,384.807427973,37.0310528851,90.889484051,0.0,102.647051061,94.1340635361,863.359429196,286.441031056,24.9909,551.927498139
 12/18  23:00:00,298.525690431,37.0310528851,71.1555084427,0.0,77.122965704,65.871452062,743.129970341,311.410527739,16.6606,415.058842602
 12/18  24:00:00,206.174914408,37.0310528851,46.8327178975,0.0,38.286128036,48.4199368926,582.337354179,339.738023825,8.3303,234.269030354
 12/19  01:00:00,149.043916186,31.0502386781,36.1334600681,0.0,25.5240853573,30.610668775,247.706797041,63.3948792596,3.33212,180.979797781
 12/19  02:00:00,135.257605794,31.0502386781,29.6706054085,0.0,19.418418834,29.3649097162,196.280184646,50.079335873,3.33212,142.868728773
 12/19  03:00:00,124.559156362,31.0502386781,26.8729979585,0.0,12.7620426787,28.1191506574,186.814682094,43.9644005314,3.33212,139.518161563
 12/19  04:00:00,122.458181004,31.0502386781,24.781233193,0.0,12.7620426787,28.1191506574,182.69312923,41.1100119538,3.33212,138.250997276
 12/19  05:00:00,130.43879103,31.0502386781,25.5526292913,0.0,12.7620426787,28.1191506574,225.823207599,40.9865504322,3.33212,181.504537167
 12/19  06:00:00,166.580001824,31.0502386781,34.0457288015,0.0,25.5240853573,30.610668775,369.954271388,41.2267505238,8.3303,320.397220864
 12/19  07:00:00,295.353457741,33.5422445977,62.4720507028,0.0,51.0481707146,78.1489452969,608.672451497,39.836688358,16.6606,552.175163138
 12/19  08:00:00,372.348917112,37.0310528851,86.8532332903,0.0,64.3609230253,109.708623606,1073.50463967,313.979002715,24.9909,734.534736951
 12/19  09:00:00,309.433417942,37.0310528851,72.3742775396,0.0,51.0481707146,80.7689615957,919.175808478,326.93644345,33.3212,558.918165028
 12/19  10:00:00,279.484561112,37.8294265017,71.5944914941,0.0,51.0481707146,71.0224615957,713.438249333,226.615027517,66.8089,420.014321816
 12/19  11:00:00,231.353359281,37.9391867814,73.0498800168,0.0,32.1804615127,65.7244621605,623.963953134,207.351218802,83.4695,333.143234332
 12/19  12:00:00,228.131940447,38.0174754587,69.4482661408,0.0,32.1804615127,65.7244621605,517.194432295,192.171478016,83.4695,241.553454279
 12/19  13:00:00,215.229580687,38.0719307129,57.7253956821,0.0,32.1804615127,65.7244621605,484.348457439,159.641887408,83.4695,241.237070031
 12/19  14:00:00,211.563644965,38.1184754868,63.9417930309,0.0,32.1804615127,55.9779621605,461.17999644,141.73794017,75.1392,244.302856269
 12/19  15:00:00,219.314198691,38.1635444205,71.6887031399,0.0,32.1804615127,55.9779621605,447.064146331,143.889574499,66.8089,236.365671832
 12/19  16:00:00,216.278694909,38.202831247,68.4955961778,0.0,32.1804615127,55.9779621605,496.832911995,185.321846869,75.1392,236.371865126
 12/19  17:00:00,237.36606236,37.78840486,54.6858192628,0.0,32.1804615127,60.9114621605,542.175033697,262.501055427,91.7998,187.87417827
 12/19  18:00:00,287.627551437,37.0310528851,58.1283728732,0.0,32.1804615127,77.5397301883,666.738505786,336.250558826,49.9818,280.50614696
 12/19  19:00:00,358.907254526,37.0310528851,74.5593726086,0.0,77.122965704,86.2600435998,853.293354341,293.947880028,49.9818,509.363674313
 12/19  20:00:00,365.044381395,37.0310528851,73.328029498,0.0,102.647051061,80.1663183927,683.69625863,269.8680585,33.3212,380.50700013
 12/19  21:00:00,395.859176702,37.0310528851,78.775663087,0.0,115.40909374,92.7192997104,679.594853091,274.840926507,33.3212,371.432726583
 12/19  22:00:00,385.699300806,37.0310528851,92.0869617896,0.0,102.647051061,94.1340635361,867.517848268,290.617598788,24.9909,551.90934948
 12/19  23:00:00,300.135308157,37.0310528851,72.7746217487,0.0,77.122965704,65.871452062,728.216588521,296.492915859,16.6606,415.063072662
 12/19  24:00:00,208.087434268,37.0310528851,48.7596857572,0.0,38.286128036,48.4199368926,558.062712168,315.461144733,8.3303,234.271267435
 12/20  01:00:00,151.668380793,31.0502386781,38.7980279385,0.0,25.5240853573,30.610668775,246.00494139,55.6113271456,3.33212,187.061494245
 12/20  02:00:00,138.394434578,31.0502386781,32.883100713,0.0,19.418418834,29.3649097162,184.858119895,43.1739398503,3.33212,138.352060045
 12/20  03:00:00,127.225729381,31.0502386781,29.6039740347,0.0,12.7620426787,28.1191506574,180.903652667,39.3175562157,3.33212,138.253976451
 12/20  04:00:00,126.388208228,31.0502386781,28.8401127678,0.0,12.7620426787,28.1191506574,175.308906274,33.7107364518,3.33212,138.266049822
 12/20  05:00:00,134.020751755,31.0502386781,29.8677426164,0.0,12.7620426787,28.1191506574,224.185739292,35.0885408938,3.33212,185.765078398
 12/20  06:00:00,169.667141726,31.0502386781,37.8554071405,0.0,25.5240853573,30.610668775,364.854631863,36.0544565565,8.3303,320.469875307
 12/20  07:00:00,298.312025619,33.5422445977,66.1893822223,0.0,51.0481707146,78.1489452969,605.850743811,37.5249278313,16.6606,551.66521598
 12/20  08:00:00,373.309525239,37.0651310573,88.8034936662,0.0,64.3609230253,109.708623606,1041.8161388,289.616906556,24.9909,727.208332242
 12/20  09:00:00,302.705135848,37.0310528851,66.4284741776,0.0,51.0481707146,80.7689615957,902.25455395,310.646920815,33.3212,558.286433135
 12/20  10:00:00,278.570176887,37.8361865356,70.9266975251,0.0,51.0481707146,71.0224615957,707.155503762,214.347691319,66.8089,425.998912443
 12/20  11:00:00,230.091004615,37.9439272022,72.3675770657,0.0,32.1804615127,65.7244621605,556.683207572,146.428692968,83.4695,326.785014604
 12/20  12:00:00,214.48122744,38.020054269,56.3781979351,0.0,32.1804615127,65.7244621605,470.698123491,141.811352216,83.4695,245.417271275
 12/20  13:00:00,202.831424575,38.0708998155,45.5679386111,0.0,32.1804615127,65.7244621605,476.361235003,148.049999663,83.4695,244.841735339
 12/20  14:00:00,190.07840298,38.1150980951,42.490143809,0.0,32.1804615127,55.9779621605,482.433922402,170.411187636,75.1392,236.883534766
 12/20  15:00:00,192.761989197,38.1566485015,45.2272430808,0.0,32.1804615127,55.9779621605,464.180047783,153.598077859,66.8089,243.773069924
 12/20  16:00:00,197.660320176,38.1964759938,50.1327405901,0.0,32.1804615127,55.9779621605,461.899486102,150.397482504,75.1392,236.362803599
 12/20  17:00:00,228.728580236,37.7855018436,46.4684394548,0.0,32.1804615127,60.9114621605,498.109635623,218.417660557,91.7998,187.892175067
 12/20  18:00:00,282.785766689,37.0310528851,54.3056692115,0.0,32.1804615127,77.5397301883,630.657623163,300.241265722,49.9818,280.434557441
