Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/20  19:00:00,354.646751448,37.0310528851,71.7094931074,0.0,77.122965704,86.2600435998,837.956040543,280.82514537,49.9818,507.149095173
 12/20  20:00:00,361.311384514,37.0310528851,70.2084321853,0.0,102.647051061,80.1663183927,693.30883458,279.464192482,33.3212,380.523442098
 12/20  21:00:00,393.368865372,37.0310528851,75.9826877266,0.0,115.40909374,92.7192997104,694.108309909,287.558913495,33.3212,373.228196413
 12/20  22:00:00,382.427875315,37.0310528851,88.5151466852,0.0,102.647051061,94.1340635361,858.886760751,281.96631482,24.9909,551.929545931
 12/20  23:00:00,296.948726215,37.0310528851,69.5909531978,0.0,77.122965704,65.871452062,729.402050211,297.668746747,16.6606,415.072703464
 12/20  24:00:00,206.664238361,37.0310528851,47.3489377942,0.0,38.286128036,48.4199368926,551.998019596,309.397586093,8.3303,234.270133503
 12/21  01:00:00,151.331872758,31.0502386781,38.5816386596,0.0,25.5240853573,30.610668775,229.35056673,45.7695287451,3.33212,180.248917985
 12/21  02:00:00,139.789551927,31.0502386781,34.4521233332,0.0,19.418418834,29.3649097162,176.32814689,34.318877483,3.33212,138.677149407
 12/21  03:00:00,130.107846086,31.0502386781,32.7137747498,0.0,12.7620426787,28.1191506574,175.998863886,29.8085241087,3.33212,142.858219777
 12/21  04:00:00,128.688128384,31.0502386781,31.298280869,0.0,12.7620426787,28.1191506574,172.494141141,29.3269828163,3.33212,139.835038325
 12/21  05:00:00,138.018470454,31.0502386781,34.0842134975,0.0,12.7620426787,28.1191506574,210.278956922,26.7082004914,3.33212,180.23863643
 12/21  06:00:00,176.026480459,31.0502386781,44.5414536188,0.0,25.5240853573,30.610668775,349.465956219,21.1761408657,8.3303,319.959515353
 12/21  07:00:00,306.543718574,34.7882475575,73.5926252833,0.0,51.0481707146,78.1489452969,587.33262069,19.1294894693,16.6606,551.542531221
 12/21  08:00:00,375.817931312,37.0310528851,94.0925773208,0.0,64.3609230253,109.708623606,862.323157187,102.726227446,24.9909,734.606029741
 12/21  09:00:00,314.792376169,37.0310528851,81.2636690417,0.0,51.0481707146,80.7689615957,721.848616064,129.610476366,33.3212,558.916939698
 12/21  10:00:00,270.639249967,37.7883621398,64.735610717,0.0,51.0481707146,71.0224615957,623.346151633,133.803126401,66.8089,422.734125232
 12/21  11:00:00,205.025210391,37.9323189232,47.7532188737,0.0,32.1804615127,65.7244621605,568.08515935,153.762514727,83.4695,330.853144624
 12/21  12:00:00,201.805343633,38.0090023016,43.9370620874,0.0,32.1804615127,65.7244621605,461.044315285,137.574589589,83.4695,240.000225696
 12/21  13:00:00,211.064739608,38.0681360632,53.9853100122,0.0,32.1804615127,65.7244621605,446.66086224,118.35165774,83.4695,244.8397045
 12/21  14:00:00,215.827896325,38.1230193015,68.5071278769,0.0,32.1804615127,55.9779621605,405.097783992,89.1359908572,75.1392,240.822593135
 12/21  15:00:00,215.976347469,38.1687270838,68.6383873231,0.0,32.1804615127,55.9779621605,396.281757308,89.6305819147,66.8089,239.842275394
 12/21  16:00:00,213.105045132,38.2087954063,65.645877755,0.0,32.1804615127,55.9779621605,440.56258789,129.058552517,75.1392,236.364835374
 12/21  17:00:00,237.573899814,37.7923147373,55.4224622998,0.0,32.1804615127,60.9114621605,484.264474437,204.595533913,91.7998,187.869140524
 12/21  18:00:00,288.309041839,37.0310528851,59.9171294417,0.0,32.1804615127,77.5397301883,643.381941481,312.921426359,49.9818,280.478715122
 12/21  19:00:00,359.730483383,37.0416453795,77.0111268141,0.0,77.122965704,86.2600435998,823.11823134,265.457267563,49.9818,507.679163777
 12/21  20:00:00,366.399439804,37.0310633195,76.104621628,0.0,102.647051061,80.1663183927,649.056572146,233.838258496,33.3212,381.89711365
 12/21  21:00:00,399.050538429,37.0310528851,83.1514926742,0.0,115.40909374,92.7192997104,652.498790543,247.770347388,33.3212,371.407243155
 12/21  22:00:00,389.029274676,37.0310528851,96.4786376888,0.0,102.647051061,94.1340635361,821.905994615,245.001135981,24.9909,551.913958634
 12/21  23:00:00,303.273427985,37.0310528851,76.9027587777,0.0,77.122965704,65.871452062,698.88769995,267.166901041,16.6606,415.060198908
 12/21  24:00:00,211.870399236,37.0310528851,52.5791620111,0.0,38.286128036,48.4199368926,544.969534678,302.371696712,8.3303,234.267537965
 12/22  01:00:00,156.332190014,31.0502386781,43.5638029608,0.0,25.5240853573,30.610668775,229.113541461,41.4736446216,3.33212,184.30777684
 12/22  02:00:00,144.077571861,31.0502386781,38.6891248791,0.0,19.418418834,29.3649097162,177.167531453,32.8703306722,3.33212,140.965080781
 12/22  03:00:00,134.29293782,31.0502386781,36.8742578107,0.0,12.7620426787,28.1191506574,169.103498116,27.5240518461,3.33212,138.24732627
 12/22  04:00:00,133.474210956,31.0502386781,36.092690037,0.0,12.7620426787,28.1191506574,166.452925678,24.8613452364,3.33212,138.259460442
 12/22  05:00:00,141.973556692,31.0502386781,37.3749974374,0.0,12.7620426787,28.1191506574,212.394978017,25.1421977441,3.33212,183.920660273
 12/22  06:00:00,177.860109206,31.0502386781,45.6082310848,0.0,25.5240853573,30.610668775,354.647534987,25.8838925456,8.3303,320.433342441
 12/22  07:00:00,308.601702419,35.236808623,74.3314255141,0.0,51.0481707146,78.1489452969,593.789396743,24.9909880787,16.6606,552.137808664
 12/22  08:00:00,381.07443836,37.032184671,96.2967263436,0.0,64.3609230253,109.708623606,978.337849978,221.852785995,24.9909,731.494163982
 12/22  09:00:00,308.879312739,37.0310528851,72.4944049805,0.0,51.0481707146,80.7689615957,838.225618265,246.630226048,33.3212,558.274192218
 12/22  10:00:00,267.090742049,37.7905375241,60.2902831194,0.0,51.0481707146,71.0224615957,660.560916471,174.998154482,66.8089,418.753861989
 12/22  11:00:00,208.217798792,37.9374347271,50.2533667264,0.0,32.1804615127,65.7244621605,618.070954847,201.468650669,83.4695,333.132804178
 12/22  12:00:00,204.412161484,38.0151828502,45.8803430781,0.0,32.1804615127,65.7244621605,528.264673351,199.388191724,83.4695,245.406981627
 12/22  13:00:00,202.817108452,38.0718615291,45.2320171737,0.0,32.1804615127,65.7244621605,509.005436841,182.986832504,83.4695,242.549104337
 12/22  14:00:00,197.299443794,38.1196164608,49.5662671386,0.0,32.1804615127,55.9779621605,480.741156301,166.423821521,75.1392,239.17813478
 12/22  15:00:00,208.094715876,38.1638921764,60.3742461834,0.0,32.1804615127,55.9779621605,465.026375118,161.842253442,66.8089,236.375221676
 12/22  16:00:00,211.033229012,38.2069643142,63.2884873129,0.0,32.1804615127,55.9779621605,484.300415736,165.389163328,75.1392,243.772052408
 12/22  17:00:00,233.527855131,37.7910801078,50.7722371568,0.0,32.1804615127,60.9114621605,548.52926418,268.859728864,91.7998,187.869735316
 12/22  18:00:00,284.990565115,37.0310528851,54.4882352321,0.0,32.1804615127,77.5397301883,702.540372417,372.189375571,49.9818,280.369196846
 12/22  19:00:00,355.343195086,37.0310528851,70.7623316472,0.0,77.122965704,86.2600435998,853.790835064,296.642047643,49.9818,507.166987421
 12/22  20:00:00,361.753645008,37.0310528851,70.0379679154,0.0,102.647051061,80.1663183927,690.659593595,283.082552206,33.3212,374.255841389
 12/22  21:00:00,392.932729483,37.0310528851,75.8541950983,0.0,115.40909374,92.7192997104,690.849030301,280.578423872,33.3212,376.949406428
 12/22  22:00:00,382.13162322,37.0310528851,88.5275906309,0.0,102.647051061,94.1340635361,869.679116935,290.987671959,24.9909,553.700544976
 12/22  23:00:00,296.46095456,37.0310528851,69.0890202628,0.0,77.122965704,65.871452062,741.636358281,308.442263906,16.6606,416.533494375
 12/22  24:00:00,204.572221335,37.0310528851,45.2308694602,0.0,38.286128036,48.4199368926,578.166730086,342.914133391,8.3303,226.922296694
 12/23  01:00:00,151.055756713,31.0502386781,35.9419298551,0.0,27.7269238854,30.610668775,253.375801634,62.8692883499,3.33212,187.174393284
 12/23  02:00:00,145.664635191,31.0502386781,30.5031247768,0.0,27.7269238854,30.610668775,191.097710129,49.5152420577,3.33212,138.250348071
 12/23  03:00:00,123.895060479,31.0502386781,26.2037373132,0.0,12.7620426787,28.1191506574,185.643673859,44.0702065801,3.33212,138.241347279
 12/23  04:00:00,121.264680978,31.0502386781,23.5818480461,0.0,12.7620426787,28.1191506574,184.754809107,43.1691585188,3.33212,138.253530589
 12/23  05:00:00,128.014889459,31.0502386781,23.7547489783,0.0,12.7620426787,28.1191506574,234.566622404,44.0597231986,3.33212,187.174779206
 12/23  06:00:00,141.186478398,31.0502386781,24.6838568135,0.0,12.7620426787,28.1191506574,286.070820846,46.0470085261,8.3303,231.69351232
 12/23  07:00:00,232.105357709,32.0470410459,33.8715302907,0.0,42.6918050922,54.3732441037,388.78105833,46.905768104,16.6606,325.214690226
 12/23  08:00:00,296.773743372,37.0310528851,57.6810539805,0.0,42.6918050922,86.1019271793,949.839411256,374.884291659,24.9909,549.964219598
 12/23  09:00:00,361.43170861,37.0310528851,86.9517614077,0.0,57.6566862989,112.030105488,1216.00468492,400.946980149,33.3212,781.736504773
 12/23  10:00:00,305.327031036,37.2788116065,77.6010755074,0.0,57.6566862989,83.6599452969,962.960765855,338.96421317,66.8089,557.187652685
 12/23  11:00:00,232.016109868,37.8233441816,58.1338261776,0.0,42.6918050922,68.9656133826,800.155810936,297.845646146,83.4695,418.84066479
 12/23  12:00:00,224.21175947,38.0184560113,59.5940855043,0.0,34.9340096728,67.7198543238,654.168009385,235.909558981,83.4695,334.788950404
 12/23  13:00:00,223.294398673,38.0763540623,60.3535475132,0.0,34.9340096728,67.7198543238,529.127243052,199.713527079,83.4695,245.944215973
 12/23  14:00:00,214.433578538,38.1237456367,61.5654301685,0.0,34.9340096728,57.9733543238,506.772672552,186.236919949,75.1392,245.396552603
 12/23  15:00:00,218.733575997,38.1655453928,66.0243658038,0.0,34.9340096728,57.9733543238,482.329432355,176.064526392,66.8089,239.456005963
 12/23  16:00:00,216.877131308,38.202191492,63.8843435603,0.0,34.9340096728,57.9733543238,549.556482521,231.639381138,75.1392,242.777901383
 12/23  17:00:00,238.055808837,37.7842612865,49.5014026116,0.0,34.9340096728,62.9068543238,613.071049585,333.018876328,91.7998,188.252373257
 12/23  18:00:00,275.901630794,37.0310528851,47.962470834,0.0,34.9340096728,72.2186844194,626.228276242,338.22003867,49.9818,238.026437572
 12/23  19:00:00,350.455801539,37.0310528851,56.1715336338,0.0,87.0357390804,86.2600435998,666.374112502,328.574879324,49.9818,287.817433177
 12/23  20:00:00,356.961650537,37.0310528851,67.9707642715,0.0,102.000620287,77.6748002752,733.727240557,327.901670446,33.3212,372.504370111
 12/23  21:00:00,375.455627409,37.0310528851,75.1537577062,0.0,102.000620287,88.9820225341,745.101245244,336.173201337,33.3212,375.606843907
 12/23  22:00:00,365.085545587,37.0310528851,74.4742103599,0.0,102.000620287,91.6425454185,768.543520225,366.325581413,24.9909,377.227038812
 12/23  23:00:00,309.80818756,37.0310528851,72.356483254,0.0,87.0357390804,65.871452062,948.582092379,385.832187277,16.6606,546.089305103
 12/23  24:00:00,213.640224093,37.0310528851,49.7647979152,0.0,42.6918050922,48.4199368926,728.371039033,399.338389348,8.3303,320.702349685
 12/24  01:00:00,159.746164557,31.0502386781,35.4247483896,0.0,34.4311606118,33.1021868926,261.690738103,70.8114576921,3.33212,187.547160411
 12/24  02:00:00,152.984574239,31.0502386781,28.6189720065,0.0,34.4311606118,33.1021868926,197.254691096,55.4039780343,3.33212,138.518593062
 12/24  03:00:00,132.235484325,31.0502386781,25.3382367378,0.0,19.466279405,30.610668775,196.754885351,48.2926329642,3.33212,145.130132387
 12/24  04:00:00,130.641094708,31.0502386781,23.74826874,0.0,19.466279405,30.610668775,187.001805165,45.1331281122,3.33212,138.536557053
 12/24  05:00:00,139.238998053,31.0502386781,25.7675763482,0.0,19.466279405,30.610668775,234.375490945,43.8463693464,3.33212,187.197001599
 12/24  06:00:00,153.653997386,31.0502386781,27.9322064948,0.0,19.466279405,30.610668775,281.889917765,43.2098445601,8.3303,230.349773205
 12/24  07:00:00,234.236315578,31.0502386781,36.9924662331,0.0,42.6918050922,54.3732441037,388.297205102,42.749068949,16.6606,328.887536153
 12/24  08:00:00,308.859025437,37.0398478724,60.5792428398,0.0,49.3960418185,88.5934452969,892.125241084,317.154635613,24.9909,549.979705471
 12/24  09:00:00,363.710590239,37.0310528851,89.2688398959,0.0,57.6566862989,112.030105488,1163.29840893,346.509110261,33.3212,783.468098672
 12/24  10:00:00,292.54735321,37.595558014,73.7968317734,0.0,50.9524495726,81.1684271793,923.374845115,298.212074031,66.8089,558.353871085
 12/24  11:00:00,227.738450493,37.9370360267,55.0502027854,0.0,42.6918050922,68.9656133826,722.818199945,219.40138297,83.4695,419.947316975
 12/24  12:00:00,216.437071709,38.0119323719,48.2141800076,0.0,38.286128036,68.9656133826,624.221404816,205.962889617,83.4695,334.789015199
 12/24  13:00:00,207.3288741,38.0662564295,40.0676194087,0.0,38.286128036,68.9656133826,548.361721294,220.016862093,83.4695,244.875359201
 12/24  14:00:00,187.843544937,38.1092061835,39.6390084879,0.0,31.5818913096,56.727595265,530.740562691,217.262017972,75.1392,238.339344719
 12/24  15:00:00,187.594440368,38.149392925,39.457626979,0.0,31.5818913096,56.727595265,529.004955622,219.350369599,66.8089,242.845686023
 12/24  16:00:00,185.101091675,38.1846870832,36.9546427507,0.0,31.5818913096,56.727595265,540.986389955,229.488645444,75.1392,236.35854451
 12/24  17:00:00,218.104474556,37.7683650867,35.0379556382,0.0,31.5818913096,61.661095265,579.098522884,299.441231267,91.7998,187.857491617
 12/24  18:00:00,264.52487834,37.0310528851,42.3831707001,0.0,31.5818913096,70.9729253606,609.919976021,324.158281834,49.9818,235.779894187
 12/24  19:00:00,337.232585575,37.0310528851,52.56801484,0.0,80.3315023541,83.7685254822,661.376672204,324.505738455,49.9818,286.88913375
 12/24  20:00:00,352.021285857,37.0310528851,63.052013432,0.0,102.000620287,77.6748002752,718.808242542,310.9551998,33.3212,374.531842742
 12/24  21:00:00,379.46913969,37.0310528851,69.9691336325,0.0,108.704857014,91.4735406516,732.799527835,330.018045213,33.3212,369.460282622
 12/24  22:00:00,352.283756081,37.0310528851,70.9549671471,0.0,95.2963835608,89.1510273009,731.365027681,334.922205611,24.9909,371.45192207
 12/24  23:00:00,297.449205341,37.0422139765,69.0488381043,0.194199434874,80.3315023541,63.3799339444,916.717256133,353.970202682,16.6606,546.086453451
 12/24  24:00:00,210.853509203,37.0645361594,46.5469980159,0.421569942635,42.6918050922,48.4199368926,711.212788056,383.734413322,8.3303,319.148074734
 12/25  01:00:00,157.478755363,31.0502386781,33.148653498,0.0,34.4311606118,33.1021868926,260.736474212,69.8577307423,3.33212,187.54662347
 12/25  02:00:00,151.311469445,31.0502386781,26.935502632,0.0,34.4311606118,33.1021868926,198.312459851,56.4571847036,3.33212,138.523155148
 12/25  03:00:00,130.783849587,31.0502386781,23.8762905166,0.0,19.466279405,30.610668775,198.746807995,50.2861775368,3.33212,145.128510458
 12/25  04:00:00,128.280518543,31.0502386781,21.3795578425,0.0,19.466279405,30.610668775,190.034420414,48.1676593503,3.33212,138.534641064
 12/25  05:00:00,136.308759446,31.0502386781,22.8330640589,0.0,19.466279405,30.610668775,238.289967799,47.7609439945,3.33212,187.196903804
 12/25  06:00:00,152.235632811,31.0502386781,26.574673261,0.0,19.466279405,30.610668775,282.922037878,43.2125095633,8.3303,231.379228315
 12/25  07:00:00,235.807795418,32.5454422298,37.1461459852,0.0,42.6918050922,54.3732441037,386.757363992,42.369274787,16.6606,327.727489205
 12/25  08:00:00,313.424884325,37.0556072862,62.0923878112,0.332895801099,49.3960418185,88.5934452969,881.634605196,306.693268192,24.9909,549.950437004
 12/25  09:00:00,369.420093494,37.0366334308,94.8928643218,0.0928438458069,57.6566862989,112.030105488,1122.59496424,305.404315805,33.3212,783.869448434
 12/25  10:00:00,308.599788572,37.8443479301,91.0200568734,0.0,50.9524495726,81.1684271793,817.844241949,192.898211058,66.8089,558.137130891
 12/25  11:00:00,234.93682203,37.9370344371,63.3743121556,0.0,42.6918050922,68.9656133826,662.366749768,158.919824329,83.4695,419.977425439
 12/25  12:00:00,237.016956519,38.0088125489,69.371242283,0.0,38.286128036,68.9656133826,570.383915144,152.127279873,83.4695,334.787135271
 12/25  13:00:00,233.066315666,38.0695944832,66.3811678819,0.0,38.286128036,68.9656133826,468.762753768,140.419959541,83.4695,244.873294227
 12/25  14:00:00,225.548166094,38.1172865543,77.9015071411,0.0,31.5818913096,56.727595265,432.796324708,118.569564728,75.1392,239.08755998
 12/25  15:00:00,229.995849058,38.1626672876,82.3578557019,0.0,31.5818913096,56.727595265,425.277776881,116.370886211,66.8089,242.09799067
 12/25  16:00:00,223.540323434,38.2034137213,75.8814547562,0.0,31.5818913096,56.727595265,441.753109483,130.253991,75.1392,236.359918483
 12/25  17:00:00,242.352982865,37.7868648971,60.1195950166,0.0,31.5818913096,61.661095265,466.320877081,186.663090794,91.7998,187.857986287
 12/25  18:00:00,278.953613929,37.0310528851,58.21546018,0.0,31.5818913096,70.9729253606,540.545172697,254.786432241,49.9818,235.776940456
 12/25  19:00:00,349.978925257,37.0310528851,67.3942496044,0.0,80.3315023541,83.7685254822,579.11543675,241.567750071,49.9818,287.565886679
 12/25  20:00:00,366.519184261,37.0310528851,79.5767642497,0.0,102.000620287,77.6748002752,673.892847956,266.819478827,33.3212,373.752169129
 12/25  21:00:00,395.819599973,37.0310528851,87.8673990218,0.0,108.704857014,91.4735406516,670.757621201,267.962835951,33.3212,369.47358525
 12/25  22:00:00,368.595050333,37.0310528851,88.6470860405,0.0,95.2963835608,89.1510273009,646.727212563,250.26105529,24.9909,371.475257273
 12/25  23:00:00,312.838427811,37.0310528851,85.6681476969,0.0,80.3315023541,63.3799339444,835.973117768,273.225367955,16.6606,546.087149814
 12/25  24:00:00,224.733530581,37.0310528851,63.1794199788,0.0,42.6918050922,48.4199368926,489.239920806,161.752859803,8.3303,319.156761004
 12/26  01:00:00,162.766050578,31.0502386781,50.2428239266,0.0,25.5240853573,30.610668775,228.409331267,37.8952144142,3.33212,187.181996853
 12/26  02:00:00,148.582364319,31.0502386781,43.3965226888,0.0,19.418418834,29.3649097162,174.983720898,33.3742113544,3.33212,138.277389543
 12/26  03:00:00,138.231313323,31.0502386781,40.9608393071,0.0,12.7620426787,28.1191506574,171.499262659,29.9165988677,3.33212,138.250543791
 12/26  04:00:00,137.232238488,31.0502386781,39.9642588324,0.0,12.7620426787,28.1191506574,168.819211441,27.2457746819,3.33212,138.241316759
 12/26  05:00:00,145.053058594,31.0502386781,40.5583069788,0.0,12.7620426787,28.1191506574,218.357773182,27.839649097,3.33212,187.186004085
 12/26  06:00:00,180.936688573,31.0502386781,48.7993385018,0.0,25.5240853573,30.610668775,354.659654268,26.3440518513,8.3303,319.985302416
 12/26  07:00:00,311.673143318,35.236808623,77.5241133061,0.0,51.0481707146,78.1489452969,589.565475766,22.9165545604,16.6606,549.988321205
 12/26  08:00:00,379.922619317,37.0310528851,94.3775974494,0.0,64.3609230253,109.708623606,861.494907193,105.8181198,24.9909,730.685887393
 12/26  09:00:00,318.52392871,37.0310528851,84.126939952,0.0,51.0481707146,80.7689615957,738.168170486,145.927234003,33.3212,558.919736483
 12/26  10:00:00,276.00079609,37.7934357503,70.1050940186,0.0,51.0481707146,71.0224615957,617.04607806,124.240176617,66.8089,425.997001444
 12/26  11:00:00,227.717937256,37.9369783274,70.3564561491,0.0,32.1804615127,65.7244621605,561.751101927,151.548977717,83.4695,326.732624209
 12/26  12:00:00,212.470608752,38.0116186286,54.2856948237,0.0,32.1804615127,65.7244621605,510.367497876,183.208525853,83.4695,243.689472023
 12/26  13:00:00,225.736586881,38.0691977682,68.072056021,0.0,32.1804615127,65.7244621605,537.914960439,209.602250491,83.4695,244.843209947
 12/26  14:00:00,201.993588585,38.1178231677,54.1739673178,0.0,32.1804615127,55.9779621605,494.095635208,181.930296742,75.1392,237.026138466
 12/26  15:00:00,212.134244551,38.1665522581,64.3139031368,0.0,32.1804615127,55.9779621605,489.451000059,179.006753993,66.8089,243.635346067
 12/26  16:00:00,216.628010377,38.2158057554,68.6158468694,0.0,32.1804615127,55.9779621605,516.402482511,204.891268693,75.1392,236.372013818
 12/26  17:00:00,236.843064052,37.8026551609,53.8873595089,0.0,32.1804615127,60.9114621605,549.268513184,269.59623101,91.7998,187.872482174
 12/26  18:00:00,287.182476082,37.0310528851,56.7355305061,0.0,32.1804615127,77.5397301883,680.963249751,350.533460886,49.9818,280.447988865
 12/26  19:00:00,359.810413137,37.0310528851,75.2319661117,0.0,77.122965704,86.2600435998,837.083833013,279.947774396,49.9818,507.154258617
 12/26  20:00:00,366.107096927,37.0310528851,74.3774803764,0.0,102.647051061,80.1663183927,684.889799328,269.824159703,33.3212,381.744439624
 12/26  21:00:00,398.075370044,37.0310528851,80.9838753201,0.0,115.40909374,92.7192997104,680.264584098,274.94550251,33.3212,371.997881588
 12/26  22:00:00,387.449906595,37.0310528851,93.8221351244,0.0,102.647051061,94.1340635361,864.957681747,288.038433043,24.9909,551.928348704
 12/26  23:00:00,301.186050635,37.0310528851,73.8172893434,0.0,77.122965704,65.871452062,731.807766822,300.086406741,16.6606,415.060760081
 12/26  24:00:00,210.186958623,37.0310528851,50.8663876455,0.0,38.286128036,48.4199368926,547.974862102,305.374166713,8.3303,234.270395388
 12/27  01:00:00,154.415369131,31.0502386781,41.6289562743,0.0,25.5240853573,30.610668775,229.643947062,46.071203485,3.33212,180.240623577
 12/27  02:00:00,140.788913596,31.0502386781,35.3029447102,0.0,19.418418834,29.3649097162,186.026217317,40.5001703729,3.33212,142.193926944
 12/27  03:00:00,129.221982265,31.0502386781,31.5517488988,0.0,12.7620426787,28.1191506574,184.503290051,40.2633684379,3.33212,140.907801613
 12/27  04:00:00,127.209606947,31.0502386781,29.5335076599,0.0,12.7620426787,28.1191506574,178.871178562,37.2916539662,3.33212,138.247404596
 12/27  05:00:00,135.494362601,31.0502386781,31.2953373403,0.0,12.7620426787,28.1191506574,217.187839664,33.394929473,3.33212,180.460790191
 12/27  06:00:00,171.919697398,31.0502386781,40.1164956996,0.0,25.5240853573,30.610668775,361.171851479,32.4696327086,8.3303,320.37191877
 12/27  07:00:00,300.79450895,34.2898463735,67.9757033957,0.0,51.0481707146,78.1489452969,601.947757304,33.1387950127,16.6606,552.148362291
 12/27  08:00:00,378.443873871,37.0310528851,91.2141929126,0.0,64.3609230253,109.708623606,1039.62245523,280.056873749,24.9909,734.574681485
 12/27  09:00:00,315.526295758,37.0310528851,79.1933632508,0.0,51.0481707146,80.7689615957,903.071940888,310.828286112,33.3212,558.922454776
 12/27  10:00:00,291.233004897,37.3599382149,82.77686623,0.0,51.0481707146,71.0224615957,785.120615788,296.844912617,66.8089,421.466803171
 12/27  11:00:00,239.648059193,37.5002858516,79.7813851299,0.0,32.1804615127,65.7244621605,721.717046975,305.753405359,83.4695,332.494141616
 12/27  12:00:00,231.643373085,37.5822299307,71.0303335851,0.0,32.1804615127,65.7244621605,634.198372716,310.854341382,83.4695,239.874531334
 12/27  13:00:00,205.437066473,37.6365990363,45.6084976265,0.0,32.1804615127,65.7244621605,648.946515042,321.98388819,83.4695,243.493126853
 12/27  14:00:00,187.495372587,37.68259809,37.3626293785,0.0,32.1804615127,55.9779621605,651.835815029,334.346836224,75.1392,242.349778805
 12/27  15:00:00,189.216524648,37.7281136898,39.0427032949,0.0,32.1804615127,55.9779621605,639.980569735,334.856154058,66.8089,238.315515676
 12/27  16:00:00,191.332099366,37.7726905441,41.1325262399,0.0,32.1804615127,55.9779621605,639.963784824,328.455815971,75.1392,236.368768853
 12/27  17:00:00,221.339844425,37.2936925899,36.7830724041,0.0,32.1804615127,60.9114621605,605.097891711,325.423599848,91.7998,187.874491863
 12/27  18:00:00,276.975048513,37.0310528851,46.3934305223,0.0,32.1804615127,77.5397301883,680.743784976,350.272529711,49.9818,280.489455265
 12/27  19:00:00,348.75016433,37.0310528851,64.1288361974,0.0,77.122965704,86.2600435998,921.016281594,362.685730439,49.9818,508.348751154
 12/27  20:00:00,355.579118764,37.0310528851,63.3968900803,0.0,102.647051061,80.1663183927,773.514685147,358.844109034,33.3212,381.349376112
 12/27  21:00:00,386.7379743,37.0310528851,69.2302811815,0.0,115.40909374,92.7192997104,762.422437277,357.684188599,33.3212,371.417048678
 12/27  22:00:00,375.893702094,37.0310528851,81.9557336776,0.0,102.647051061,94.1340635361,938.824154981,361.910770217,24.9909,551.922484764
 12/27  23:00:00,291.15648225,37.0310528851,63.7710079412,0.0,77.122965704,65.871452062,800.248718963,368.514651454,16.6606,415.073467509
 12/27  24:00:00,201.36122085,37.0310528851,42.0158412896,0.0,38.286128036,48.4199368926,624.386086142,381.79312655,8.3303,234.262659592
 12/28  01:00:00,145.850771564,31.0502386781,32.9691669501,0.0,25.5240853573,30.610668775,256.317485244,67.7394075398,3.33212,185.245957704
 12/28  02:00:00,131.443728747,31.0502386781,25.8844352802,0.0,19.418418834,29.3649097162,197.561801481,54.1570857572,3.33212,140.072595724
 12/28  03:00:00,120.2900729,31.0502386781,22.632212905,0.0,12.7620426787,28.1191506574,190.390133794,48.8084157527,3.33212,138.249598041
 12/28  04:00:00,119.228551471,31.0502386781,21.5768630024,0.0,12.7620426787,28.1191506574,188.378636074,46.7847886074,3.33212,138.261727466
 12/28  05:00:00,127.108853044,31.0502386781,22.8754101508,0.0,12.7620426787,28.1191506574,234.228289821,46.3387344428,3.33212,184.557435379
 12/28  06:00:00,162.887825321,31.0502386781,31.0270024079,0.0,25.5240853573,30.610668775,375.573016874,46.7976300712,8.3303,320.445086802
 12/28  07:00:00,288.713760902,31.0502386781,59.0570260602,0.0,51.0481707146,78.1489452969,614.375172366,45.6139590327,16.6606,552.100613333
 12/28  08:00:00,369.751547545,37.0447521012,81.8492610995,0.413416843799,64.3609230253,109.708623606,1121.03262605,366.208521043,24.9909,729.833205006
 12/28  09:00:00,304.57046693,37.0310528851,68.1700438013,0.0,51.0481707146,80.7689615957,1013.10958578,421.529561584,33.3212,558.2588242
 12/28  10:00:00,279.984720698,37.0376544054,71.812968096,0.0,51.0481707146,71.0224615957,875.501064442,387.764488334,66.8089,420.927676108
 12/28  11:00:00,229.963480291,37.1561173667,70.4261828379,0.0,32.1804615127,65.7244621605,784.714914707,370.031785152,83.4695,331.213629555
 12/28  12:00:00,233.164406968,37.2727743358,72.8236135455,0.0,32.1804615127,65.7244621605,684.074945676,355.221535266,83.4695,245.383910409
 12/28  13:00:00,235.768085464,37.3695145795,76.101245845,0.0,32.1804615127,65.7244621605,676.659613395,348.336636895,83.4695,244.8534765
 12/28  14:00:00,226.831732364,37.4491525377,76.8098543814,0.0,32.1804615127,55.9779621605,656.092785512,344.055453158,75.1392,236.898132354
 12/28  15:00:00,224.565703228,37.4840569491,74.5230794507,0.0,32.1804615127,55.9779621605,649.368324066,344.051223401,66.8089,238.508200665
 12/28  16:00:00,215.796478579,37.4001871341,65.8673863228,0.0,32.1804615127,55.9779621605,668.205418452,351.431559824,75.1392,241.634658628
 12/28  17:00:00,232.785744633,37.0592155815,48.3965417492,0.0,32.1804615127,60.9114621605,645.567273647,365.883308725,91.7998,187.884164923
 12/28  18:00:00,280.06428493,37.0310528851,49.4316032921,0.0,32.1804615127,77.5397301883,730.265907248,399.883551683,49.9818,280.400555565
 12/28  19:00:00,350.343247041,37.0310528851,65.6811194418,0.0,77.122965704,86.2600435998,967.067604051,409.922426621,49.9818,507.16337743
 12/28  20:00:00,357.208708399,37.0310528851,64.990372127,0.0,102.647051061,80.1663183927,808.450626613,398.446560004,33.3212,376.682866608
 12/28  21:00:00,389.448324089,37.0310528851,71.9191889473,0.0,115.40909374,92.7192997104,796.349229417,385.908130367,33.3212,377.11989905
 12/28  22:00:00,378.517559963,37.0310528851,84.5478773788,0.0,102.647051061,94.1340635361,962.163529026,385.241382355,24.9909,551.931246671
 12/28  23:00:00,293.117830472,37.0533750679,65.0324616759,0.636672084172,77.122965704,65.871452062,838.8321313,407.089478657,16.6606,415.082052643
 12/28  24:00:00,200.009744426,37.0422139765,40.3334895224,0.260171948881,38.286128036,48.4199368926,672.854644664,435.131295137,8.3303,229.393049526
 12/29  01:00:00,142.18192807,31.0502386781,29.3295996959,0.0,25.5240853573,30.610668775,266.135699566,77.9421348941,3.33212,184.861444672
 12/29  02:00:00,128.743134034,31.0502386781,23.2095655725,0.0,19.418418834,29.3649097162,202.965461139,61.3779176713,3.33212,138.255423468
 12/29  03:00:00,117.457924117,31.0502386781,19.8265499194,0.0,12.7620426787,28.1191506574,195.629067403,54.0294477917,3.33212,138.267499612
 12/29  04:00:00,116.603407358,31.0502386781,18.9793302083,0.0,12.7620426787,28.1191506574,193.446639481,50.9582499277,3.33212,139.156269553
 12/29  05:00:00,125.80443547,31.0502386781,20.96422394,0.0,12.7620426787,28.1191506574,238.552617541,48.954378998,3.33212,186.266118543
 12/29  06:00:00,160.216658903,31.0502386781,27.7292899126,0.0,25.5240853573,30.610668775,377.547321021,49.2833962317,8.3303,319.933624789
 12/29  07:00:00,285.313746903,31.0502386781,54.932281489,0.0,51.0481707146,78.1489452969,615.634943141,49.0131112498,16.6606,549.961231892
 12/29  08:00:00,366.182948517,37.0466784131,77.5610661552,0.137304037714,64.3609230253,109.708623606,1152.61906581,393.946994521,24.9909,733.681171286
 12/29  09:00:00,290.75162406,37.0310528851,53.6014951171,0.0,51.0481707146,80.7689615957,1035.43068749,443.161726215,33.3212,558.94776127
 12/29  10:00:00,252.119722447,37.0955366655,43.9514521919,0.0,51.0481707146,71.0224615957,888.107317418,396.883775611,66.8089,424.414641807
 12/29  11:00:00,191.140052291,37.2633145727,31.5711890997,0.0,32.1804615127,65.7244621605,798.93658159,386.770805169,83.4695,328.696276421
 12/29  12:00:00,185.224802663,37.4231364836,24.8374147065,0.0,32.1804615127,65.7244621605,704.18937267,378.779734042,83.4695,241.940138627
 12/29  13:00:00,184.633976448,37.6927495204,24.7814924587,0.0,32.1804615127,65.7244621605,688.875438219,360.571101768,83.4695,244.83483645
 12/29  14:00:00,181.416845848,37.9712937059,31.0304552838,0.00289659227598,32.1804615127,55.9779621605,649.896153305,335.923654163,75.1392,238.833299141
 12/29  15:00:00,191.343681973,38.1881861692,40.8554064613,0.231853137832,32.1804615127,55.9779621605,605.892641973,297.252436329,66.8089,241.831305643
 12/29  16:00:00,186.528072294,38.1906568417,36.2258632816,0.0,32.1804615127,55.9779621605,627.719352113,316.219929596,75.1392,236.360222516
 12/29  17:00:00,217.161067824,37.6140982949,32.2922437184,0.0381060499231,32.1804615127,60.9114621605,588.367529676,308.708209528,91.7998,187.859520147
 12/29  18:00:00,272.079032368,37.0623039411,41.4806342952,0.0247750043555,32.1804615127,77.5397301883,658.187556446,327.742261415,49.9818,280.463495031
 12/29  19:00:00,344.370240621,37.0645361594,59.6097967554,0.14814584286,77.122965704,86.2600435998,897.720359001,340.577551613,49.9818,507.161007388
 12/29  20:00:00,352.190190753,37.0868583423,59.7535942686,0.672387935448,102.647051061,80.1663183927,744.140667414,328.478654848,33.3212,382.340812566
 12/29  21:00:00,384.463343515,37.0422139765,67.2333370378,0.162072922539,115.40909374,92.7192997104,724.252490047,319.520998264,33.3212,371.410291783
 12/29  22:00:00,374.719292205,37.0756972508,80.3784152129,0.708659142219,102.647051061,94.1340635361,897.344734659,320.428763527,24.9909,551.925071132
 12/29  23:00:00,290.540003026,37.0589556137,62.802684086,0.363097256383,77.122965704,65.871452062,761.249157458,329.529513658,16.6606,415.0590438
 12/29  24:00:00,200.163208053,37.0645361594,40.4850325506,0.331432932806,38.286128036,48.4199368926,584.782997991,342.184612043,8.3303,234.268085948
 12/30  01:00:00,146.982015846,31.0502386781,31.9337798401,0.0,27.7269238854,30.610668775,246.246244225,60.7136257736,3.33212,182.200498452
 12/30  02:00:00,142.042224791,31.0502386781,26.9494321543,0.0,27.7269238854,30.610668775,196.957100746,50.6872421642,3.33212,142.937738582
 12/30  03:00:00,122.111810094,31.0502386781,24.5249243597,0.0,12.7620426787,28.1191506574,185.942158795,44.3285204212,3.33212,138.281518374
 12/30  04:00:00,121.01350286,31.0502386781,23.4861253967,0.0,12.7620426787,28.1191506574,181.836323347,40.2500612398,3.33212,138.254142108
 12/30  05:00:00,129.18368947,31.0502386781,25.0962136274,0.0,12.7620426787,28.1191506574,225.252228993,39.5057615151,3.33212,182.414347478
 12/30  06:00:00,144.472418017,31.0502386781,28.1630061474,0.0,12.7620426787,28.1191506574,278.629442071,38.3435381753,8.3303,231.955603896
 12/30  07:00:00,236.415058783,32.0470410459,38.3827540335,0.0,42.6918050922,54.3732441037,378.405125672,37.2245875151,16.6606,324.519938157
 12/30  08:00:00,303.84258882,37.0310528851,62.0921538481,0.0,42.6918050922,86.1019271793,866.858405988,289.711053304,24.9909,552.156452684
 12/30  09:00:00,362.039672102,37.0645361594,87.1914834284,0.416241383172,57.6566862989,112.030105488,1107.30090883,296.986429236,33.3212,776.993279593
 12/30  10:00:00,296.100777076,37.8261646958,67.7143585533,0.184491558816,57.6566862989,83.6599452969,910.175343403,286.160523353,66.8089,557.205920049
 12/30  11:00:00,219.781538529,37.9368620743,46.2897113653,0.094863297877,42.6918050922,68.9656133826,781.97838726,272.457080588,83.4695,426.051806672
 12/30  12:00:00,203.511413851,38.0151042525,38.9812183416,0.131168859167,34.9340096728,67.7198543238,678.481992986,260.574677143,83.4695,334.437815843
 12/30  13:00:00,196.113701084,38.1022334373,32.3927016048,0.351657080538,34.9340096728,67.7198543238,597.041264879,267.687587408,83.4695,245.884177471
 12/30  14:00:00,184.56832063,38.1144838511,31.0561023193,0.116790297584,34.9340096728,57.9733543238,569.87975357,255.19791375,75.1392,239.542639821
 12/30  15:00:00,184.159948671,38.176677271,30.6750771295,0.199786376532,34.9340096728,57.9733543238,566.968606506,256.478762035,66.8089,243.680944471
 12/30  16:00:00,184.353917768,38.2247562194,30.7497872835,0.309352172663,34.9340096728,57.9733543238,582.893588814,262.904513522,75.1392,244.849875292
 12/30  17:00:00,219.699205686,37.7952870586,31.4188132487,0.283874649196,34.9340096728,62.9068543238,568.825047887,288.737203993,91.7998,188.288043893
 12/30  18:00:00,266.246776574,37.0310528851,38.5326040353,0.0,34.9340096728,72.2186844194,641.3303836,355.568659004,49.9818,235.779924596
 12/30  19:00:00,343.638328212,37.0310528851,49.3930899478,0.0,87.0357390804,86.2600435998,632.493233577,294.358337204,49.9818,288.153096374
 12/30  20:00:00,351.182268198,37.0310528851,62.2288526238,0.0,102.000620287,77.6748002752,691.846753375,283.697775694,33.3212,374.82777768
 12/30  21:00:00,371.011259358,37.0310528851,70.7713862632,0.0,102.000620287,88.9820225341,684.91316349,280.111838496,33.3212,371.480124994
 12/30  22:00:00,361.779798524,37.0310528851,71.2419333981,0.0,102.000620287,91.6425454185,686.629387883,286.527031797,24.9909,375.111456086
 12/30  23:00:00,306.288538689,37.0310528851,68.892154577,0.0,87.0357390804,65.871452062,880.933682275,315.435314846,16.6606,548.837767429
 12/30  24:00:00,211.368695934,37.0533750679,47.3086470108,0.218400565316,42.6918050922,48.4199368926,677.890402893,345.04987,8.3303,324.510232893
 12/31  01:00:00,158.762353322,31.0502386781,34.5179514654,0.0,34.4311606118,33.1021868926,243.927521924,57.0186636739,3.33212,183.57673825
 12/31  02:00:00,153.141654936,31.0502386781,28.8833395418,0.0,34.4311606118,33.1021868926,192.75066943,46.9956143043,3.33212,142.422935126
 12/31  03:00:00,132.62949062,31.0502386781,25.8601717099,0.0,19.466279405,30.610668775,184.441400126,42.5821866962,3.33212,138.52709343
 12/31  04:00:00,130.178756968,31.0502386781,23.3884229713,0.0,19.466279405,30.610668775,186.422667934,43.2392225799,3.33212,139.851325354
 12/31  05:00:00,134.898645185,31.0502386781,21.4533855808,0.0,19.466279405,30.610668775,236.619869821,47.4849833153,3.33212,185.802766506
 12/31  06:00:00,149.655686571,31.0502386781,23.9845357817,0.0,19.466279405,30.610668775,288.406653168,45.3050707089,8.3303,234.771282459
 12/31  07:00:00,235.050924838,33.5422445977,35.4292824526,0.0,42.6918050922,54.3732441037,387.607179533,41.978407709,16.6606,328.968171824
 12/31  08:00:00,311.649419272,37.0645361594,60.0739691653,0.604435351346,49.3960418185,88.5934452969,884.159997776,307.08270955,24.9909,552.086388226
 12/31  09:00:00,367.292945836,37.0310528851,92.8715909389,0.0,57.6566862989,112.030105488,1124.08641439,313.661789099,33.3212,777.103425296
 12/31  10:00:00,296.381760482,37.7993392468,78.0287548733,0.0,50.9524495726,81.1684271793,871.520101232,245.933550086,66.8089,558.777651147
 12/31  11:00:00,242.170103877,37.9244900973,70.0496099192,0.0,42.6918050922,68.9656133826,701.219841293,193.31371592,83.4695,424.436625372
 12/31  12:00:00,233.849272174,38.003431979,66.1513167616,0.0,38.286128036,68.9656133826,559.920242703,141.653136549,83.4695,334.797606154
 12/31  13:00:00,239.708138576,38.0640767999,73.1204169259,0.0,38.286128036,68.9656133826,435.967365783,111.631384774,83.4695,240.866481009
 12/31  14:00:00,217.569456946,38.1148830666,69.9478457839,0.0,31.5818913096,56.727595265,436.765942424,120.211944407,75.1392,241.414798017
 12/31  15:00:00,219.480276273,38.1592108825,71.8239427155,0.0,31.5818913096,56.727595265,436.297455667,131.161105423,66.8089,238.327450244
 12/31  16:00:00,208.267296057,38.1953603108,60.626850462,0.0,31.5818913096,56.727595265,457.170497451,140.21403281,75.1392,241.817264641
 12/31  17:00:00,233.798200064,37.780188865,51.6187311529,0.0,31.5818913096,61.661095265,459.918602862,180.228498276,91.7998,187.890304586
 12/31  18:00:00,274.424020444,37.0310528851,53.7021014309,0.0,31.5818913096,70.9729253606,544.111825676,258.360828556,49.9818,235.76919712
 12/31  19:00:00,346.219842712,37.0310528851,63.5414865904,0.0,80.3315023541,83.7685254822,591.372833736,259.611664352,49.9818,281.779369384
 12/31  20:00:00,362.248312412,37.0310528851,75.3198993291,0.0,102.000620287,77.6748002752,668.870234865,260.567167913,33.3212,374.981866952
 12/31  21:00:00,390.648595134,37.0310528851,83.0455240274,0.0,108.704857014,91.4735406516,645.868259756,242.13684194,33.3212,370.410217816
 12/31  22:00:00,363.886475943,37.0310528851,84.1735942812,0.0,95.2963835608,89.1510273009,655.822112937,254.813068223,24.9909,376.018144714
 12/31  23:00:00,309.118190244,37.0310528851,82.3491185711,0.0,80.3315023541,63.3799339444,819.972785799,257.235624704,16.6606,546.076561095
 12/31  24:00:00,222.407677876,37.0310528851,60.0065700808,0.0,42.6918050922,48.4199368926,586.07415258,258.549855318,8.3303,319.193997261
